Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,362.0,84.0,1.1,14.1,224.0,442.18,365.77
2018,1,11,14,45,264.0,89.0,1.1,14.05,186.5,354.55,293.98
2018,1,11,15,0,166.0,94.0,1.1,14.0,149.0,251.88,209.68
2018,1,11,15,15,168.0,85.5,1.1,14.0,135.5,237.05,197.9
2018,1,11,15,30,170.0,77.0,1.1,14.0,122.0,221.85,184.93
2018,1,11,15,45,207.0,63.0,0.95,13.5,108.5,222.26,185.12
2018,1,11,16,0,244.0,49.0,0.8,13.0,95.0,234.69,193.59
2018,1,11,16,15,224.5,40.5,0.85,12.75,74.5,201.33,162.97
2018,1,11,16,30,205.0,32.0,0.9,12.5,54.0,170.45,131.49
2018,1,11,16,45,127.5,20.5,0.9,12.2,32.0,102.42,44.5
2018,1,11,17,0,50.0,9.0,0.9,11.9,10.0,27.64,0.0
2018,1,11,17,15,25.0,4.5,0.95,11.9,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,7,15,0.0,1.0,1.4,10.35,1.0,0.0,0.0
2018,1,12,7,30,0.0,2.0,1.4,10.7,2.0,1.57,0.0
2018,1,12,7,45,0.0,10.5,1.4,11.05,10.5,7.99,0.0
2018,1,12,8,0,0.0,19.0,1.4,11.4,19.0,14.49,5.12
2018,1,12,8,15,71.0,33.0,1.5,11.7,45.0,87.43,67.87
2018,1,12,8,30,142.0,47.0,1.6,12.0,71.0,150.0,123.03
2018,1,12,8,45,269.0,52.0,1.7,12.3,112.5,259.23,217.28
2018,1,12,9,0,396.0,57.0,1.8,12.6,154.0,374.69,314.56
2018,1,12,9,15,202.5,85.0,1.85,12.85,135.0,258.57,217.27
2018,1,12,9,30,9.0,113.0,1.9,13.1,116.0,106.97,85.96
2018,1,12,9,45,15.0,127.0,1.9,13.35,132.5,124.94,101.46
2018,1,12,10,0,21.0,141.0,1.9,13.6,149.0,143.52,117.03
2018,1,12,10,15,41.5,157.5,1.9,13.85,174.5,195.94,160.97
2018,1,12,10,30,62.0,174.0,1.9,14.1,200.0,234.37,192.69
2018,1,12,10,45,83.5,187.5,1.85,14.35,224.5,271.13,222.68
2018,1,12,11,0,105.0,201.0,1.8,14.6,249.0,309.05,253.15
2018,1,12,11,15,191.0,202.0,1.85,14.8,293.5,416.93,340.53
2018,1,12,11,30,277.0,203.0,1.9,15.0,338.0,529.42,428.24
2018,1,12,11,45,560.5,143.0,1.9,15.15,422.0,769.2,610.16
2018,1,12,12,0,844.0,83.0,1.9,15.3,506.0,992.12,763.0
2018,1,12,12,15,873.5,76.5,1.95,15.4,515.0,1003.87,768.46
2018,1,12,12,30,903.0,70.0,2.0,15.5,524.0,1024.43,782.58
2018,1,12,12,45,898.0,70.5,2.05,15.6,517.5,1015.81,777.11
2018,1,12,13,0,893.0,71.0,2.1,15.7,511.0,1003.77,769.8
2018,1,12,13,15,887.5,70.5,2.1,15.65,497.5,986.56,758.93
2018,1,12,13,30,882.0,70.0,2.1,15.6,484.0,966.15,746.0
2018,1,12,13,45,873.0,68.0,2.1,15.6,463.0,937.29,727.15
2018,1,12,14,0,864.0,66.0,2.1,15.6,442.0,905.66,706.38
2018,1,12,14,15,849.0,65.0,2.05,15.45,415.0,877.32,687.65
2018,1,12,14,30,834.0,64.0,2.0,15.3,388.0,836.36,659.74
2018,1,12,14,45,811.5,61.5,1.95,15.2,354.5,785.29,624.08
2018,1,12,15,0,789.0,59.0,1.9,15.1,321.0,733.19,587.0
2018,1,12,15,15,756.5,56.0,1.9,15.1,283.5,672.14,542.45
2018,1,12,15,30,724.0,53.0,1.9,15.1,246.0,611.52,496.84
2018,1,12,15,45,658.5,50.0,1.6,14.15,203.5,529.42,432.49
2018,1,12,16,0,593.0,47.0,1.3,13.2,161.0,457.27,372.22
2018,1,12,16,15,389.0,43.5,1.35,12.75,111.0,304.8,246.77
2018,1,12,16,30,185.0,40.0,1.4,12.3,61.0,171.75,133.21
2018,1,12,16,45,123.5,25.0,1.4,11.9,36.5,108.45,54.38
2018,1,12,17,0,62.0,10.0,1.4,11.5,12.0,33.42,0.0
2018,1,12,17,15,31.0,5.0,1.4,11.3,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,13,7,15,14.5,2.5,2.5,7.8,2.5,0.0,0.0
2018,1,13,7,30,29.0,5.0,2.6,8.3,5.0,14.95,0.0
2018,1,13,7,45,72.5,17.5,2.75,8.85,22.5,58.32,0.0
2018,1,13,8,0,116.0,30.0,2.9,9.4,40.0,107.6,75.41
2018,1,13,8,15,170.5,42.5,3.0,9.8,66.5,169.39,136.82
2018,1,13,8,30,225.0,55.0,3.1,10.2,93.0,225.13,187.55
2018,1,13,8,45,235.0,70.5,3.2,10.65,119.5,246.19,207.86
2018,1,13,9,0,245.0,86.0,3.3,11.1,146.0,282.27,239.56
2018,1,13,9,15,288.5,99.0,3.25,11.55,181.5,340.01,288.76
2018,1,13,9,30,332.0,112.0,3.2,12.0,217.0,419.41,353.88
2018,1,13,9,45,326.0,126.0,3.15,12.4,238.5,425.67,358.32
2018,1,13,10,0,320.0,140.0,3.1,12.8,260.0,449.07,376.07
2018,1,13,10,15,317.5,149.0,3.05,13.25,276.0,467.82,389.78
2018,1,13,10,30,315.0,158.0,3.0,13.7,292.0,485.55,402.42
2018,1,13,10,45,438.0,144.0,2.95,14.1,341.0,615.59,504.74
2018,1,13,11,0,561.0,130.0,2.9,14.5,390.0,737.45,595.28
2018,1,13,11,15,591.5,129.5,2.85,14.8,411.5,778.71,623.26
2018,1,13,11,30,622.0,129.0,2.8,15.1,433.0,818.39,650.32
2018,1,13,11,45,684.5,116.5,2.8,15.4,456.5,874.25,689.01
2018,1,13,12,0,747.0,104.0,2.8,15.7,480.0,927.12,724.88
2018,1,13,12,15,758.0,100.5,2.75,15.8,483.0,936.23,729.94
2018,1,13,12,30,769.0,97.0,2.7,15.9,486.0,935.34,728.55
2018,1,13,12,45,739.5,102.0,2.7,16.0,472.5,915.26,714.39
2018,1,13,13,0,710.0,107.0,2.7,16.1,459.0,885.48,693.65
2018,1,13,13,15,699.5,105.5,2.65,16.05,444.5,863.87,678.81
2018,1,13,13,30,689.0,104.0,2.6,16.0,430.0,839.76,662.14
2018,1,13,13,45,565.0,127.5,2.6,16.0,387.0,733.75,586.01
2018,1,13,14,0,441.0,151.0,2.6,16.0,344.0,622.49,503.28
2018,1,13,14,15,482.0,133.0,2.55,15.8,332.0,625.22,507.99
2018,1,13,14,30,523.0,115.0,2.5,15.6,320.0,623.49,507.62
2018,1,13,14,45,618.5,90.5,2.45,15.4,313.0,665.17,540.09
2018,1,13,15,0,714.0,66.0,2.4,15.2,306.0,682.24,553.31
2018,1,13,15,15,622.0,68.5,2.4,15.2,260.0,590.69,483.7
2018,1,13,15,30,530.0,71.0,2.4,15.2,214.0,499.19,411.98
2018,1,13,15,45,466.5,64.5,2.1,14.3,175.5,422.78,349.84
2018,1,13,16,0,403.0,58.0,1.8,13.4,137.0,350.97,289.43
2018,1,13,16,15,339.0,48.5,1.85,12.9,103.5,278.3,226.9
2018,1,13,16,30,275.0,39.0,1.9,12.4,70.0,216.96,170.41
2018,1,13,16,45,183.5,25.5,1.95,11.9,42.5,138.07,77.67
2018,1,13,17,0,92.0,12.0,2.0,11.4,15.0,47.42,0.0
2018,1,13,17,15,46.0,6.0,2.05,11.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,14,7,15,20.5,3.5,3.45,8.6,3.5,0.0,0.0
2018,1,14,7,30,41.0,7.0,3.4,8.7,7.0,21.0,0.0
2018,1,14,7,45,84.0,18.0,3.4,8.85,23.5,70.7,0.0
2018,1,14,8,0,127.0,29.0,3.4,9.0,40.0,123.14,87.76
2018,1,14,8,15,175.5,43.0,3.35,9.25,67.5,172.19,139.57
2018,1,14,8,30,224.0,57.0,3.3,9.5,95.0,226.55,189.29
2018,1,14,8,45,167.0,77.0,3.25,9.75,109.5,211.15,177.96
2018,1,14,9,0,110.0,97.0,3.2,10.0,124.0,189.59,159.82
2018,1,14,9,15,169.5,110.0,3.15,10.3,160.0,251.33,213.84
2018,1,14,9,30,229.0,123.0,3.1,10.6,196.0,334.95,284.55
2018,1,14,9,45,276.5,132.5,3.05,10.95,230.0,393.17,332.76
2018,1,14,10,0,324.0,142.0,3.0,11.3,264.0,454.46,382.44
2018,1,14,10,15,458.0,128.5,2.9,11.55,315.5,588.25,489.8
2018,1,14,10,30,592.0,115.0,2.8,11.8,367.0,718.62,588.19
2018,1,14,10,45,511.0,138.5,2.75,12.05,364.5,677.12,554.09
2018,1,14,11,0,430.0,162.0,2.7,12.3,362.0,639.48,522.86
2018,1,14,11,15,264.0,183.0,2.65,12.5,307.0,486.47,400.26
2018,1,14,11,30,98.0,204.0,2.6,12.7,252.0,305.01,251.1
2018,1,14,11,45,81.0,209.0,2.5,12.85,249.0,294.33,242.07
2018,1,14,12,0,64.0,214.0,2.4,13.0,246.0,283.4,232.2
2018,1,14,12,15,71.5,215.5,2.35,13.15,251.5,292.86,239.96
2018,1,14,12,30,79.0,217.0,2.3,13.3,257.0,302.43,247.74
2018,1,14,12,45,127.0,216.0,2.25,13.45,279.5,373.18,305.64
2018,1,14,13,0,175.0,215.0,2.2,13.6,302.0,419.57,343.38
2018,1,14,13,15,235.0,200.5,2.15,13.65,314.0,482.54,393.98
2018,1,14,13,30,295.0,186.0,2.1,13.7,326.0,519.18,423.87
2018,1,14,13,45,211.0,183.0,2.1,13.75,281.0,407.22,334.82
2018,1,14,14,0,127.0,180.0,2.1,13.8,236.0,321.53,264.79
2018,1,14,14,15,173.5,170.5,2.15,13.65,242.0,349.73,289.91
2018,1,14,14,30,220.0,161.0,2.2,13.5,248.0,394.59,327.27
2018,1,14,14,45,215.5,148.0,2.2,13.4,227.0,367.88,306.03
2018,1,14,15,0,211.0,135.0,2.2,13.3,206.0,341.03,284.67
2018,1,14,15,15,185.0,121.0,2.2,13.3,178.0,280.09,234.66
2018,1,14,15,30,159.0,107.0,2.2,13.3,150.0,238.62,199.66
2018,1,14,15,45,110.5,86.5,2.2,12.65,114.0,174.99,145.47
2018,1,14,16,0,62.0,66.0,2.2,12.0,78.0,115.55,93.97
2018,1,14,16,15,67.5,54.0,2.1,11.7,64.5,104.02,83.13
2018,1,14,16,30,73.0,42.0,2.0,11.4,51.0,92.46,70.97
2018,1,14,16,45,54.0,27.5,1.9,11.1,32.5,62.33,35.07
2018,1,14,17,0,35.0,13.0,1.8,10.8,14.0,24.7,0.0
2018,1,14,17,15,17.5,6.5,1.7,10.65,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,15,7,15,23.5,3.5,2.35,8.85,3.5,0.0,0.0
2018,1,15,7,30,47.0,7.0,2.4,9.1,7.0,23.17,0.0
2018,1,15,7,45,113.0,19.5,2.45,9.35,27.5,85.26,0.0
2018,1,15,8,0,179.0,32.0,2.5,9.6,48.0,152.46,110.21
2018,1,15,8,15,236.5,44.5,2.4,9.9,78.0,206.51,167.53
2018,1,15,8,30,294.0,57.0,2.3,10.2,108.0,267.23,222.56
2018,1,15,8,45,338.5,68.0,2.25,10.5,141.5,323.44,272.24
2018,1,15,9,0,383.0,79.0,2.2,10.8,175.0,383.55,323.67
2018,1,15,9,15,401.5,90.5,2.1,11.1,205.5,428.63,360.89
2018,1,15,9,30,420.0,102.0,2.0,11.4,236.0,474.37,397.39
2018,1,15,9,45,397.5,118.5,1.9,11.75,256.5,493.11,410.59
2018,1,15,10,0,375.0,135.0,1.8,12.1,277.0,508.76,420.94
2018,1,15,10,15,409.0,141.0,1.75,12.35,307.0,559.28,459.56
2018,1,15,10,30,443.0,147.0,1.7,12.6,337.0,610.54,497.57
2018,1,15,10,45,416.5,161.0,1.65,12.8,347.0,614.58,498.13
2018,1,15,11,0,390.0,175.0,1.6,13.0,357.0,615.6,496.81
2018,1,15,11,15,270.0,197.5,1.6,13.1,325.5,510.33,413.79
2018,1,15,11,30,150.0,220.0,1.6,13.2,294.0,399.78,325.09
2018,1,15,11,45,134.5,223.0,1.55,13.3,290.5,388.98,316.35
2018,1,15,12,0,119.0,226.0,1.5,13.4,287.0,377.64,306.58
2018,1,15,12,15,117.5,226.0,1.5,13.45,286.0,376.29,305.44
2018,1,15,12,30,116.0,226.0,1.5,13.5,285.0,374.72,304.12
2018,1,15,12,45,98.0,221.0,1.45,13.55,270.5,326.38,265.61
2018,1,15,13,0,80.0,216.0,1.4,13.6,256.0,301.8,245.67
2018,1,15,13,15,75.0,202.5,1.4,13.65,239.5,279.68,228.18
2018,1,15,13,30,70.0,189.0,1.4,13.7,223.0,257.9,210.86
2018,1,15,13,45,57.0,177.5,1.4,13.75,204.5,231.29,189.15
2018,1,15,14,0,44.0,166.0,1.4,13.8,186.0,205.38,167.84
2018,1,15,14,15,55.0,154.5,1.35,13.8,177.5,202.02,165.85
2018,1,15,14,30,66.0,143.0,1.3,13.8,169.0,198.13,163.28
2018,1,15,14,45,86.0,130.5,1.3,13.8,161.5,217.2,179.76
2018,1,15,15,0,106.0,118.0,1.3,13.8,154.0,216.42,179.81
2018,1,15,15,15,157.0,111.5,1.3,13.8,158.0,245.55,204.97
2018,1,15,15,30,208.0,105.0,1.3,13.8,162.0,285.91,238.08
2018,1,15,15,45,202.0,89.0,1.15,13.45,137.5,253.77,210.66
2018,1,15,16,0,196.0,73.0,1.0,13.1,113.0,221.86,182.98
2018,1,15,16,15,166.0,58.5,0.95,12.9,86.5,178.62,144.88
2018,1,15,16,30,136.0,44.0,0.9,12.7,60.0,138.49,108.16
2018,1,15,16,45,93.0,29.0,0.85,12.5,38.0,91.92,56.92
2018,1,15,17,0,50.0,14.0,0.8,12.3,16.0,31.72,0.0
2018,1,15,17,15,25.0,7.0,0.8,12.2,8.0,5.51,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.5,0.85,11.15,2.5,0.0,0.0
2018,1,16,7,30,17.0,5.0,0.8,11.3,5.0,10.29,0.0
2018,1,16,7,45,8.5,16.5,0.8,11.5,16.5,18.86,0.0
2018,1,16,8,0,0.0,28.0,0.8,11.7,28.0,23.99,12.74
2018,1,16,8,15,1.0,44.0,0.85,11.9,44.0,39.69,27.61
2018,1,16,8,30,2.0,60.0,0.9,12.1,60.0,54.88,41.12
2018,1,16,8,45,7.0,64.5,1.0,12.3,66.0,58.94,45.11
2018,1,16,9,0,12.0,69.0,1.1,12.5,72.0,64.73,50.44
2018,1,16,9,15,6.0,57.5,1.0,12.75,59.0,48.44,36.38
2018,1,16,9,30,0.0,46.0,0.9,13.0,46.0,35.16,24.76
2018,1,16,9,45,0.5,62.0,0.8,13.3,62.0,47.92,35.69
2018,1,16,10,0,1.0,78.0,0.7,13.6,78.0,61.42,47.1
2018,1,16,10,15,1.0,87.0,0.8,13.75,87.0,69.14,53.51
2018,1,16,10,30,1.0,96.0,0.9,13.9,96.0,76.95,59.97
2018,1,16,10,45,0.5,93.5,0.95,14.05,93.5,73.82,57.17
2018,1,16,11,0,0.0,91.0,1.0,14.2,91.0,70.85,54.54
2018,1,16,11,15,8.5,121.0,1.0,14.25,125.0,106.47,84.68
2018,1,16,11,30,17.0,151.0,1.0,14.3,159.0,143.99,115.89
2018,1,16,11,45,9.0,123.0,0.95,14.35,127.5,108.54,86.07
2018,1,16,12,0,1.0,95.0,0.9,14.4,96.0,74.94,57.72
2018,1,16,12,15,2.5,116.0,0.85,14.45,117.5,95.31,74.82
2018,1,16,12,30,4.0,137.0,0.8,14.5,139.0,116.64,92.48
2018,1,16,12,45,51.0,176.5,0.8,14.55,202.0,223.09,181.21
2018,1,16,13,0,98.0,216.0,0.8,14.6,265.0,319.33,258.47
2018,1,16,13,15,61.0,171.0,0.85,14.6,201.5,226.59,183.63
2018,1,16,13,30,24.0,126.0,0.9,14.6,138.0,138.98,111.71
2018,1,16,13,45,29.0,104.5,0.9,14.6,118.0,120.93,97.49
2018,1,16,14,0,34.0,83.0,0.9,14.6,98.0,103.45,83.39
2018,1,16,14,15,23.5,79.0,0.9,14.5,89.0,89.3,71.22
2018,1,16,14,30,13.0,75.0,0.9,14.4,80.0,75.74,59.47
2018,1,16,14,45,12.5,74.0,0.85,14.3,78.5,67.58,52.65
2018,1,16,15,0,12.0,73.0,0.8,14.2,77.0,66.38,51.68
2018,1,16,15,15,16.5,67.0,0.8,14.2,72.0,70.7,55.52
2018,1,16,15,30,21.0,61.0,0.8,14.2,67.0,68.03,53.32
2018,1,16,15,45,10.5,49.0,0.75,13.65,52.0,44.6,32.97
2018,1,16,16,0,0.0,37.0,0.7,13.1,37.0,28.25,18.61
2018,1,16,16,15,2.0,29.0,0.75,12.8,29.0,23.27,14.19
2018,1,16,16,30,4.0,21.0,0.8,12.5,21.0,18.09,9.44
2018,1,16,16,45,9.0,13.0,0.8,12.25,13.5,14.44,4.7
2018,1,16,17,0,14.0,5.0,0.8,12.0,6.0,9.74,0.0
2018,1,16,17,15,7.0,2.5,0.8,11.9,3.0,1.97,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,7,15,8.5,2.0,1.4,9.7,2.0,0.0,0.0
2018,1,17,7,30,17.0,4.0,1.4,10.1,4.0,9.47,0.0
2018,1,17,7,45,8.5,10.5,1.4,10.5,10.5,11.87,0.0
2018,1,17,8,0,0.0,17.0,1.4,10.9,17.0,12.94,4.37
2018,1,17,8,15,0.0,24.5,1.35,11.2,24.5,18.67,10.07
2018,1,17,8,30,0.0,32.0,1.3,11.5,32.0,24.42,15.27
2018,1,17,8,45,6.5,47.0,1.3,11.8,48.5,40.12,29.12
2018,1,17,9,0,13.0,62.0,1.3,12.1,65.0,58.11,44.91
2018,1,17,9,15,43.5,92.5,1.3,12.55,106.0,120.35,98.86
2018,1,17,9,30,74.0,123.0,1.3,13.0,147.0,180.78,150.13
2018,1,17,9,45,103.5,134.0,1.35,13.45,171.5,234.6,194.89
2018,1,17,10,0,133.0,145.0,1.4,13.9,196.0,275.08,228.1
2018,1,17,10,15,180.5,160.0,1.5,14.15,235.0,338.53,279.91
2018,1,17,10,30,228.0,175.0,1.6,14.4,274.0,425.59,348.7
2018,1,17,10,45,224.0,187.0,1.65,14.7,288.5,442.41,360.3
2018,1,17,11,0,220.0,199.0,1.7,15.0,303.0,435.88,354.61
2018,1,17,11,15,235.0,205.5,1.7,15.15,320.0,485.11,391.96
2018,1,17,11,30,250.0,212.0,1.7,15.3,337.0,511.59,411.57
2018,1,17,11,45,241.5,218.0,1.75,15.45,340.5,513.28,412.05
2018,1,17,12,0,233.0,224.0,1.8,15.6,344.0,489.72,394.06
2018,1,17,12,15,258.0,222.0,1.75,15.65,355.0,537.67,430.48
2018,1,17,12,30,283.0,220.0,1.7,15.7,366.0,560.53,447.66
2018,1,17,12,45,293.5,215.0,1.65,15.75,365.0,563.71,449.99
2018,1,17,13,0,304.0,210.0,1.6,15.8,364.0,565.66,451.61
2018,1,17,13,15,351.0,196.5,1.55,15.75,370.0,591.84,472.6
2018,1,17,13,30,398.0,183.0,1.5,15.7,376.0,638.83,507.96
2018,1,17,13,45,347.0,183.5,1.5,15.65,346.5,559.66,448.74
2018,1,17,14,0,296.0,184.0,1.5,15.6,317.0,505.0,407.4
2018,1,17,14,15,290.5,171.5,1.45,15.45,295.5,476.82,386.82
2018,1,17,14,30,285.0,159.0,1.4,15.3,274.0,448.09,365.35
2018,1,17,14,45,276.5,145.5,1.35,15.1,249.5,415.13,340.28
2018,1,17,15,0,268.0,132.0,1.3,14.9,225.0,382.07,314.7
2018,1,17,15,15,319.0,113.0,1.3,14.9,212.0,387.43,320.23
2018,1,17,15,30,370.0,94.0,1.3,14.9,199.0,405.46,334.4
2018,1,17,15,45,315.0,82.5,1.15,14.2,162.0,337.12,278.29
2018,1,17,16,0,260.0,71.0,1.0,13.5,125.0,273.41,225.03
2018,1,17,16,15,238.5,57.5,1.05,13.2,98.5,231.74,188.72
2018,1,17,16,30,217.0,44.0,1.1,12.9,72.0,192.23,152.29
2018,1,17,16,45,152.0,30.0,1.1,12.6,46.0,133.44,91.28
2018,1,17,17,0,87.0,16.0,1.1,12.3,20.0,48.72,0.0
2018,1,17,17,15,43.5,8.0,1.15,12.2,10.0,22.07,0.0
2018,1,17,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,1.45,11.8,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,1.5,11.9,3.0,6.06,0.0
2018,1,18,7,45,5.0,4.0,1.55,12.0,4.0,5.74,0.0
2018,1,18,8,0,0.0,5.0,1.6,12.1,5.0,3.78,0.0
2018,1,18,8,15,0.0,6.5,1.65,12.2,6.5,4.92,0.0
2018,1,18,8,30,0.0,8.0,1.7,12.3,8.0,6.06,0.0
2018,1,18,8,45,0.0,9.0,1.75,12.4,9.0,6.82,0.23
2018,1,18,9,0,0.0,10.0,1.8,12.5,10.0,7.59,0.92
2018,1,18,9,15,0.0,22.0,1.9,12.55,22.0,16.74,8.87
2018,1,18,9,30,0.0,34.0,2.0,12.6,34.0,25.93,16.82
2018,1,18,9,45,6.0,69.0,2.05,12.7,71.5,57.81,44.44
2018,1,18,10,0,12.0,104.0,2.1,12.8,109.0,95.25,76.46
2018,1,18,10,15,16.5,128.0,2.2,12.9,135.0,122.54,99.47
2018,1,18,10,30,21.0,152.0,2.3,13.0,161.0,150.78,123.05
2018,1,18,10,45,10.5,121.5,2.4,13.05,126.0,109.29,87.7
2018,1,18,11,0,0.0,91.0,2.5,13.1,91.0,70.78,54.69
2018,1,18,11,15,0.0,84.5,2.55,13.2,84.5,64.98,49.73
2018,1,18,11,30,0.0,78.0,2.6,13.3,78.0,59.94,45.41
2018,1,18,11,45,0.0,102.0,2.65,13.4,102.0,80.1,62.37
2018,1,18,12,0,0.0,126.0,2.7,13.5,126.0,101.95,80.61
2018,1,18,12,15,0.5,131.0,2.8,13.55,131.5,107.09,84.88
2018,1,18,12,30,1.0,136.0,2.9,13.6,137.0,112.36,89.29
2018,1,18,12,45,0.5,136.5,2.95,13.6,137.0,112.43,89.33
2018,1,18,13,0,0.0,137.0,3.0,13.6,137.0,112.6,89.5
2018,1,18,13,15,2.5,141.5,3.0,13.5,142.5,119.8,95.74
2018,1,18,13,30,5.0,146.0,3.0,13.4,148.0,127.18,102.15
2018,1,18,13,45,30.0,159.5,3.05,13.35,173.0,182.36,149.33
2018,1,18,14,0,55.0,173.0,3.1,13.3,198.0,222.9,183.91
2018,1,18,14,15,51.5,152.5,3.05,13.15,175.0,195.11,161.1
2018,1,18,14,30,48.0,132.0,3.0,13.0,152.0,167.92,138.71
2018,1,18,14,45,78.0,116.5,3.0,12.85,145.5,191.97,160.22
2018,1,18,15,0,108.0,101.0,3.0,12.7,139.0,195.91,164.72
2018,1,18,15,15,69.5,92.5,3.0,12.7,116.0,153.35,127.63
2018,1,18,15,30,31.0,84.0,3.0,12.7,93.0,100.74,81.78
2018,1,18,15,45,23.0,74.0,2.85,12.25,80.0,84.9,67.98
2018,1,18,16,0,15.0,64.0,2.7,11.8,67.0,70.06,54.83
2018,1,18,16,15,9.0,47.0,2.7,11.6,48.5,43.44,31.56
2018,1,18,16,30,3.0,30.0,2.7,11.4,30.0,24.5,14.9
2018,1,18,16,45,8.5,19.0,2.75,11.2,19.5,19.15,8.88
2018,1,18,17,0,14.0,8.0,2.8,11.0,9.0,13.82,0.0
2018,1,18,17,15,7.0,4.0,2.85,10.9,4.5,5.69,0.0
2018,1,18,17,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,7,15,17.0,4.0,1.9,7.6,4.0,0.0,0.0
2018,1,19,7,30,34.0,8.0,1.9,8.1,8.0,18.81,0.0
2018,1,19,7,45,100.5,20.5,1.9,8.65,28.5,81.04,0.0
2018,1,19,8,0,167.0,33.0,1.9,9.2,49.0,145.09,107.99
2018,1,19,8,15,334.0,42.5,1.95,9.5,95.5,255.56,208.61
2018,1,19,8,30,501.0,52.0,2.0,9.8,142.0,383.24,318.5
2018,1,19,8,45,570.0,57.0,2.1,10.05,184.0,460.09,384.81
2018,1,19,9,0,639.0,62.0,2.2,10.3,226.0,542.03,453.27
2018,1,19,9,15,679.5,66.5,2.2,10.55,266.0,607.32,505.12
2018,1,19,9,30,720.0,71.0,2.2,10.8,306.0,674.29,555.72
2018,1,19,9,45,748.0,73.5,2.2,11.0,341.5,724.44,592.2
2018,1,19,10,0,776.0,76.0,2.2,11.2,377.0,779.92,631.84
2018,1,19,10,15,796.0,78.0,2.2,11.4,407.0,827.03,664.42
2018,1,19,10,30,816.0,80.0,2.2,11.6,437.0,872.58,695.35
2018,1,19,10,45,829.5,81.0,2.2,11.75,461.0,908.96,719.44
2018,1,19,11,0,843.0,82.0,2.2,11.9,485.0,942.88,741.64
2018,1,19,11,15,851.5,83.5,2.2,11.95,502.0,969.86,759.16
2018,1,19,11,30,860.0,85.0,2.2,12.0,519.0,993.82,774.64
2018,1,19,11,45,831.0,93.5,2.25,12.1,519.0,985.45,768.36
2018,1,19,12,0,802.0,102.0,2.3,12.2,519.0,972.75,759.59
2018,1,19,12,15,563.0,127.0,2.4,12.2,420.5,770.6,616.17
2018,1,19,12,30,324.0,152.0,2.5,12.2,322.0,544.24,445.12
2018,1,19,12,45,187.5,135.5,2.55,12.2,233.5,356.05,295.78
2018,1,19,13,0,51.0,119.0,2.6,12.2,145.0,158.42,130.34
2018,1,19,13,15,222.0,143.5,2.7,12.1,253.0,396.63,331.6
2018,1,19,13,30,393.0,168.0,2.8,12.0,361.0,616.62,506.6
2018,1,19,13,45,600.0,126.0,2.85,11.95,407.0,767.63,622.67
2018,1,19,14,0,807.0,84.0,2.9,11.9,453.0,889.59,712.35
2018,1,19,14,15,742.5,90.5,2.95,11.75,414.5,822.32,663.77
2018,1,19,14,30,678.0,97.0,3.0,11.6,376.0,750.0,612.04
2018,1,19,14,45,649.5,92.5,3.05,11.45,342.5,696.18,573.19
2018,1,19,15,0,621.0,88.0,3.1,11.3,309.0,642.19,533.15
2018,1,19,15,15,631.5,77.0,3.1,11.3,280.5,610.81,509.44
2018,1,19,15,30,642.0,66.0,3.1,11.3,252.0,576.6,482.64
2018,1,19,15,45,584.5,62.5,2.9,10.7,212.5,502.66,422.18
2018,1,19,16,0,527.0,59.0,2.7,10.1,173.0,432.27,362.5
2018,1,19,16,15,376.5,53.0,2.65,9.75,125.0,309.18,257.45
2018,1,19,16,30,226.0,47.0,2.6,9.4,77.0,200.27,162.43
2018,1,19,16,45,153.5,33.0,2.55,9.0,50.0,138.13,100.94
2018,1,19,17,0,81.0,19.0,2.5,8.6,23.0,62.66,0.0
2018,1,19,17,15,40.5,9.5,2.55,8.55,11.5,22.18,0.0
2018,1,19,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,1,20,7,15,31.0,4.0,2.75,5.7,4.5,0.0,0.0
2018,1,20,7,30,62.0,8.0,2.8,6.3,9.0,29.01,0.0
2018,1,20,7,45,215.0,19.5,2.85,6.9,38.0,129.21,0.0
2018,1,20,8,0,368.0,31.0,2.9,7.5,67.0,239.39,182.68
2018,1,20,8,15,492.5,36.0,2.9,8.0,110.0,332.45,273.39
2018,1,20,8,30,617.0,41.0,2.9,8.5,153.0,433.0,362.41
2018,1,20,8,45,672.5,45.5,2.95,9.0,195.5,506.07,426.2
2018,1,20,9,0,728.0,50.0,3.0,9.5,238.0,582.83,490.44
2018,1,20,9,15,762.5,53.0,3.1,9.95,278.0,645.75,539.83
2018,1,20,9,30,797.0,56.0,3.2,10.4,318.0,709.54,588.36
2018,1,20,9,45,820.0,58.5,3.25,10.85,354.0,763.85,628.06
2018,1,20,10,0,843.0,61.0,3.3,11.3,390.0,817.37,666.24
2018,1,20,10,15,859.0,63.0,3.3,11.55,420.0,853.35,690.87
2018,1,20,10,30,875.0,65.0,3.3,11.8,450.0,896.41,720.44
2018,1,20,10,45,885.0,66.5,3.3,12.05,474.0,931.05,743.45
2018,1,20,11,0,895.0,68.0,3.3,12.3,498.0,963.01,764.41
2018,1,20,11,15,901.0,69.5,3.3,12.45,515.0,988.17,780.74
2018,1,20,11,30,907.0,71.0,3.3,12.6,532.0,1010.14,794.87
2018,1,20,11,45,909.5,72.0,3.35,12.75,541.5,1024.58,804.24
2018,1,20,12,0,912.0,73.0,3.4,12.9,551.0,1035.53,811.37
2018,1,20,12,15,911.0,74.0,3.35,12.95,552.5,1039.35,813.17
2018,1,20,12,30,910.0,75.0,3.3,13.0,554.0,1039.57,812.7
2018,1,20,12,45,905.0,75.5,3.3,13.05,547.5,1031.46,807.09
2018,1,20,13,0,900.0,76.0,3.3,13.1,541.0,1019.85,799.27
2018,1,20,13,15,895.0,75.0,3.25,13.1,528.0,1002.86,787.59
2018,1,20,13,30,890.0,74.0,3.2,13.1,515.0,982.56,773.74
2018,1,20,13,45,880.5,72.5,3.2,13.05,494.0,954.1,754.74
2018,1,20,14,0,871.0,71.0,3.2,13.0,473.0,922.8,733.71
2018,1,20,14,15,858.5,69.0,3.15,12.9,446.0,895.57,715.3
2018,1,20,14,30,846.0,67.0,3.1,12.8,419.0,855.32,687.24
2018,1,20,14,45,814.0,66.5,3.05,12.65,383.0,798.38,646.67
2018,1,20,15,0,782.0,66.0,3.0,12.5,347.0,740.89,604.99
2018,1,20,15,15,744.5,61.5,3.0,12.5,305.5,674.21,555.21
2018,1,20,15,30,707.0,57.0,3.0,12.5,264.0,608.46,504.79
2018,1,20,15,45,621.0,56.0,2.75,11.6,218.0,519.73,434.39
2018,1,20,16,0,535.0,55.0,2.5,10.7,172.0,433.16,362.3
2018,1,20,16,15,433.0,50.0,2.5,10.2,131.5,339.32,282.09
2018,1,20,16,30,331.0,45.0,2.5,9.7,91.0,254.23,206.97
2018,1,20,16,45,233.0,32.5,2.5,9.2,59.0,174.39,130.43
2018,1,20,17,0,135.0,20.0,2.5,8.7,27.0,94.08,0.0
2018,1,20,17,15,67.5,10.0,2.5,8.6,13.5,32.38,0.0
2018,1,20,17,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,7,15,10.5,2.0,0.9,8.1,2.0,0.0,0.0
2018,1,21,7,30,21.0,4.0,0.9,8.2,4.0,10.8,0.0
2018,1,21,7,45,20.0,7.5,0.85,8.25,8.5,19.18,0.0
2018,1,21,8,0,19.0,11.0,0.8,8.3,13.0,20.06,10.59
2018,1,21,8,15,9.5,14.0,0.9,8.55,15.0,16.01,8.15
2018,1,21,8,30,0.0,17.0,1.0,8.8,17.0,12.91,5.56
2018,1,21,8,45,0.0,21.5,1.05,9.05,21.5,16.35,8.66
2018,1,21,9,0,0.0,26.0,1.1,9.3,26.0,19.79,11.72
2018,1,21,9,15,0.0,44.0,1.2,9.5,44.0,33.62,23.81
2018,1,21,9,30,0.0,62.0,1.3,9.7,62.0,47.52,35.86
2018,1,21,9,45,4.5,96.0,1.4,9.95,98.0,81.65,65.39
2018,1,21,10,0,9.0,130.0,1.5,10.2,134.0,118.72,96.95
2018,1,21,10,15,37.5,157.5,1.65,10.5,174.0,188.21,156.14
2018,1,21,10,30,66.0,185.0,1.8,10.8,214.0,247.25,205.41
2018,1,21,10,45,66.5,195.0,1.9,11.1,225.5,259.66,214.92
2018,1,21,11,0,67.0,205.0,2.0,11.4,237.0,272.24,224.69
2018,1,21,11,15,90.0,217.0,2.1,11.55,262.0,309.59,255.48
2018,1,21,11,30,113.0,229.0,2.2,11.7,287.0,347.84,286.58
2018,1,21,11,45,129.5,233.5,2.25,11.9,301.0,393.77,322.94
2018,1,21,12,0,146.0,238.0,2.3,12.1,315.0,416.87,341.19
2018,1,21,12,15,115.5,236.0,2.35,12.2,297.0,383.5,313.57
2018,1,21,12,30,85.0,234.0,2.4,12.3,279.0,326.03,267.02
2018,1,21,12,45,97.0,232.5,2.45,12.4,283.5,336.34,276.03
2018,1,21,13,0,109.0,231.0,2.5,12.5,288.0,346.5,284.66
2018,1,21,13,15,108.5,220.0,2.5,12.5,275.5,331.75,273.07
2018,1,21,13,30,108.0,209.0,2.5,12.5,263.0,339.35,279.32
2018,1,21,13,45,111.0,204.0,2.55,12.5,257.5,334.88,276.16
2018,1,21,14,0,114.0,199.0,2.6,12.5,252.0,330.17,272.86
2018,1,21,14,15,124.0,186.0,2.5,12.45,240.5,321.29,266.43
2018,1,21,14,30,134.0,173.0,2.4,12.4,229.0,311.68,259.35
2018,1,21,14,45,89.5,156.5,2.35,12.3,192.5,232.65,193.73
2018,1,21,15,0,45.0,140.0,2.3,12.2,156.0,175.85,145.44
2018,1,21,15,15,42.0,123.0,2.3,12.2,137.0,153.92,127.19
2018,1,21,15,30,39.0,106.0,2.3,12.2,118.0,132.37,108.92
2018,1,21,15,45,48.5,95.5,2.1,11.7,108.0,128.17,105.55
2018,1,21,16,0,58.0,85.0,1.9,11.2,98.0,123.64,101.47
2018,1,21,16,15,42.5,67.5,1.95,11.05,76.0,94.09,75.26
2018,1,21,16,30,27.0,50.0,2.0,10.9,54.0,65.89,50.09
2018,1,21,16,45,21.0,34.0,2.1,10.7,36.5,45.62,30.69
2018,1,21,17,0,15.0,18.0,2.2,10.5,19.0,22.76,0.0
2018,1,21,17,15,7.5,9.0,2.25,10.5,9.5,9.81,0.0
2018,1,21,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
