Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,7,15,12.5,4.0,1.9,9.7,4.0,0.0,0.0
2018,1,22,7,30,25.0,8.0,2.0,10.0,8.0,15.36,0.0
2018,1,22,7,45,149.0,22.5,2.05,10.3,36.0,104.18,11.28
2018,1,22,8,0,273.0,37.0,2.1,10.6,64.0,198.76,151.27
2018,1,22,8,15,398.0,44.5,2.15,10.7,106.5,289.36,235.68
2018,1,22,8,30,523.0,52.0,2.2,10.8,149.0,393.6,326.31
2018,1,22,8,45,584.0,57.5,2.3,10.95,191.0,466.84,389.69
2018,1,22,9,0,645.0,63.0,2.4,11.1,233.0,544.56,454.7
2018,1,22,9,15,629.5,74.0,2.4,11.25,261.5,577.32,481.29
2018,1,22,9,30,614.0,85.0,2.4,11.4,290.0,606.94,503.83
2018,1,22,9,45,694.5,81.5,2.45,11.6,337.0,694.22,570.02
2018,1,22,10,0,775.0,78.0,2.5,11.8,384.0,779.46,632.31
2018,1,22,10,15,795.5,80.0,2.45,11.95,415.0,827.24,664.96
2018,1,22,10,30,816.0,82.0,2.4,12.1,446.0,873.5,696.17
2018,1,22,10,45,807.0,87.0,2.4,12.3,463.0,893.88,708.76
2018,1,22,11,0,798.0,92.0,2.4,12.5,480.0,910.76,719.1
2018,1,22,11,15,794.0,96.0,2.35,12.6,493.0,927.88,729.46
2018,1,22,11,30,790.0,100.0,2.3,12.7,506.0,941.69,737.52
2018,1,22,11,45,550.5,135.5,2.25,12.85,421.0,760.17,606.23
2018,1,22,12,0,311.0,171.0,2.2,13.0,336.0,524.78,427.29
2018,1,22,12,15,169.5,178.5,2.15,13.05,268.5,366.77,301.36
2018,1,22,12,30,28.0,186.0,2.1,13.1,201.0,208.51,169.13
2018,1,22,12,45,111.5,192.5,2.05,13.15,251.0,324.17,266.41
2018,1,22,13,0,195.0,199.0,2.0,13.2,301.0,415.82,341.19
2018,1,22,13,15,455.0,158.0,1.95,13.2,388.5,673.12,543.77
2018,1,22,13,30,715.0,117.0,1.9,13.2,476.0,883.52,694.63
2018,1,22,13,45,761.0,102.5,1.8,13.15,471.0,895.11,700.13
2018,1,22,14,0,807.0,88.0,1.7,13.1,466.0,895.51,700.11
2018,1,22,14,15,792.5,85.5,1.65,13.0,439.0,856.73,673.53
2018,1,22,14,30,778.0,83.0,1.6,12.9,412.0,815.87,645.66
2018,1,22,14,45,773.0,77.5,1.55,12.75,383.0,777.78,619.58
2018,1,22,15,0,768.0,72.0,1.5,12.6,354.0,737.47,591.4
2018,1,22,15,15,737.0,69.0,1.5,12.6,316.0,677.9,548.48
2018,1,22,15,30,706.0,66.0,1.5,12.6,278.0,623.85,508.66
2018,1,22,15,45,643.0,62.5,1.4,11.95,234.0,543.17,446.38
2018,1,22,16,0,580.0,59.0,1.3,11.3,190.0,466.53,384.3
2018,1,22,16,15,473.0,53.0,1.35,10.95,145.0,366.03,300.97
2018,1,22,16,30,366.0,47.0,1.4,10.6,100.0,274.97,222.68
2018,1,22,16,45,230.0,33.5,1.45,10.3,63.0,173.18,131.72
2018,1,22,17,0,94.0,20.0,1.5,10.0,26.0,77.91,13.91
2018,1,22,17,15,47.0,10.0,1.55,9.9,13.0,24.94,0.0
2018,1,22,17,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,7,15,19.5,4.0,1.3,7.3,4.5,0.0,0.0
2018,1,23,7,30,39.0,8.0,1.3,7.6,9.0,20.36,0.0
2018,1,23,7,45,64.0,18.5,1.25,7.85,23.5,54.51,8.19
2018,1,23,8,0,89.0,29.0,1.2,8.1,38.0,86.27,64.36
2018,1,23,8,15,200.0,45.0,1.2,8.4,78.5,181.82,148.82
2018,1,23,8,30,311.0,61.0,1.2,8.7,119.0,276.09,230.76
2018,1,23,8,45,241.0,70.5,1.2,9.05,122.0,258.94,218.07
2018,1,23,9,0,171.0,80.0,1.2,9.4,125.0,217.36,183.86
2018,1,23,9,15,124.5,99.0,1.25,9.75,134.5,198.79,167.92
2018,1,23,9,30,78.0,118.0,1.3,10.1,144.0,174.41,146.24
2018,1,23,9,45,169.5,131.0,1.35,10.45,196.0,280.9,237.16
2018,1,23,10,0,261.0,144.0,1.4,10.8,248.0,397.82,332.72
2018,1,23,10,15,277.0,161.5,1.45,11.1,279.5,441.89,366.34
2018,1,23,10,30,293.0,179.0,1.5,11.4,311.0,486.18,400.03
2018,1,23,10,45,307.0,186.5,1.55,11.7,331.0,516.08,422.36
2018,1,23,11,0,321.0,194.0,1.6,12.0,351.0,545.72,444.36
2018,1,23,11,15,438.5,175.0,1.5,12.15,397.5,668.66,537.57
2018,1,23,11,30,556.0,156.0,1.4,12.3,444.0,770.95,610.73
2018,1,23,11,45,621.0,143.0,1.35,12.5,470.0,839.49,656.63
2018,1,23,12,0,686.0,130.0,1.3,12.7,496.0,896.45,693.8
2018,1,23,12,15,692.0,128.5,1.25,12.8,499.0,903.85,696.92
2018,1,23,12,30,698.0,127.0,1.2,12.9,502.0,908.28,698.79
2018,1,23,12,45,656.5,135.5,1.1,13.05,485.5,873.04,672.81
2018,1,23,13,0,615.0,144.0,1.0,13.2,469.0,834.9,645.4
2018,1,23,13,15,673.0,124.0,1.0,13.25,471.5,862.12,664.99
2018,1,23,13,30,731.0,104.0,1.0,13.3,474.0,883.23,679.54
2018,1,23,13,45,745.0,96.0,1.05,13.3,460.0,871.49,672.79
2018,1,23,14,0,759.0,88.0,1.1,13.3,446.0,850.73,660.31
2018,1,23,14,15,677.0,100.5,1.1,13.25,406.5,776.2,609.4
2018,1,23,14,30,595.0,113.0,1.1,13.2,367.0,696.3,553.99
2018,1,23,14,45,540.0,112.5,1.15,13.1,329.5,626.71,505.23
2018,1,23,15,0,485.0,112.0,1.2,13.0,292.0,551.99,450.35
2018,1,23,15,15,427.5,106.5,1.2,13.0,253.0,480.92,395.57
2018,1,23,15,30,370.0,101.0,1.2,13.0,214.0,413.48,342.03
2018,1,23,15,45,406.5,83.5,1.1,12.3,191.0,399.91,331.79
2018,1,23,16,0,443.0,66.0,1.0,11.6,168.0,387.28,320.42
2018,1,23,16,15,388.0,56.5,1.05,11.3,132.0,320.08,263.33
2018,1,23,16,30,333.0,47.0,1.1,11.0,96.0,255.32,206.7
2018,1,23,16,45,252.0,35.0,1.15,10.65,65.0,185.23,142.01
2018,1,23,17,0,171.0,23.0,1.2,10.3,34.0,115.23,37.42
2018,1,23,17,15,94.5,13.0,1.2,10.15,18.0,44.56,0.0
2018,1,23,17,30,18.0,3.0,1.2,10.0,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.2,9.85,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.8,9.75,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,2.9,10.0,2.0,1.57,0.0
2018,1,24,7,45,0.0,4.0,3.0,10.25,4.0,3.02,0.0
2018,1,24,8,0,0.0,6.0,3.1,10.5,6.0,4.54,0.0
2018,1,24,8,15,0.0,7.0,3.2,10.7,7.0,5.3,0.0
2018,1,24,8,30,0.0,8.0,3.3,10.9,8.0,6.06,0.0
2018,1,24,8,45,0.0,9.5,3.45,11.05,9.5,7.2,0.59
2018,1,24,9,0,0.0,11.0,3.6,11.2,11.0,8.35,1.61
2018,1,24,9,15,0.0,12.5,3.7,11.35,12.5,9.5,2.61
2018,1,24,9,30,0.0,14.0,3.8,11.5,14.0,10.64,3.6
2018,1,24,9,45,0.0,32.5,3.95,11.65,32.5,24.79,15.85
2018,1,24,10,0,0.0,51.0,4.1,11.8,51.0,39.02,28.08
2018,1,24,10,15,0.0,56.5,4.15,11.85,56.5,43.27,31.66
2018,1,24,10,30,0.0,62.0,4.2,11.9,62.0,47.53,35.24
2018,1,24,10,45,0.0,75.0,4.25,12.0,75.0,57.6,43.76
2018,1,24,11,0,0.0,88.0,4.3,12.1,88.0,67.96,52.49
2018,1,24,11,15,0.0,88.0,4.25,12.1,88.0,67.84,52.31
2018,1,24,11,30,0.0,88.0,4.2,12.1,88.0,67.77,52.19
2018,1,24,11,45,0.0,77.0,4.15,12.1,77.0,59.18,44.88
2018,1,24,12,0,0.0,66.0,4.1,12.1,66.0,50.67,37.63
2018,1,24,12,15,0.0,53.5,4.1,12.1,53.5,41.03,29.42
2018,1,24,12,30,0.0,41.0,4.1,12.1,41.0,31.4,21.21
2018,1,24,12,45,0.0,43.5,4.1,12.1,43.5,33.32,22.86
2018,1,24,13,0,0.0,46.0,4.1,12.1,46.0,35.24,24.51
2018,1,24,13,15,0.0,44.5,4.05,12.05,44.5,34.08,23.55
2018,1,24,13,30,0.0,43.0,4.0,12.0,43.0,32.92,22.59
2018,1,24,13,45,0.0,54.0,3.95,11.9,54.0,41.38,29.87
2018,1,24,14,0,0.0,65.0,3.9,11.8,65.0,49.86,37.19
2018,1,24,14,15,0.0,44.5,3.8,11.65,44.5,34.04,23.7
2018,1,24,14,30,0.0,24.0,3.7,11.5,24.0,18.3,10.19
2018,1,24,14,45,9.5,37.5,3.65,11.3,41.0,37.76,27.47
2018,1,24,15,0,19.0,51.0,3.6,11.1,58.0,56.99,44.51
2018,1,24,15,15,9.5,39.5,3.6,11.1,43.0,38.64,28.28
2018,1,24,15,30,0.0,28.0,3.6,11.1,28.0,21.33,12.92
2018,1,24,15,45,0.0,30.0,3.55,10.6,30.0,22.86,14.27
2018,1,24,16,0,0.0,32.0,3.5,10.1,32.0,24.39,15.58
2018,1,24,16,15,0.0,26.0,3.35,9.9,26.0,19.8,11.47
2018,1,24,16,30,0.0,20.0,3.2,9.7,20.0,15.21,7.33
2018,1,24,16,45,6.5,14.5,3.0,9.5,15.0,14.47,6.27
2018,1,24,17,0,13.0,9.0,2.8,9.3,10.0,14.39,1.26
2018,1,24,17,15,13.0,5.5,2.75,9.25,6.0,9.05,0.0
2018,1,24,17,30,13.0,2.0,2.7,9.2,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,2.65,9.2,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,7,15,22.5,6.0,2.1,8.2,6.5,0.0,0.0
2018,1,25,7,30,45.0,12.0,2.1,8.6,13.0,25.51,0.0
2018,1,25,7,45,139.5,27.0,2.1,8.95,40.0,106.37,36.77
2018,1,25,8,0,234.0,42.0,2.1,9.3,67.0,184.27,142.98
2018,1,25,8,15,350.0,52.0,2.2,9.6,109.0,268.36,220.11
2018,1,25,8,30,466.0,62.0,2.3,9.9,151.0,367.51,306.53
2018,1,25,8,45,366.0,68.0,2.4,10.2,148.5,333.02,281.0
2018,1,25,9,0,266.0,74.0,2.5,10.5,146.0,290.27,246.38
2018,1,25,9,15,168.0,85.0,2.6,10.7,133.0,226.69,192.47
2018,1,25,9,30,70.0,96.0,2.7,10.9,120.0,155.71,130.31
2018,1,25,9,45,68.0,109.0,2.8,11.1,134.5,155.56,130.19
2018,1,25,10,0,66.0,122.0,2.9,11.3,149.0,169.4,141.59
2018,1,25,10,15,178.5,148.0,3.0,11.35,227.5,317.28,267.76
2018,1,25,10,30,291.0,174.0,3.1,11.4,306.0,476.81,398.04
2018,1,25,10,45,203.5,132.5,3.2,11.5,227.5,351.09,294.65
2018,1,25,11,0,116.0,91.0,3.3,11.6,149.0,221.03,185.8
2018,1,25,11,15,67.0,106.0,3.4,11.6,139.5,175.44,145.99
2018,1,25,11,30,18.0,121.0,3.5,11.6,130.0,126.37,102.56
2018,1,25,11,45,194.0,164.0,3.55,11.65,268.5,394.44,329.55
2018,1,25,12,0,370.0,207.0,3.6,11.7,407.0,628.09,515.95
2018,1,25,12,15,422.0,190.5,3.65,11.6,419.5,688.77,562.21
2018,1,25,12,30,474.0,174.0,3.7,11.5,432.0,722.76,589.58
2018,1,25,12,45,568.0,154.5,3.7,11.45,460.5,803.81,651.37
2018,1,25,13,0,662.0,135.0,3.7,11.4,489.0,872.5,702.05
2018,1,25,13,15,739.5,117.0,3.7,11.35,503.5,920.24,737.0
2018,1,25,13,30,817.0,99.0,3.7,11.3,518.0,955.0,762.59
2018,1,25,13,45,782.5,102.0,3.65,11.25,491.0,915.65,734.41
2018,1,25,14,0,748.0,105.0,3.6,11.2,464.0,867.99,700.59
2018,1,25,14,15,757.0,97.5,3.55,11.1,443.5,845.83,685.59
2018,1,25,14,30,766.0,90.0,3.5,11.0,423.0,820.36,667.87
2018,1,25,14,45,743.5,87.0,3.45,10.9,390.0,770.58,631.69
2018,1,25,15,0,721.0,84.0,3.4,10.8,357.0,719.88,594.39
2018,1,25,15,15,688.5,80.0,3.4,10.8,319.0,659.64,548.89
2018,1,25,15,30,656.0,76.0,3.4,10.8,281.0,599.98,502.77
2018,1,25,15,45,610.5,71.0,3.1,10.45,240.5,531.22,446.37
2018,1,25,16,0,565.0,66.0,2.8,10.1,200.0,464.95,390.21
2018,1,25,16,15,487.0,58.5,2.75,9.85,157.5,380.03,317.38
2018,1,25,16,30,409.0,51.0,2.7,9.6,115.0,301.76,248.08
2018,1,25,16,45,300.5,41.0,2.6,9.35,79.5,215.48,169.46
2018,1,25,17,0,192.0,31.0,2.5,9.1,44.0,136.22,69.04
2018,1,25,17,15,100.0,16.5,2.45,8.95,23.0,49.29,0.0
2018,1,25,17,30,8.0,2.0,2.4,8.8,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,2.4,8.7,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,7,15,18.0,5.0,1.1,7.3,5.5,0.0,0.0
2018,1,26,7,30,36.0,10.0,1.1,7.5,11.0,20.66,0.0
2018,1,26,7,45,73.5,25.0,1.05,7.75,31.5,68.61,26.33
2018,1,26,8,0,111.0,40.0,1.0,8.0,52.0,112.29,86.41
2018,1,26,8,15,259.0,48.5,1.05,8.4,94.0,215.21,176.81
2018,1,26,8,30,407.0,57.0,1.1,8.8,136.0,328.44,273.94
2018,1,26,8,45,286.5,78.5,1.1,9.15,140.5,295.35,247.99
2018,1,26,9,0,166.0,100.0,1.1,9.5,145.0,238.18,200.42
2018,1,26,9,15,119.0,119.5,1.05,9.8,154.5,219.32,184.3
2018,1,26,9,30,72.0,139.0,1.0,10.1,164.0,194.63,162.4
2018,1,26,9,45,77.5,154.5,1.0,10.35,184.0,217.65,181.5
2018,1,26,10,0,83.0,170.0,1.0,10.6,204.0,241.2,200.51
2018,1,26,10,15,119.0,184.5,0.95,10.8,237.0,309.85,256.46
2018,1,26,10,30,155.0,199.0,0.9,11.0,270.0,362.71,298.37
2018,1,26,10,45,172.0,210.0,0.85,11.15,292.5,395.13,323.05
2018,1,26,11,0,189.0,221.0,0.8,11.3,315.0,428.08,347.88
2018,1,26,11,15,338.5,197.0,0.8,11.4,373.0,571.0,459.49
2018,1,26,11,30,488.0,173.0,0.8,11.5,431.0,722.31,570.58
2018,1,26,11,45,696.5,123.5,0.8,11.55,499.0,892.8,687.43
2018,1,26,12,0,905.0,74.0,0.8,11.6,567.0,1029.43,775.05
2018,1,26,12,15,904.5,74.5,0.85,11.55,568.5,1033.45,776.48
2018,1,26,12,30,904.0,75.0,0.9,11.5,570.0,1033.86,777.95
2018,1,26,12,45,876.5,81.5,0.9,11.5,558.0,1010.94,763.13
2018,1,26,13,0,849.0,88.0,0.9,11.5,546.0,997.24,754.82
2018,1,26,13,15,830.5,89.5,0.95,11.4,528.5,970.44,739.1
2018,1,26,13,30,812.0,91.0,1.0,11.3,511.0,940.74,721.5
2018,1,26,13,45,680.0,118.5,1.05,11.25,461.0,837.21,652.69
2018,1,26,14,0,548.0,146.0,1.1,11.2,411.0,717.22,570.34
2018,1,26,14,15,477.5,151.5,1.1,11.05,373.0,643.67,518.19
2018,1,26,14,30,407.0,157.0,1.1,10.9,335.0,571.97,464.73
2018,1,26,14,45,295.5,158.5,1.1,10.8,282.5,444.43,366.17
2018,1,26,15,0,184.0,160.0,1.1,10.7,230.0,328.02,272.77
2018,1,26,15,15,113.0,141.0,1.1,10.7,182.5,244.35,203.81
2018,1,26,15,30,42.0,122.0,1.1,10.7,135.0,151.89,125.44
2018,1,26,15,45,30.5,105.0,1.1,10.15,114.0,124.98,102.79
2018,1,26,16,0,19.0,88.0,1.1,9.6,93.0,90.04,72.67
2018,1,26,16,15,29.0,71.0,1.2,9.35,76.5,87.32,70.12
2018,1,26,16,30,39.0,54.0,1.3,9.1,60.0,74.24,58.15
2018,1,26,16,45,26.0,37.5,1.35,8.85,41.0,49.42,35.53
2018,1,26,17,0,13.0,21.0,1.4,8.6,22.0,24.4,9.47
2018,1,26,17,15,13.0,11.0,1.45,8.45,11.5,13.37,0.0
2018,1,26,17,30,13.0,1.0,1.5,8.3,1.0,0.0,0.0
2018,1,26,17,45,6.5,0.5,1.55,8.1,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,27,7,15,28.0,5.5,0.7,8.75,6.0,0.0,0.0
2018,1,27,7,30,56.0,11.0,0.7,9.0,12.0,28.45,0.0
2018,1,27,7,45,101.5,25.5,0.7,9.25,34.0,80.75,36.07
2018,1,27,8,0,147.0,40.0,0.7,9.5,56.0,128.19,99.02
2018,1,27,8,15,265.0,48.5,0.7,9.85,94.5,217.52,177.47
2018,1,27,8,30,383.0,57.0,0.7,10.2,133.0,314.01,259.79
2018,1,27,8,45,487.5,61.0,0.7,10.55,181.0,405.94,336.26
2018,1,27,9,0,592.0,65.0,0.7,10.9,229.0,506.68,416.81
2018,1,27,9,15,663.5,65.0,0.7,11.25,275.0,586.83,478.0
2018,1,27,9,30,735.0,65.0,0.7,11.6,321.0,667.46,535.91
2018,1,27,9,45,741.0,71.0,0.7,11.95,352.0,710.47,564.64
2018,1,27,10,0,747.0,77.0,0.7,12.3,383.0,751.62,591.77
2018,1,27,10,15,540.5,126.5,0.75,12.55,356.5,650.91,517.96
2018,1,27,10,30,334.0,176.0,0.8,12.8,330.0,517.1,415.94
2018,1,27,10,45,451.0,160.5,0.8,13.05,380.0,640.8,510.35
2018,1,27,11,0,568.0,145.0,0.8,13.3,430.0,746.39,584.65
2018,1,27,11,15,592.0,143.5,0.85,13.45,449.5,791.16,614.33
2018,1,27,11,30,616.0,142.0,0.9,13.6,469.0,824.29,636.52
2018,1,27,11,45,402.5,194.5,0.95,13.8,410.0,667.02,522.36
2018,1,27,12,0,189.0,247.0,1.0,14.0,351.0,467.77,371.85
2018,1,27,12,15,204.5,247.0,1.05,14.1,359.5,484.22,386.56
2018,1,27,12,30,220.0,247.0,1.1,14.2,368.0,500.12,398.97
2018,1,27,12,45,227.5,244.0,1.15,14.3,368.5,503.35,401.75
2018,1,27,13,0,235.0,241.0,1.2,14.4,369.0,505.79,404.1
2018,1,27,13,15,292.0,225.5,1.25,14.45,380.5,565.18,450.32
2018,1,27,13,30,349.0,210.0,1.3,14.5,392.0,597.74,476.2
2018,1,27,13,45,560.0,151.0,1.35,14.5,430.0,748.13,590.3
2018,1,27,14,0,771.0,92.0,1.4,14.5,468.0,867.56,674.17
2018,1,27,14,15,796.0,81.5,1.4,14.45,451.0,856.36,666.01
2018,1,27,14,30,821.0,71.0,1.4,14.4,434.0,840.45,656.25
2018,1,27,14,45,782.5,72.0,1.45,14.3,397.0,780.52,615.96
2018,1,27,15,0,744.0,73.0,1.5,14.2,360.0,720.41,574.93
2018,1,27,15,15,697.0,70.0,1.5,14.2,317.5,649.39,523.94
2018,1,27,15,30,650.0,67.0,1.5,14.2,275.0,584.71,476.33
2018,1,27,15,45,565.5,67.5,1.35,13.5,230.5,496.51,407.69
2018,1,27,16,0,481.0,68.0,1.2,12.8,186.0,413.8,340.84
2018,1,27,16,15,358.0,61.5,1.25,12.25,139.5,303.42,250.13
2018,1,27,16,30,235.0,55.0,1.3,11.7,93.0,211.96,172.3
2018,1,27,16,45,243.5,41.0,1.35,11.1,69.5,187.08,147.0
2018,1,27,17,0,252.0,27.0,1.4,10.5,46.0,158.04,96.4
2018,1,27,17,15,144.0,16.0,1.45,10.35,25.0,64.8,0.0
2018,1,27,17,30,36.0,5.0,1.5,10.2,4.0,0.0,0.0
2018,1,27,17,45,18.0,2.5,1.55,10.05,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,39.0,6.0,1.7,8.45,7.0,0.0,0.0
2018,1,28,7,30,78.0,12.0,1.8,9.1,14.0,36.88,0.0
2018,1,28,7,45,183.0,25.5,1.85,9.75,43.0,122.45,62.87
2018,1,28,8,0,288.0,39.0,1.9,10.4,72.0,202.71,158.77
2018,1,28,8,15,444.5,43.5,1.95,10.9,120.0,308.55,252.18
2018,1,28,8,30,601.0,48.0,2.0,11.4,168.0,428.85,354.42
2018,1,28,8,45,670.5,50.5,2.05,11.9,214.0,503.18,417.3
2018,1,28,9,0,740.0,53.0,2.1,12.4,260.0,587.25,485.46
2018,1,28,9,15,775.5,56.0,2.1,12.9,302.0,651.89,534.12
2018,1,28,9,30,811.0,59.0,2.1,13.4,344.0,717.51,581.53
2018,1,28,9,45,836.5,60.5,2.05,13.85,381.0,773.71,620.2
2018,1,28,10,0,862.0,62.0,2.0,14.3,418.0,820.35,650.89
2018,1,28,10,15,878.0,63.5,2.0,14.7,449.5,865.89,680.73
2018,1,28,10,30,894.0,65.0,2.0,15.1,481.0,909.54,708.68
2018,1,28,10,45,905.5,66.0,2.0,15.45,506.0,946.11,731.45
2018,1,28,11,0,917.0,67.0,2.0,15.8,531.0,980.0,752.21
2018,1,28,11,15,924.5,67.5,2.0,16.1,549.0,1006.38,767.92
2018,1,28,11,30,932.0,68.0,2.0,16.4,567.0,1029.5,781.51
2018,1,28,11,45,937.0,68.5,2.0,16.65,578.0,1046.69,791.36
2018,1,28,12,0,942.0,69.0,2.0,16.9,589.0,1060.3,799.02
2018,1,28,12,15,943.0,70.0,2.0,17.05,592.0,1066.79,802.47
2018,1,28,12,30,944.0,71.0,2.0,17.2,595.0,1069.51,803.7
2018,1,28,12,45,941.0,70.5,2.0,17.35,589.0,1062.39,798.7
2018,1,28,13,0,938.0,70.0,2.0,17.5,583.0,1051.55,791.54
2018,1,28,13,15,932.5,70.0,2.0,17.55,570.0,1035.22,781.25
2018,1,28,13,30,927.0,70.0,2.0,17.6,557.0,1015.4,768.81
2018,1,28,13,45,917.5,69.5,1.95,17.65,536.0,987.7,750.55
2018,1,28,14,0,908.0,69.0,1.9,17.7,515.0,956.95,730.34
2018,1,28,14,15,894.5,68.0,1.85,17.55,487.5,919.05,705.76
2018,1,28,14,30,881.0,67.0,1.8,17.4,460.0,878.76,679.39
2018,1,28,14,45,842.5,67.0,1.7,17.25,420.0,825.35,642.99
2018,1,28,15,0,804.0,67.0,1.6,17.1,380.0,762.07,599.08
2018,1,28,15,15,648.5,80.0,1.6,17.1,316.5,628.81,503.38
2018,1,28,15,30,493.0,93.0,1.6,17.1,253.0,492.48,400.28
2018,1,28,15,45,448.0,85.5,1.35,16.0,215.5,429.58,351.55
2018,1,28,16,0,403.0,78.0,1.1,14.9,178.0,370.0,303.3
2018,1,28,16,15,354.5,66.5,1.15,14.35,142.0,307.28,251.35
2018,1,28,16,30,306.0,55.0,1.2,13.8,106.0,249.21,201.37
2018,1,28,16,45,239.5,42.0,1.2,13.3,74.5,185.88,145.18
2018,1,28,17,0,173.0,29.0,1.2,12.8,43.0,127.71,81.01
2018,1,28,17,15,106.5,17.5,1.2,12.6,24.0,52.35,0.0
2018,1,28,17,30,40.0,6.0,1.2,12.4,5.0,0.0,0.0
2018,1,28,17,45,20.0,3.0,1.2,12.2,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,7,15,3.5,4.0,2.35,9.65,4.0,0.0,0.0
2018,1,29,7,30,7.0,8.0,2.4,10.0,8.0,8.75,0.0
2018,1,29,7,45,3.5,20.0,2.45,10.3,20.0,16.84,4.64
2018,1,29,8,0,0.0,32.0,2.5,10.6,32.0,25.69,15.62
2018,1,29,8,15,0.0,47.0,2.5,11.0,47.0,38.98,27.54
2018,1,29,8,30,0.0,62.0,2.5,11.4,62.0,52.06,39.11
2018,1,29,8,45,0.0,65.0,2.5,11.8,65.0,52.46,39.65
2018,1,29,9,0,0.0,68.0,2.5,12.2,68.0,53.72,40.78
2018,1,29,9,15,0.0,77.5,2.4,12.7,77.5,61.53,47.4
2018,1,29,9,30,0.0,87.0,2.3,13.2,87.0,69.42,53.99
2018,1,29,9,45,5.5,115.5,2.2,13.7,118.0,100.36,80.19
2018,1,29,10,0,11.0,144.0,2.1,14.2,149.0,132.68,107.09
2018,1,29,10,15,18.0,160.5,2.05,14.55,169.0,154.63,125.17
2018,1,29,10,30,25.0,177.0,2.0,14.9,189.0,177.23,143.59
2018,1,29,10,45,15.5,173.0,2.0,15.2,180.5,163.27,131.33
2018,1,29,11,0,6.0,169.0,2.0,15.5,172.0,149.32,119.17
2018,1,29,11,15,22.5,194.0,1.95,15.45,206.0,190.45,153.36
2018,1,29,11,30,39.0,219.0,1.9,15.4,240.0,255.86,206.37
2018,1,29,11,45,42.5,225.0,1.8,15.35,248.5,266.3,214.37
2018,1,29,12,0,46.0,231.0,1.7,15.3,257.0,276.94,222.73
2018,1,29,12,15,91.0,241.0,1.65,15.3,292.0,335.12,270.21
2018,1,29,12,30,136.0,251.0,1.6,15.3,327.0,417.7,335.13
2018,1,29,12,45,186.5,248.0,1.5,15.3,351.0,465.12,372.27
2018,1,29,13,0,237.0,245.0,1.4,15.3,375.0,511.42,408.12
2018,1,29,13,15,225.0,239.0,1.45,15.4,360.5,489.71,391.48
2018,1,29,13,30,213.0,233.0,1.5,15.5,346.0,467.65,375.02
2018,1,29,13,45,166.0,226.5,1.5,15.65,312.5,410.99,330.58
2018,1,29,14,0,119.0,220.0,1.5,15.8,279.0,355.96,286.94
2018,1,29,14,15,124.5,206.5,1.45,15.75,265.5,342.38,277.23
2018,1,29,14,30,130.0,193.0,1.4,15.7,252.0,328.3,266.82
2018,1,29,14,45,138.5,179.5,1.4,15.65,238.0,316.26,258.11
2018,1,29,15,0,147.0,166.0,1.4,15.6,224.0,303.45,248.63
2018,1,29,15,15,100.5,145.5,1.4,15.6,183.5,238.33,195.33
2018,1,29,15,30,54.0,125.0,1.4,15.6,143.0,162.34,132.27
2018,1,29,15,45,54.5,111.5,1.25,14.9,127.5,147.64,120.46
2018,1,29,16,0,55.0,98.0,1.1,14.2,112.0,133.16,108.31
2018,1,29,16,15,40.5,80.0,1.15,13.9,89.0,104.02,83.14
2018,1,29,16,30,26.0,62.0,1.2,13.6,66.0,76.32,58.95
2018,1,29,16,45,15.0,45.0,1.25,13.3,47.0,53.04,38.29
2018,1,29,17,0,4.0,28.0,1.3,13.0,28.0,26.3,13.32
2018,1,29,17,15,15.0,16.0,1.3,12.9,16.0,18.02,0.0
2018,1,29,17,30,26.0,4.0,1.3,12.8,4.0,3.15,0.0
2018,1,29,17,45,13.0,2.0,1.3,12.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,30,7,15,21.5,6.0,1.85,8.8,6.5,0.0,0.0
2018,1,30,7,30,43.0,12.0,1.9,9.4,13.0,24.43,0.0
2018,1,30,7,45,91.0,27.5,1.95,10.0,36.5,79.08,45.02
2018,1,30,8,0,139.0,43.0,2.0,10.6,60.0,126.31,98.4
2018,1,30,8,15,186.0,58.0,2.0,11.0,90.5,174.3,142.27
2018,1,30,8,30,233.0,73.0,2.0,11.4,121.0,227.43,189.39
2018,1,30,8,45,235.0,90.5,2.0,11.85,148.5,260.5,218.38
2018,1,30,9,0,237.0,108.0,2.0,12.3,176.0,293.35,246.17
2018,1,30,9,15,269.0,121.5,1.9,12.75,209.5,342.49,286.72
2018,1,30,9,30,301.0,135.0,1.8,13.2,243.0,394.08,327.99
2018,1,30,9,45,375.0,138.0,1.75,13.6,286.5,488.02,402.04
2018,1,30,10,0,449.0,141.0,1.7,14.0,330.0,569.36,464.06
2018,1,30,10,15,480.5,146.0,1.65,14.4,361.5,619.54,500.2
2018,1,30,10,30,512.0,151.0,1.6,14.8,393.0,670.11,535.96
2018,1,30,10,45,596.0,136.5,1.55,15.2,432.0,757.13,596.88
2018,1,30,11,0,680.0,122.0,1.5,15.6,471.0,837.51,650.44
2018,1,30,11,15,753.0,108.5,1.45,15.9,507.0,907.36,695.42
2018,1,30,11,30,826.0,95.0,1.4,16.2,543.0,970.04,734.52
2018,1,30,11,45,815.5,98.5,1.35,16.5,547.5,974.37,734.38
2018,1,30,12,0,805.0,102.0,1.3,16.8,552.0,975.09,732.78
2018,1,30,12,15,828.5,97.0,1.25,17.05,562.0,996.89,745.34
2018,1,30,12,30,852.0,92.0,1.2,17.3,572.0,1015.16,755.29
2018,1,30,12,45,794.0,107.0,1.2,17.5,551.0,970.95,725.79
2018,1,30,13,0,736.0,122.0,1.2,17.7,530.0,931.8,700.34
2018,1,30,13,15,766.0,108.0,1.25,17.8,524.0,928.12,699.44
2018,1,30,13,30,796.0,94.0,1.3,17.9,518.0,928.91,701.16
2018,1,30,13,45,825.0,84.0,1.3,18.0,509.5,928.66,701.51
2018,1,30,14,0,854.0,74.0,1.3,18.1,501.0,912.71,691.49
2018,1,30,14,15,840.5,75.0,1.4,18.0,476.5,889.15,678.53
2018,1,30,14,30,827.0,76.0,1.5,17.9,452.0,852.3,656.26
2018,1,30,14,45,799.5,73.5,1.55,17.8,415.0,797.01,620.11
2018,1,30,15,0,772.0,71.0,1.6,17.7,378.0,740.97,582.67
2018,1,30,15,15,738.0,68.5,1.6,17.7,338.5,679.48,539.59
2018,1,30,15,30,704.0,66.0,1.6,17.7,299.0,618.46,495.71
2018,1,30,15,45,682.0,61.0,1.65,16.75,262.0,563.76,456.63
2018,1,30,16,0,660.0,56.0,1.7,15.8,225.0,509.24,414.52
2018,1,30,16,15,571.0,52.5,1.8,15.25,179.0,422.47,344.07
2018,1,30,16,30,482.0,49.0,1.9,14.7,133.0,338.95,273.78
2018,1,30,16,45,395.5,38.5,2.0,14.15,94.0,257.96,203.05
2018,1,30,17,0,309.0,28.0,2.1,13.6,55.0,186.74,128.89
2018,1,30,17,15,185.0,17.0,2.2,13.35,30.5,80.23,0.0
2018,1,30,17,30,61.0,6.0,2.3,13.1,6.0,23.43,0.0
2018,1,30,17,45,30.5,3.0,2.35,12.9,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,31,7,15,69.0,7.5,1.7,9.45,10.0,0.0,0.0
2018,1,31,7,30,138.0,15.0,1.6,10.0,20.0,59.66,0.0
2018,1,31,7,45,270.0,25.5,1.5,10.6,52.5,159.84,99.78
2018,1,31,8,0,402.0,36.0,1.4,11.2,85.0,251.97,198.26
2018,1,31,8,15,367.5,52.5,1.4,11.55,111.5,275.06,224.06
2018,1,31,8,30,333.0,69.0,1.4,11.9,138.0,292.16,241.79
2018,1,31,8,45,398.0,77.0,1.4,12.2,178.5,359.38,299.27
2018,1,31,9,0,463.0,85.0,1.4,12.5,219.0,432.53,359.46
2018,1,31,9,15,553.5,85.0,1.45,12.85,268.0,528.09,435.5
2018,1,31,9,30,644.0,85.0,1.5,13.2,317.0,623.54,508.21
2018,1,31,9,45,739.0,77.0,1.55,13.5,369.5,713.26,573.1
2018,1,31,10,0,834.0,69.0,1.6,13.8,422.0,812.76,642.96
2018,1,31,10,15,865.0,67.5,1.55,14.25,457.0,858.02,670.95
2018,1,31,10,30,896.0,66.0,1.5,14.7,492.0,911.17,704.29
2018,1,31,10,45,906.5,67.5,1.5,15.1,517.5,947.74,726.37
2018,1,31,11,0,917.0,69.0,1.5,15.5,543.0,981.55,746.54
2018,1,31,11,15,921.0,69.5,1.5,15.8,559.5,1004.7,759.78
2018,1,31,11,30,925.0,70.0,1.5,16.1,576.0,1024.47,770.93
2018,1,31,11,45,881.0,81.5,1.5,16.45,570.5,1006.5,757.27
2018,1,31,12,0,837.0,93.0,1.5,16.8,565.0,996.56,749.59
2018,1,31,12,15,789.5,106.0,1.5,17.0,552.5,967.61,729.78
2018,1,31,12,30,742.0,119.0,1.5,17.2,540.0,942.7,712.97
2018,1,31,12,45,750.5,115.0,1.5,17.45,537.5,943.6,713.36
2018,1,31,13,0,759.0,111.0,1.5,17.7,535.0,941.18,711.37
2018,1,31,13,15,770.0,104.5,1.5,17.8,526.5,928.11,702.85
2018,1,31,13,30,781.0,98.0,1.5,17.9,518.0,918.9,697.17
2018,1,31,13,45,792.5,91.5,1.45,17.95,504.0,906.52,688.89
2018,1,31,14,0,804.0,85.0,1.4,18.0,490.0,890.46,678.26
2018,1,31,14,15,784.0,84.0,1.45,17.95,461.5,848.63,651.68
2018,1,31,14,30,764.0,83.0,1.5,17.9,433.0,805.01,623.69
2018,1,31,14,45,750.0,78.5,1.5,17.85,401.5,760.87,594.28
2018,1,31,15,0,736.0,74.0,1.5,17.8,370.0,715.18,563.23
2018,1,31,15,15,679.5,76.0,1.5,17.8,328.5,647.45,515.26
2018,1,31,15,30,623.0,78.0,1.5,17.8,287.0,577.92,464.65
2018,1,31,15,45,588.0,71.0,1.55,16.8,247.5,515.44,418.49
2018,1,31,16,0,553.0,64.0,1.6,15.8,208.0,454.77,371.48
2018,1,31,16,15,494.0,57.0,1.7,15.3,168.0,382.26,312.23
2018,1,31,16,30,435.0,50.0,1.8,14.8,128.0,314.78,254.74
2018,1,31,16,45,349.5,41.0,1.85,14.3,92.0,238.18,187.84
2018,1,31,17,0,264.0,32.0,1.9,13.8,56.0,170.63,120.42
2018,1,31,17,15,155.0,19.0,2.0,13.45,31.0,88.64,0.0
2018,1,31,17,30,46.0,6.0,2.1,13.1,6.0,18.8,0.0
2018,1,31,17,45,23.0,3.0,2.15,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
