Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,30,753.0,128.0,5.5,12.0,569.0,930.91,753.92
2018,2,11,13,45,793.0,114.5,5.65,12.1,564.5,930.7,753.41
2018,2,11,14,0,833.0,101.0,5.8,12.2,560.0,933.88,757.42
2018,2,11,14,15,843.5,93.0,5.8,12.2,538.5,910.73,741.22
2018,2,11,14,30,854.0,85.0,5.8,12.2,517.0,883.7,722.25
2018,2,11,14,45,842.0,82.0,5.75,12.2,484.0,839.71,690.04
2018,2,11,15,0,830.0,79.0,5.7,12.2,451.0,793.67,656.03
2018,2,11,15,15,799.5,76.5,5.7,12.2,409.0,732.1,609.64
2018,2,11,15,30,769.0,74.0,5.7,12.2,367.0,670.52,562.44
2018,2,11,15,45,704.5,71.5,5.6,11.85,315.5,589.94,498.04
2018,2,11,16,0,640.0,69.0,5.5,11.5,264.0,509.99,431.6
2018,2,11,16,15,583.5,64.0,5.35,11.2,220.0,436.57,368.66
2018,2,11,16,30,527.0,59.0,5.2,10.9,176.0,367.65,307.69
2018,2,11,16,45,412.5,51.5,5.05,10.55,129.5,273.76,224.83
2018,2,11,17,0,298.0,44.0,4.9,10.2,83.0,190.49,150.3
2018,2,11,17,15,198.0,30.0,4.9,10.05,51.5,121.93,81.59
2018,2,11,17,30,98.0,16.0,4.9,9.9,20.0,41.33,0.0
2018,2,11,17,45,49.0,8.0,4.9,9.7,10.0,6.29,0.0
2018,2,11,18,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.25,6.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,2.95,6.4,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,2.9,6.6,3.0,0.0,0.0
2018,2,12,7,15,186.5,15.0,3.0,7.1,26.5,62.53,0.0
2018,2,12,7,30,340.0,26.0,3.1,7.6,50.0,156.36,82.5
2018,2,12,7,45,478.5,31.5,3.15,8.15,94.0,239.14,185.28
2018,2,12,8,0,617.0,37.0,3.2,8.7,138.0,337.58,274.49
2018,2,12,8,15,679.5,41.5,3.3,9.2,185.5,410.87,341.23
2018,2,12,8,30,742.0,46.0,3.4,9.7,233.0,489.62,410.16
2018,2,12,8,45,781.0,49.5,3.55,10.25,280.0,557.82,468.13
2018,2,12,9,0,820.0,53.0,3.7,10.8,327.0,622.29,521.17
2018,2,12,9,15,844.5,56.5,3.65,11.15,370.5,683.21,567.53
2018,2,12,9,30,869.0,60.0,3.6,11.5,414.0,744.1,611.91
2018,2,12,9,45,885.5,63.0,3.55,11.85,452.5,797.51,649.49
2018,2,12,10,0,902.0,66.0,3.5,12.2,491.0,849.49,685.19
2018,2,12,10,15,915.0,68.0,3.45,12.45,524.0,895.37,716.0
2018,2,12,10,30,928.0,70.0,3.4,12.7,557.0,938.97,744.71
2018,2,12,10,45,937.5,71.0,3.35,12.95,583.0,975.48,768.0
2018,2,12,11,0,947.0,72.0,3.3,13.2,609.0,1009.0,789.02
2018,2,12,11,15,952.5,73.0,3.25,13.4,628.0,1035.42,805.11
2018,2,12,11,30,958.0,74.0,3.2,13.6,647.0,1058.31,818.81
2018,2,12,11,45,959.5,75.0,3.1,13.75,657.0,1073.5,826.97
2018,2,12,12,0,961.0,76.0,3.0,13.9,667.0,1084.85,832.64
2018,2,12,12,15,961.0,77.0,2.95,13.95,670.0,1090.75,835.61
2018,2,12,12,30,961.0,78.0,2.9,14.0,673.0,1092.72,836.14
2018,2,12,12,45,958.0,78.0,2.85,14.1,667.5,1086.41,831.17
2018,2,12,13,0,955.0,78.0,2.8,14.2,662.0,1076.21,823.84
2018,2,12,13,15,951.0,77.5,2.8,14.2,648.5,1060.56,813.88
2018,2,12,13,30,947.0,77.0,2.8,14.2,635.0,1041.2,801.58
2018,2,12,13,45,940.0,76.0,2.8,14.2,614.0,1014.71,784.52
2018,2,12,14,0,933.0,75.0,2.8,14.2,593.0,984.9,765.22
2018,2,12,14,15,922.5,73.5,2.8,14.1,565.0,948.08,741.29
2018,2,12,14,30,912.0,72.0,2.8,14.0,537.0,908.51,715.26
2018,2,12,14,45,896.0,70.5,2.8,13.95,502.0,861.73,683.67
2018,2,12,15,0,880.0,69.0,2.8,13.9,467.0,813.08,650.3
2018,2,12,15,15,850.0,67.0,2.8,13.9,424.0,759.01,612.23
2018,2,12,15,30,820.0,65.0,2.8,13.9,381.0,696.45,566.98
2018,2,12,15,45,709.5,69.0,2.6,13.35,319.5,586.07,482.85
2018,2,12,16,0,599.0,73.0,2.4,12.8,258.0,487.8,404.22
2018,2,12,16,15,521.5,68.5,2.4,12.1,211.0,404.7,336.46
2018,2,12,16,30,444.0,64.0,2.4,11.4,164.0,328.27,271.78
2018,2,12,16,45,374.5,54.0,2.35,10.75,124.5,257.63,210.05
2018,2,12,17,0,305.0,44.0,2.3,10.1,85.0,192.41,151.49
2018,2,12,17,15,206.5,30.0,2.35,9.85,53.0,124.29,85.34
2018,2,12,17,30,108.0,16.0,2.4,9.6,21.0,44.1,0.0
2018,2,12,17,45,54.0,8.0,2.45,9.3,10.5,6.29,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,13,6,45,16.0,2.0,2.7,5.95,1.5,0.0,0.0
2018,2,13,7,0,32.0,4.0,2.7,6.2,3.0,0.0,0.0
2018,2,13,7,15,208.0,15.5,2.8,6.7,29.5,68.46,0.0
2018,2,13,7,30,384.0,27.0,2.9,7.2,56.0,172.32,100.1
2018,2,13,7,45,504.0,33.5,3.0,7.75,100.5,250.11,194.76
2018,2,13,8,0,624.0,40.0,3.1,8.3,145.0,342.87,279.3
2018,2,13,8,15,686.5,45.0,3.1,8.85,193.5,417.39,346.74
2018,2,13,8,30,749.0,50.0,3.1,9.4,242.0,497.3,416.09
2018,2,13,8,45,788.0,54.0,3.15,10.0,289.5,566.66,474.33
2018,2,13,9,0,827.0,58.0,3.2,10.6,337.0,638.1,531.85
2018,2,13,9,15,854.5,60.5,3.1,11.05,381.5,701.16,579.19
2018,2,13,9,30,882.0,63.0,3.0,11.5,426.0,757.0,618.54
2018,2,13,9,45,901.5,64.5,2.9,12.0,465.0,811.5,655.63
2018,2,13,10,0,921.0,66.0,2.8,12.5,504.0,864.74,690.76
2018,2,13,10,15,933.0,68.0,2.7,12.85,537.5,910.47,720.0
2018,2,13,10,30,945.0,70.0,2.6,13.2,571.0,953.78,746.95
2018,2,13,10,45,951.5,71.5,2.45,13.5,596.0,988.63,767.14
2018,2,13,11,0,958.0,73.0,2.3,13.8,621.0,1020.28,784.79
2018,2,13,11,15,962.5,74.0,2.15,14.05,639.0,1045.97,798.21
2018,2,13,11,30,967.0,75.0,2.0,14.3,657.0,1068.05,809.04
2018,2,13,11,45,969.0,76.0,1.85,14.5,668.0,1083.87,815.72
2018,2,13,12,0,971.0,77.0,1.7,14.7,679.0,1095.81,819.83
2018,2,13,12,15,971.5,77.0,1.6,14.85,681.5,1101.02,820.6
2018,2,13,12,30,972.0,77.0,1.5,15.0,684.0,1102.23,818.97
2018,2,13,12,45,970.0,77.0,1.4,15.15,678.5,1096.9,813.31
2018,2,13,13,0,968.0,77.0,1.3,15.3,673.0,1087.61,805.34
2018,2,13,13,15,963.0,77.0,1.15,15.4,659.5,1071.41,792.24
2018,2,13,13,30,958.0,77.0,1.0,15.5,646.0,1051.48,776.92
2018,2,13,13,45,950.0,76.0,0.9,15.55,624.5,1023.78,758.0
2018,2,13,14,0,942.0,75.0,0.8,15.6,603.0,992.75,737.11
2018,2,13,14,15,930.5,74.5,0.7,15.6,574.5,955.99,712.71
2018,2,13,14,30,919.0,74.0,0.6,15.6,546.0,916.49,686.54
2018,2,13,14,45,902.5,72.5,0.55,15.6,511.0,868.99,655.99
2018,2,13,15,0,886.0,71.0,0.5,15.6,476.0,819.63,623.92
2018,2,13,15,15,864.5,68.5,0.5,15.6,435.0,771.19,592.87
2018,2,13,15,30,843.0,66.0,0.5,15.6,394.0,713.52,554.58
2018,2,13,15,45,747.5,69.0,0.5,15.1,335.0,611.14,483.01
2018,2,13,16,0,652.0,72.0,0.5,14.6,276.0,519.25,414.93
2018,2,13,16,15,549.5,69.0,0.65,14.05,222.0,420.65,339.98
2018,2,13,16,30,447.0,66.0,0.8,13.5,168.0,331.09,268.33
2018,2,13,16,45,382.5,55.5,0.95,12.9,128.5,262.15,210.36
2018,2,13,17,0,318.0,45.0,1.1,12.3,89.0,197.99,154.17
2018,2,13,17,15,219.5,31.5,1.2,11.9,56.5,129.79,90.18
2018,2,13,17,30,121.0,18.0,1.3,11.5,24.0,63.02,0.0
2018,2,13,17,45,60.5,9.0,1.4,11.1,12.0,21.2,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,6,45,10.5,1.5,1.4,7.95,1.5,0.0,0.0
2018,2,14,7,0,21.0,3.0,1.4,8.0,3.0,0.0,0.0
2018,2,14,7,15,22.0,12.0,1.4,8.6,13.0,15.36,0.0
2018,2,14,7,30,23.0,21.0,1.4,9.2,23.0,30.3,15.05
2018,2,14,7,45,97.0,40.5,1.45,9.75,56.0,90.07,68.5
2018,2,14,8,0,171.0,60.0,1.5,10.3,89.0,150.44,121.39
2018,2,14,8,15,212.5,77.0,1.6,10.65,124.5,199.38,164.81
2018,2,14,8,30,254.0,94.0,1.7,11.0,160.0,252.75,211.26
2018,2,14,8,45,147.0,102.0,1.8,11.4,142.0,195.89,163.76
2018,2,14,9,0,40.0,110.0,1.9,11.8,124.0,126.97,104.07
2018,2,14,9,15,25.0,121.5,2.1,12.2,130.5,128.67,105.06
2018,2,14,9,30,10.0,133.0,2.3,12.6,137.0,118.03,95.32
2018,2,14,9,45,36.5,141.0,2.45,13.05,158.0,157.79,129.2
2018,2,14,10,0,63.0,149.0,2.6,13.5,179.0,188.71,155.28
2018,2,14,10,15,269.0,166.5,2.65,13.75,308.5,426.13,352.33
2018,2,14,10,30,475.0,184.0,2.7,14.0,438.0,664.54,537.23
2018,2,14,10,45,468.5,196.5,2.75,14.25,456.5,687.32,551.13
2018,2,14,11,0,462.0,209.0,2.8,14.5,475.0,707.83,564.86
2018,2,14,11,15,416.0,229.0,2.85,14.6,474.5,695.36,553.59
2018,2,14,11,30,370.0,249.0,2.9,14.7,474.0,657.03,523.93
2018,2,14,11,45,522.0,207.0,2.95,14.8,530.0,793.01,627.41
2018,2,14,12,0,674.0,165.0,3.0,14.9,586.0,917.04,715.98
2018,2,14,12,15,606.0,188.0,3.05,14.85,567.5,874.89,685.32
2018,2,14,12,30,538.0,211.0,3.1,14.8,549.0,822.32,647.4
2018,2,14,12,45,740.0,147.5,3.2,14.75,608.5,966.55,752.29
2018,2,14,13,0,942.0,84.0,3.3,14.7,668.0,1069.39,823.31
2018,2,14,13,15,939.0,82.5,3.4,14.55,654.5,1053.62,813.37
2018,2,14,13,30,936.0,81.0,3.5,14.4,641.0,1034.14,802.08
2018,2,14,13,45,930.0,79.5,3.6,14.25,620.5,1008.15,786.27
2018,2,14,14,0,924.0,78.0,3.7,14.1,600.0,978.82,768.07
2018,2,14,14,15,915.0,76.0,3.8,13.85,572.0,942.93,745.34
2018,2,14,14,30,906.0,74.0,3.9,13.6,544.0,904.21,720.31
2018,2,14,14,45,893.5,71.5,4.0,13.35,509.5,859.27,690.35
2018,2,14,15,0,881.0,69.0,4.1,13.1,475.0,812.22,658.3
2018,2,14,15,15,859.5,67.0,4.1,13.1,435.0,764.57,624.16
2018,2,14,15,30,838.0,65.0,4.1,13.1,395.0,707.72,582.36
2018,2,14,15,45,802.5,62.5,4.05,12.45,349.0,640.21,531.93
2018,2,14,16,0,767.0,60.0,4.0,11.8,303.0,573.83,478.99
2018,2,14,16,15,701.5,57.0,3.85,11.3,252.5,491.02,410.26
2018,2,14,16,30,636.0,54.0,3.7,10.8,202.0,416.73,346.18
2018,2,14,16,45,416.0,52.5,3.55,10.25,140.5,274.33,224.96
2018,2,14,17,0,196.0,51.0,3.4,9.7,79.0,154.13,122.01
2018,2,14,17,15,123.0,34.5,3.45,9.45,50.0,90.31,63.69
2018,2,14,17,30,50.0,18.0,3.5,9.2,21.0,37.48,0.0
2018,2,14,17,45,25.0,9.0,3.55,8.95,10.5,12.87,0.0
2018,2,14,18,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,15,6,45,28.0,3.0,3.05,6.1,2.5,0.0,0.0
2018,2,15,7,0,56.0,6.0,3.1,6.3,5.0,0.0,0.0
2018,2,15,7,15,184.5,18.0,3.25,6.8,30.5,63.54,0.0
2018,2,15,7,30,313.0,30.0,3.4,7.3,56.0,152.43,99.29
2018,2,15,7,45,469.0,36.0,3.55,7.8,104.0,241.82,189.99
2018,2,15,8,0,625.0,42.0,3.7,8.3,152.0,343.83,281.18
2018,2,15,8,15,707.5,45.0,3.7,8.85,204.5,426.41,355.18
2018,2,15,8,30,790.0,48.0,3.7,9.4,257.0,516.28,432.71
2018,2,15,8,45,827.5,51.0,3.75,9.9,305.5,580.61,487.33
2018,2,15,9,0,865.0,54.0,3.8,10.4,354.0,650.92,544.44
2018,2,15,9,15,888.5,57.5,3.8,10.9,399.0,713.42,591.45
2018,2,15,9,30,912.0,61.0,3.8,11.4,444.0,775.65,636.28
2018,2,15,9,45,927.0,63.5,3.75,11.85,483.5,829.16,673.32
2018,2,15,10,0,942.0,66.0,3.7,12.3,523.0,880.97,708.31
2018,2,15,10,15,955.0,67.5,3.65,12.65,557.0,927.76,739.22
2018,2,15,10,30,968.0,69.0,3.6,13.0,591.0,972.11,767.9
2018,2,15,10,45,977.5,69.5,3.5,13.35,617.5,1009.21,790.69
2018,2,15,11,0,987.0,70.0,3.4,13.7,644.0,1043.16,811.03
2018,2,15,11,15,993.0,71.0,3.35,13.95,663.5,1070.95,827.7
2018,2,15,11,30,999.0,72.0,3.3,14.2,683.0,1095.07,841.85
2018,2,15,11,45,1002.0,72.5,3.3,14.4,694.0,1111.7,851.64
2018,2,15,12,0,1005.0,73.0,3.3,14.6,705.0,1124.33,858.93
2018,2,15,12,15,1002.0,73.0,3.3,14.7,705.5,1126.11,859.44
2018,2,15,12,30,999.0,73.0,3.3,14.8,706.0,1123.74,857.47
2018,2,15,12,45,996.0,73.5,3.3,14.95,700.0,1117.89,853.24
2018,2,15,13,0,993.0,74.0,3.3,15.1,694.0,1107.98,846.5
2018,2,15,13,15,989.0,73.5,3.25,15.1,680.5,1091.82,835.73
2018,2,15,13,30,985.0,73.0,3.2,15.1,667.0,1071.78,822.53
2018,2,15,13,45,977.0,72.5,3.15,15.15,645.0,1044.11,804.13
2018,2,15,14,0,969.0,72.0,3.1,15.2,623.0,1013.0,783.47
2018,2,15,14,15,957.0,70.5,3.05,15.1,593.0,973.71,757.57
2018,2,15,14,30,945.0,69.0,3.0,15.0,563.0,931.6,729.6
2018,2,15,14,45,930.5,67.0,2.95,14.95,527.0,884.2,697.48
2018,2,15,15,0,916.0,65.0,2.9,14.9,491.0,834.69,663.48
2018,2,15,15,15,882.0,65.0,2.9,14.9,446.5,770.86,618.63
2018,2,15,15,30,848.0,65.0,2.9,14.9,402.0,713.97,578.07
2018,2,15,15,45,733.5,70.0,2.6,14.2,338.0,600.89,492.35
2018,2,15,16,0,619.0,75.0,2.3,13.5,274.0,499.9,412.14
2018,2,15,16,15,541.0,70.5,2.3,12.75,225.0,415.56,344.11
2018,2,15,16,30,463.0,66.0,2.3,12.0,176.0,337.98,279.1
2018,2,15,16,45,391.5,56.5,2.25,11.2,135.0,265.97,216.79
2018,2,15,17,0,320.0,47.0,2.2,10.4,94.0,199.2,157.51
2018,2,15,17,15,228.5,34.0,2.25,10.1,61.0,134.03,96.89
2018,2,15,17,30,137.0,21.0,2.3,9.8,28.0,71.46,0.0
2018,2,15,17,45,68.5,10.5,2.3,9.5,14.0,23.98,0.0
2018,2,15,18,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,45,25.0,3.0,1.5,8.55,3.0,0.0,0.0
2018,2,16,7,0,50.0,6.0,1.5,8.5,6.0,4.72,0.0
2018,2,16,7,15,187.5,18.5,1.5,8.95,32.5,64.48,0.0
2018,2,16,7,30,325.0,31.0,1.5,9.4,59.0,157.91,105.66
2018,2,16,7,45,442.0,38.0,1.55,9.9,102.5,232.61,180.93
2018,2,16,8,0,559.0,45.0,1.6,10.4,146.0,320.12,258.25
2018,2,16,8,15,635.5,50.0,1.6,10.9,196.0,394.59,323.52
2018,2,16,8,30,712.0,55.0,1.6,11.4,246.0,479.71,394.88
2018,2,16,8,45,755.0,58.0,1.65,11.85,293.5,548.67,451.19
2018,2,16,9,0,798.0,61.0,1.7,12.3,341.0,620.06,507.23
2018,2,16,9,15,825.0,64.0,1.7,12.75,385.0,682.14,552.96
2018,2,16,9,30,852.0,67.0,1.7,13.2,429.0,744.36,596.14
2018,2,16,9,45,871.0,69.0,1.75,13.6,468.0,790.66,627.27
2018,2,16,10,0,890.0,71.0,1.8,14.0,507.0,843.03,662.28
2018,2,16,10,15,903.0,73.0,1.75,14.3,540.0,888.62,690.98
2018,2,16,10,30,916.0,75.0,1.7,14.6,573.0,931.93,717.6
2018,2,16,10,45,925.0,76.5,1.65,14.85,599.0,968.35,739.25
2018,2,16,11,0,934.0,78.0,1.6,15.1,625.0,1001.79,758.67
2018,2,16,11,15,940.0,78.5,1.55,15.35,643.5,1027.86,773.06
2018,2,16,11,30,946.0,79.0,1.5,15.6,662.0,1050.45,785.17
2018,2,16,11,45,949.5,79.5,1.45,15.85,673.0,1066.89,793.32
2018,2,16,12,0,953.0,80.0,1.4,16.1,684.0,1079.55,799.17
2018,2,16,12,15,953.5,80.5,1.4,16.25,687.0,1085.27,801.98
2018,2,16,12,30,954.0,81.0,1.4,16.4,690.0,1087.06,802.56
2018,2,16,12,45,952.5,80.5,1.4,16.55,684.5,1081.62,798.76
2018,2,16,13,0,951.0,80.0,1.4,16.7,679.0,1072.28,792.74
2018,2,16,13,15,946.5,79.5,1.45,16.75,665.5,1056.07,783.72
2018,2,16,13,30,942.0,79.0,1.5,16.8,652.0,1036.17,772.45
2018,2,16,13,45,934.5,78.0,1.6,16.8,630.5,1009.17,757.51
2018,2,16,14,0,927.0,77.0,1.7,16.8,609.0,978.86,740.24
2018,2,16,14,15,916.5,75.0,1.75,16.75,580.0,941.43,717.42
2018,2,16,14,30,906.0,73.0,1.8,16.7,551.0,901.25,692.48
2018,2,16,14,45,891.5,71.5,1.85,16.65,516.5,855.76,663.49
2018,2,16,15,0,877.0,70.0,1.9,16.6,482.0,808.3,632.59
2018,2,16,15,15,856.5,67.5,1.9,16.6,441.5,760.85,600.52
2018,2,16,15,30,836.0,65.0,1.9,16.6,401.0,704.18,561.05
2018,2,16,15,45,741.5,69.5,1.8,15.95,343.0,604.76,488.11
2018,2,16,16,0,647.0,74.0,1.7,15.3,285.0,515.32,419.04
2018,2,16,16,15,551.0,71.5,1.8,14.7,232.0,421.43,344.87
2018,2,16,16,30,455.0,69.0,1.9,14.1,179.0,335.89,274.56
2018,2,16,16,45,382.5,58.5,2.05,13.55,137.0,258.96,209.22
2018,2,16,17,0,310.0,48.0,2.2,13.0,95.0,195.27,153.15
2018,2,16,17,15,221.0,34.5,2.3,12.5,62.0,130.99,94.74
2018,2,16,17,30,132.0,21.0,2.4,12.0,29.0,70.04,6.02
2018,2,16,17,45,66.0,10.5,2.45,11.55,14.5,23.27,0.0
2018,2,16,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,6,45,23.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,2,17,7,0,46.0,6.0,1.1,10.5,6.0,14.28,0.0
2018,2,17,7,15,164.5,19.0,1.05,10.85,32.0,71.45,0.0
2018,2,17,7,30,283.0,32.0,1.0,11.2,58.0,144.56,98.57
2018,2,17,7,45,412.0,40.0,1.0,11.55,103.0,222.26,171.94
2018,2,17,8,0,541.0,48.0,1.0,11.9,148.0,314.5,251.56
2018,2,17,8,15,627.0,51.0,1.0,12.45,198.5,390.65,316.82
2018,2,17,8,30,713.0,54.0,1.0,13.0,249.0,478.44,388.82
2018,2,17,8,45,752.5,57.5,1.05,13.6,296.0,545.8,442.45
2018,2,17,9,0,792.0,61.0,1.1,14.2,343.0,615.31,495.62
2018,2,17,9,15,820.0,63.5,1.05,14.75,386.5,677.22,539.43
2018,2,17,9,30,848.0,66.0,1.0,15.3,430.0,739.35,580.51
2018,2,17,9,45,868.0,67.5,0.95,15.9,469.0,785.7,609.0
2018,2,17,10,0,888.0,69.0,0.9,16.5,508.0,838.19,641.02
2018,2,17,10,15,901.0,70.5,0.9,16.75,540.5,883.1,668.67
2018,2,17,10,30,914.0,72.0,0.9,17.0,573.0,925.75,694.47
2018,2,17,10,45,923.0,72.5,0.9,17.3,598.5,960.89,714.9
2018,2,17,11,0,932.0,73.0,0.9,17.6,624.0,993.04,733.32
2018,2,17,11,15,937.5,73.5,0.95,17.8,642.0,1018.58,748.79
2018,2,17,11,30,943.0,74.0,1.0,18.0,660.0,1040.62,762.19
2018,2,17,11,45,946.0,75.0,1.1,18.15,671.0,1057.15,773.43
2018,2,17,12,0,949.0,76.0,1.2,18.3,682.0,1069.88,782.46
2018,2,17,12,15,950.0,76.0,1.3,18.3,684.5,1075.46,787.57
2018,2,17,12,30,951.0,76.0,1.4,18.3,687.0,1077.12,790.42
2018,2,17,12,45,949.5,75.0,1.55,18.35,681.0,1071.04,789.21
2018,2,17,13,0,948.0,74.0,1.7,18.4,675.0,1061.06,785.55
2018,2,17,13,15,943.5,73.5,1.8,18.3,661.5,1044.86,777.52
2018,2,17,13,30,939.0,73.0,1.9,18.2,648.0,1024.97,767.1
2018,2,17,13,45,931.5,72.5,2.0,18.15,627.0,998.62,752.22
2018,2,17,14,0,924.0,72.0,2.1,18.1,606.0,968.96,735.02
2018,2,17,14,15,913.5,70.5,2.2,17.9,577.5,932.19,713.17
2018,2,17,14,30,903.0,69.0,2.3,17.7,549.0,892.67,689.1
2018,2,17,14,45,887.5,67.5,2.4,17.5,514.5,846.4,659.81
2018,2,17,15,0,872.0,66.0,2.5,17.3,480.0,798.25,628.55
2018,2,17,15,15,852.0,64.0,2.5,17.3,440.0,744.41,591.32
2018,2,17,15,30,832.0,62.0,2.5,17.3,400.0,696.45,557.72
2018,2,17,15,45,772.0,63.5,2.55,16.55,350.0,617.45,500.7
2018,2,17,16,0,712.0,65.0,2.6,15.8,300.0,541.61,442.51
2018,2,17,16,15,571.5,69.0,2.6,15.1,239.5,429.48,352.69
2018,2,17,16,30,431.0,73.0,2.6,14.4,179.0,321.74,263.87
2018,2,17,16,45,368.5,62.0,2.6,13.75,138.5,255.47,206.84
2018,2,17,17,0,306.0,51.0,2.6,13.1,98.0,196.13,154.19
2018,2,17,17,15,211.0,36.5,2.7,12.75,63.5,128.96,94.04
2018,2,17,17,30,116.0,22.0,2.8,12.4,29.0,66.72,14.84
2018,2,17,17,45,58.0,11.0,2.9,12.05,14.5,21.72,0.0
2018,2,17,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,18,6,45,25.0,4.5,3.75,8.75,4.5,0.0,0.0
2018,2,18,7,0,50.0,9.0,3.9,8.9,9.0,17.39,0.0
2018,2,18,7,15,156.5,22.5,4.15,9.15,35.0,73.17,0.0
2018,2,18,7,30,263.0,36.0,4.4,9.4,61.0,141.35,99.69
2018,2,18,7,45,393.5,46.0,4.6,9.65,108.0,219.82,173.43
2018,2,18,8,0,524.0,56.0,4.8,9.9,155.0,314.05,257.34
2018,2,18,8,15,600.0,61.5,4.85,10.15,205.0,390.7,326.27
2018,2,18,8,30,676.0,67.0,4.9,10.4,255.0,474.34,399.29
2018,2,18,8,45,719.0,71.5,5.0,10.65,302.5,543.35,458.42
2018,2,18,9,0,762.0,76.0,5.1,10.9,350.0,611.33,515.05
2018,2,18,9,15,702.5,94.0,5.15,11.1,370.5,631.74,530.87
2018,2,18,9,30,643.0,112.0,5.2,11.3,391.0,640.4,536.7
2018,2,18,9,45,735.5,103.0,5.25,11.5,449.0,733.44,609.13
2018,2,18,10,0,828.0,94.0,5.3,11.7,507.0,825.86,678.24
2018,2,18,10,15,867.0,90.0,5.35,11.85,547.0,886.03,721.74
2018,2,18,10,30,906.0,86.0,5.4,12.0,587.0,934.9,756.42
2018,2,18,10,45,914.0,88.0,5.5,12.1,613.0,970.73,781.76
2018,2,18,11,0,922.0,90.0,5.6,12.2,639.0,1003.54,804.93
2018,2,18,11,15,926.0,92.0,5.65,12.2,657.5,1029.23,822.88
2018,2,18,11,30,930.0,94.0,5.7,12.2,676.0,1051.38,838.4
2018,2,18,11,45,931.0,96.5,5.8,12.25,687.0,1067.46,849.9
2018,2,18,12,0,932.0,99.0,5.9,12.3,698.0,1079.74,858.86
2018,2,18,12,15,932.0,99.0,6.0,12.2,700.5,1084.21,862.89
2018,2,18,12,30,932.0,99.0,6.1,12.1,703.0,1084.82,864.34
2018,2,18,12,45,930.0,98.5,6.2,12.0,697.0,1078.92,861.29
2018,2,18,13,0,928.0,98.0,6.3,11.9,691.0,1069.19,855.63
2018,2,18,13,15,924.0,97.5,6.35,11.7,678.0,1053.68,845.87
2018,2,18,13,30,920.0,97.0,6.4,11.5,665.0,1034.53,833.56
2018,2,18,13,45,914.5,95.5,6.45,11.3,644.5,1009.22,816.76
2018,2,18,14,0,909.0,94.0,6.5,11.1,624.0,991.98,806.04
2018,2,18,14,15,889.0,94.0,6.5,10.9,592.0,948.0,774.89
2018,2,18,14,30,869.0,94.0,6.5,10.7,560.0,901.75,741.87
2018,2,18,14,45,861.5,90.0,6.5,10.45,527.5,859.57,711.79
2018,2,18,15,0,854.0,86.0,6.5,10.2,495.0,814.93,679.44
2018,2,18,15,15,831.0,83.5,6.5,10.2,454.0,757.82,636.18
2018,2,18,15,30,808.0,81.0,6.5,10.2,413.0,699.96,591.68
2018,2,18,15,45,774.5,77.5,6.35,9.7,367.0,633.52,538.53
2018,2,18,16,0,741.0,74.0,6.2,9.2,321.0,571.87,487.09
2018,2,18,16,15,662.5,71.5,6.1,8.9,267.5,483.3,411.41
2018,2,18,16,30,584.0,69.0,6.0,8.6,214.0,401.09,339.21
2018,2,18,16,45,478.5,60.0,5.85,8.25,162.0,307.15,255.82
2018,2,18,17,0,373.0,51.0,5.7,7.9,110.0,224.33,181.12
2018,2,18,17,15,287.0,40.0,5.65,7.7,76.0,158.33,119.28
2018,2,18,17,30,201.0,29.0,5.6,7.5,42.0,99.05,35.65
2018,2,18,17,45,105.5,15.5,5.5,7.3,22.0,35.74,0.0
2018,2,18,18,0,10.0,2.0,5.4,7.1,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.35,7.0,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.3,6.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,6.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,6.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.0,6.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,5.7,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.3,5.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.25,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.3,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.35,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.45,4.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.5,4.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.5,4.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.5,4.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.45,4.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.35,4.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.0,4.35,4.35,3.0,0.0,0.0
2018,2,19,7,0,11.0,6.0,4.4,4.5,6.0,6.97,0.0
2018,2,19,7,15,130.5,22.0,4.5,4.8,34.5,65.97,0.0
2018,2,19,7,30,250.0,38.0,4.6,5.1,63.0,138.47,100.96
2018,2,19,7,45,410.5,45.5,4.65,5.45,113.0,225.53,181.06
2018,2,19,8,0,571.0,53.0,4.7,5.8,163.0,331.44,275.63
2018,2,19,8,15,637.0,58.5,4.7,6.1,212.5,405.33,343.19
2018,2,19,8,30,703.0,64.0,4.7,6.4,262.0,485.21,413.85
2018,2,19,8,45,745.5,67.0,4.65,6.7,309.5,550.45,470.22
2018,2,19,9,0,788.0,70.0,4.6,7.0,357.0,621.41,529.16
2018,2,19,9,15,818.5,72.0,4.5,7.25,402.0,684.65,579.44
2018,2,19,9,30,849.0,74.0,4.4,7.5,447.0,748.25,626.76
2018,2,19,9,45,872.0,75.0,4.35,7.75,487.0,804.67,667.6
2018,2,19,10,0,895.0,76.0,4.3,8.0,527.0,851.21,700.15
2018,2,19,10,15,909.5,77.5,4.25,8.2,560.5,897.74,732.31
2018,2,19,10,30,924.0,79.0,4.2,8.4,594.0,942.05,762.33
2018,2,19,10,45,935.0,80.0,4.15,8.6,621.5,979.99,787.33
2018,2,19,11,0,946.0,81.0,4.1,8.8,649.0,1014.99,810.22
2018,2,19,11,15,953.5,81.5,4.05,8.95,668.5,1042.8,828.04
2018,2,19,11,30,961.0,82.0,4.0,9.1,688.0,1067.11,843.41
2018,2,19,11,45,964.5,82.5,4.0,9.3,699.0,1083.73,853.67
2018,2,19,12,0,968.0,83.0,4.0,9.5,710.0,1096.48,861.42
2018,2,19,12,15,968.0,83.5,4.05,9.6,712.5,1101.71,864.81
2018,2,19,12,30,968.0,84.0,4.1,9.7,715.0,1102.92,865.65
2018,2,19,12,45,806.0,134.5,4.1,9.8,657.0,1006.22,797.18
2018,2,19,13,0,644.0,185.0,4.1,9.9,599.0,900.11,721.31
2018,2,19,13,15,712.0,160.0,4.15,9.9,609.5,933.29,747.08
2018,2,19,13,30,780.0,135.0,4.2,9.9,620.0,959.7,767.1
2018,2,19,13,45,859.0,108.5,4.2,9.95,626.5,982.02,783.72
2018,2,19,14,0,938.0,82.0,4.2,10.0,633.0,992.54,792.02
2018,2,19,14,15,928.0,80.5,4.2,9.95,604.0,955.75,766.7
2018,2,19,14,30,918.0,79.0,4.2,9.9,575.0,916.12,739.52
2018,2,19,14,45,904.0,76.5,4.2,9.8,539.5,869.28,706.89
2018,2,19,15,0,890.0,74.0,4.2,9.7,504.0,820.37,672.32
2018,2,19,15,15,869.0,71.5,4.2,9.7,462.5,771.82,637.24
2018,2,19,15,30,848.0,69.0,4.2,9.7,421.0,714.04,594.4
2018,2,19,15,45,771.5,71.5,4.0,9.4,365.0,623.83,523.48
2018,2,19,16,0,695.0,74.0,3.8,9.1,309.0,541.78,456.28
2018,2,19,16,15,679.5,65.5,3.65,8.6,267.0,485.08,408.69
2018,2,19,16,30,664.0,57.0,3.5,8.1,225.0,428.61,359.13
2018,2,19,16,45,500.0,54.5,3.4,7.6,165.5,310.69,257.41
2018,2,19,17,0,336.0,52.0,3.3,7.1,106.0,207.24,167.07
2018,2,19,17,15,241.5,38.5,3.3,6.8,70.5,139.78,105.68
2018,2,19,17,30,147.0,25.0,3.3,6.5,35.0,79.2,34.19
2018,2,19,17,45,85.5,14.0,3.35,6.2,18.5,29.91,0.0
2018,2,19,18,0,24.0,3.0,3.4,5.9,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.35,5.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.25,5.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,2.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,20,6,45,7.5,2.0,1.9,3.15,2.0,0.0,0.0
2018,2,20,7,0,15.0,4.0,1.8,3.5,4.0,6.19,0.0
2018,2,20,7,15,7.5,16.5,1.75,4.05,16.5,15.69,0.0
2018,2,20,7,30,0.0,29.0,1.7,4.6,29.0,22.97,13.33
2018,2,20,7,45,2.0,48.0,1.65,5.2,48.5,40.5,29.4
2018,2,20,8,0,4.0,67.0,1.6,5.8,68.0,57.99,45.13
2018,2,20,8,15,19.0,88.0,1.45,6.2,93.5,84.23,68.4
2018,2,20,8,30,34.0,109.0,1.3,6.6,119.0,120.88,100.47
2018,2,20,8,45,173.5,122.5,1.2,7.05,185.5,231.35,196.49
2018,2,20,9,0,313.0,136.0,1.1,7.5,252.0,359.69,303.57
2018,2,20,9,15,504.0,120.0,1.15,7.8,332.0,509.49,424.69
2018,2,20,9,30,695.0,104.0,1.2,8.1,412.0,669.55,547.89
2018,2,20,9,45,768.0,97.0,1.25,8.4,464.5,750.75,604.79
2018,2,20,10,0,841.0,90.0,1.3,8.7,517.0,830.82,660.1
2018,2,20,10,15,872.5,87.5,1.35,8.9,555.5,886.45,697.15
2018,2,20,10,30,904.0,85.0,1.4,9.1,594.0,930.47,725.93
2018,2,20,10,45,912.5,87.0,1.5,9.25,620.0,966.73,750.19
2018,2,20,11,0,921.0,89.0,1.6,9.4,646.0,999.98,772.44
2018,2,20,11,15,926.5,90.5,1.6,9.55,665.0,1026.5,788.58
2018,2,20,11,30,932.0,92.0,1.6,9.7,684.0,1049.55,802.47
2018,2,20,11,45,934.5,92.5,1.65,9.8,694.5,1064.77,812.28
2018,2,20,12,0,937.0,93.0,1.7,9.9,705.0,1076.22,819.82
2018,2,20,12,15,938.5,92.5,1.75,9.95,707.5,1081.61,823.72
2018,2,20,12,30,940.0,92.0,1.8,10.0,710.0,1083.11,825.28
2018,2,20,12,45,939.5,91.0,1.9,10.05,704.5,1078.05,823.5
2018,2,20,13,0,939.0,90.0,2.0,10.1,699.0,1069.1,819.29
2018,2,20,13,15,933.0,90.0,2.05,10.1,684.5,1051.99,809.14
2018,2,20,13,30,927.0,90.0,2.1,10.1,670.0,1031.26,796.68
2018,2,20,13,45,918.0,89.0,2.15,10.1,648.0,1002.95,779.08
2018,2,20,14,0,909.0,88.0,2.2,10.1,626.0,971.43,759.25
2018,2,20,14,15,736.0,127.0,2.25,10.0,549.5,850.23,675.77
2018,2,20,14,30,563.0,166.0,2.3,9.9,473.0,705.81,572.04
2018,2,20,14,45,358.5,189.0,2.35,9.85,380.0,516.1,425.56
2018,2,20,15,0,154.0,212.0,2.4,9.8,287.0,345.13,286.41
2018,2,20,15,15,180.5,188.0,2.4,9.8,269.0,332.8,278.44
2018,2,20,15,30,207.0,164.0,2.4,9.8,251.0,317.93,267.35
2018,2,20,15,45,244.0,144.0,2.45,9.4,235.5,326.35,275.36
2018,2,20,16,0,281.0,124.0,2.5,9.0,220.0,314.95,266.54
2018,2,20,16,15,306.5,105.0,2.45,8.55,195.5,293.82,248.56
2018,2,20,16,30,332.0,86.0,2.4,8.1,171.0,281.67,236.74
2018,2,20,16,45,288.0,72.0,2.35,7.6,134.5,226.38,187.62
2018,2,20,17,0,244.0,58.0,2.3,7.1,98.0,175.98,141.87
2018,2,20,17,15,181.5,42.5,2.3,6.8,66.5,122.93,93.32
2018,2,20,17,30,119.0,27.0,2.3,6.5,35.0,73.71,36.39
2018,2,20,17,45,70.5,15.0,2.35,6.15,18.5,27.23,0.0
2018,2,20,18,0,22.0,3.0,2.4,5.8,2.0,0.0,0.0
2018,2,20,18,15,11.0,1.5,2.35,5.65,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,21,6,45,28.5,4.5,1.8,4.9,5.0,0.0,0.0
2018,2,21,7,0,57.0,9.0,1.9,5.0,10.0,18.57,0.0
2018,2,21,7,15,152.0,23.5,1.95,5.25,37.5,73.77,16.28
2018,2,21,7,30,247.0,38.0,2.0,5.5,65.0,135.6,100.61
2018,2,21,7,45,408.5,45.0,2.1,5.75,116.0,223.27,178.75
2018,2,21,8,0,570.0,52.0,2.2,6.0,167.0,328.52,271.14
2018,2,21,8,15,636.5,56.5,2.2,6.45,216.5,401.24,335.86
2018,2,21,8,30,703.0,61.0,2.2,6.9,266.0,477.42,401.4
2018,2,21,8,45,742.5,65.5,2.2,7.35,314.0,545.61,458.01
2018,2,21,9,0,782.0,70.0,2.2,7.8,362.0,615.97,514.16
2018,2,21,9,15,811.0,72.0,2.15,8.2,406.5,677.84,561.28
2018,2,21,9,30,840.0,74.0,2.1,8.6,451.0,739.96,605.3
2018,2,21,9,45,862.0,75.5,2.05,9.05,491.0,795.8,643.28
2018,2,21,10,0,884.0,77.0,2.0,9.5,531.0,841.77,673.19
2018,2,21,10,15,896.0,79.5,1.9,9.75,564.0,886.95,701.94
2018,2,21,10,30,908.0,82.0,1.8,10.0,597.0,929.77,728.37
2018,2,21,10,45,916.0,83.5,1.65,10.3,623.0,965.08,748.2
2018,2,21,11,0,924.0,85.0,1.5,10.6,649.0,997.33,765.47
2018,2,21,11,15,929.0,87.0,1.35,10.8,668.0,1024.02,778.83
2018,2,21,11,30,934.0,89.0,1.2,11.0,687.0,1047.2,789.54
2018,2,21,11,45,936.0,90.0,1.0,11.2,697.5,1062.53,793.73
2018,2,21,12,0,938.0,91.0,0.8,11.4,708.0,1074.05,795.17
2018,2,21,12,15,937.5,92.0,0.8,11.5,710.5,1079.16,797.72
2018,2,21,12,30,937.0,93.0,0.8,11.6,713.0,1080.36,798.07
2018,2,21,12,45,906.5,102.5,0.75,11.7,698.5,1057.04,781.84
2018,2,21,13,0,876.0,112.0,0.7,11.8,684.0,1043.78,772.59
2018,2,21,13,15,791.0,136.0,0.8,11.8,644.5,983.03,736.4
2018,2,21,13,30,706.0,160.0,0.9,11.8,605.0,913.13,693.76
2018,2,21,13,45,803.5,126.5,1.0,11.8,617.5,946.33,719.72
2018,2,21,14,0,901.0,93.0,1.1,11.8,630.0,968.69,737.0
2018,2,21,14,15,885.5,92.5,1.2,11.7,600.0,939.71,720.41
2018,2,21,14,30,870.0,92.0,1.3,11.6,570.0,896.88,694.73
2018,2,21,14,45,848.0,91.5,1.35,11.5,533.5,846.34,662.5
2018,2,21,15,0,826.0,91.0,1.4,11.4,497.0,794.32,628.56
2018,2,21,15,15,803.5,88.0,1.4,11.4,456.0,738.02,589.96
2018,2,21,15,30,781.0,85.0,1.4,11.4,415.0,681.03,550.01
2018,2,21,15,45,742.0,81.0,1.65,11.05,367.5,615.17,502.87
2018,2,21,16,0,703.0,77.0,1.9,10.7,320.0,547.42,451.63
2018,2,21,16,15,603.5,73.5,1.95,10.1,260.5,447.89,371.95
2018,2,21,16,30,504.0,70.0,2.0,9.5,201.0,357.35,296.8
2018,2,21,16,45,464.5,59.5,2.1,8.95,161.0,297.17,244.21
2018,2,21,17,0,425.0,49.0,2.2,8.4,121.0,240.85,192.85
2018,2,21,17,15,314.0,39.0,2.3,8.0,82.5,164.94,124.97
2018,2,21,17,30,203.0,29.0,2.4,7.6,44.0,99.48,54.48
2018,2,21,17,45,113.0,16.0,2.5,7.2,23.0,37.05,0.0
