Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,4,6,45,35.5,9.5,0.6,5.2,11.5,12.04,0.0
2018,3,4,7,0,71.0,19.0,0.6,5.5,23.0,34.35,6.47
2018,3,4,7,15,238.0,33.0,0.6,5.95,67.5,103.93,72.68
2018,3,4,7,30,405.0,47.0,0.6,6.4,112.0,189.94,145.57
2018,3,4,7,45,398.5,57.0,0.6,6.8,139.5,224.83,179.95
2018,3,4,8,0,392.0,67.0,0.6,7.2,167.0,252.85,207.33
2018,3,4,8,15,220.0,100.5,0.6,7.75,159.0,215.78,179.21
2018,3,4,8,30,48.0,134.0,0.6,8.3,151.0,147.61,121.79
2018,3,4,8,45,93.5,157.0,0.6,8.85,195.5,199.67,166.04
2018,3,4,9,0,139.0,180.0,0.6,9.4,240.0,269.77,223.41
2018,3,4,9,15,198.5,195.5,0.6,9.75,290.5,334.08,275.06
2018,3,4,9,30,258.0,211.0,0.6,10.1,341.0,420.05,341.96
2018,3,4,9,45,296.0,223.0,0.55,10.5,383.0,474.71,382.24
2018,3,4,10,0,334.0,235.0,0.5,10.9,425.0,531.62,423.34
2018,3,4,10,15,564.0,181.0,0.5,11.05,523.0,706.78,553.41
2018,3,4,10,30,794.0,127.0,0.5,11.2,621.0,878.66,669.14
2018,3,4,10,45,880.0,103.5,0.5,11.35,671.0,956.33,716.14
2018,3,4,11,0,966.0,80.0,0.5,11.5,721.0,1021.45,755.41
2018,3,4,11,15,970.5,81.0,0.45,11.65,739.5,1047.0,767.93
2018,3,4,11,30,975.0,82.0,0.4,11.8,758.0,1068.81,778.74
2018,3,4,11,45,977.5,82.5,0.4,11.95,768.5,1084.15,786.93
2018,3,4,12,0,980.0,83.0,0.4,12.1,779.0,1095.49,792.88
2018,3,4,12,15,978.0,84.0,0.4,12.15,780.5,1098.78,794.38
2018,3,4,12,30,976.0,85.0,0.4,12.2,782.0,1097.94,793.65
2018,3,4,12,45,970.5,87.5,0.4,12.25,775.5,1091.22,789.54
2018,3,4,13,0,965.0,90.0,0.4,12.3,769.0,1080.48,783.21
2018,3,4,13,15,960.5,89.0,0.45,12.3,754.0,1062.77,774.21
2018,3,4,13,30,956.0,88.0,0.5,12.3,739.0,1041.24,762.97
2018,3,4,13,45,949.5,86.5,0.5,12.3,716.0,1013.53,746.62
2018,3,4,14,0,943.0,85.0,0.5,12.3,693.0,982.36,728.12
2018,3,4,14,15,933.5,83.5,0.55,12.2,663.5,945.2,707.08
2018,3,4,14,30,924.0,82.0,0.6,12.1,634.0,905.13,683.87
2018,3,4,14,45,910.5,80.5,0.6,12.05,597.5,859.04,655.11
2018,3,4,15,0,897.0,79.0,0.6,12.0,561.0,810.81,624.51
2018,3,4,15,15,878.5,76.5,0.6,12.0,518.5,755.83,588.54
2018,3,4,15,30,860.0,74.0,0.6,12.0,476.0,706.04,555.55
2018,3,4,15,45,834.0,70.5,0.75,11.7,429.0,642.25,511.78
2018,3,4,16,0,808.0,67.0,0.9,11.4,382.0,578.74,465.87
2018,3,4,16,15,752.0,66.0,0.95,10.9,329.0,502.06,406.71
2018,3,4,16,30,696.0,65.0,1.0,10.4,276.0,431.29,349.6
2018,3,4,16,45,571.5,62.5,1.1,9.95,215.0,332.13,268.04
2018,3,4,17,0,447.0,60.0,1.2,9.5,154.0,245.92,195.0
2018,3,4,17,15,318.0,51.0,1.3,9.15,108.5,163.48,124.54
2018,3,4,17,30,189.0,42.0,1.4,8.8,63.0,101.05,71.24
2018,3,4,17,45,102.5,25.5,1.55,8.4,36.0,47.71,14.04
2018,3,4,18,0,16.0,9.0,1.7,8.0,9.0,9.14,0.0
2018,3,4,18,15,8.0,4.5,1.7,7.85,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,2.4,4.2,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.5,4.6,2.0,0.0,0.0
2018,3,5,6,45,124.5,14.0,2.6,5.05,21.5,26.87,0.0
2018,3,5,7,0,231.0,25.0,2.7,5.5,41.0,76.04,28.14
2018,3,5,7,15,381.5,35.0,2.8,5.9,87.0,144.13,101.65
2018,3,5,7,30,532.0,45.0,2.9,6.3,133.0,227.48,175.08
2018,3,5,7,45,617.5,50.5,3.0,6.7,186.0,299.93,241.4
2018,3,5,8,0,703.0,56.0,3.1,7.1,239.0,380.04,313.32
2018,3,5,8,15,748.5,60.5,3.1,7.6,291.0,449.81,374.99
2018,3,5,8,30,794.0,65.0,3.1,8.1,343.0,523.07,437.23
2018,3,5,8,45,824.0,68.0,3.15,8.6,392.0,588.44,491.07
2018,3,5,9,0,854.0,71.0,3.2,9.1,441.0,654.79,543.77
2018,3,5,9,15,876.0,73.0,3.15,9.6,486.0,714.98,589.5
2018,3,5,9,30,898.0,75.0,3.1,10.1,531.0,767.55,625.98
2018,3,5,9,45,914.5,76.0,3.05,10.6,570.5,820.01,661.59
2018,3,5,10,0,931.0,77.0,3.0,11.1,610.0,870.79,695.19
2018,3,5,10,15,942.5,78.5,2.9,11.45,644.0,915.85,724.04
2018,3,5,10,30,954.0,80.0,2.8,11.8,678.0,958.28,750.53
2018,3,5,10,45,962.5,81.0,2.7,12.2,704.5,994.49,772.09
2018,3,5,11,0,971.0,82.0,2.6,12.6,731.0,1027.43,791.14
2018,3,5,11,15,976.0,82.5,2.5,12.85,749.5,1052.94,805.36
2018,3,5,11,30,981.0,83.0,2.4,13.1,768.0,1074.69,817.01
2018,3,5,11,45,984.5,82.5,2.3,13.35,778.5,1089.88,824.28
2018,3,5,12,0,988.0,82.0,2.2,13.6,789.0,1101.04,828.99
2018,3,5,12,15,989.0,82.5,2.1,13.7,791.5,1106.76,830.67
2018,3,5,12,30,990.0,83.0,2.0,13.8,794.0,1108.31,829.8
2018,3,5,12,45,989.0,82.0,1.9,13.95,787.5,1101.91,823.77
2018,3,5,13,0,988.0,81.0,1.8,14.1,781.0,1091.38,815.3
2018,3,5,13,15,984.5,80.5,1.75,14.15,766.5,1074.88,804.26
2018,3,5,13,30,981.0,80.0,1.7,14.2,752.0,1054.44,790.85
2018,3,5,13,45,975.0,79.0,1.65,14.3,729.5,1027.21,772.99
2018,3,5,14,0,969.0,78.0,1.6,14.4,707.0,996.39,752.9
2018,3,5,14,15,960.0,76.5,1.6,14.35,677.0,958.89,729.51
2018,3,5,14,30,951.0,75.0,1.6,14.3,647.0,918.34,703.95
2018,3,5,14,45,938.5,73.5,1.55,14.25,610.5,872.08,673.56
2018,3,5,15,0,926.0,72.0,1.5,14.2,574.0,823.52,641.29
2018,3,5,15,15,909.0,70.0,1.5,14.2,531.5,768.99,604.79
2018,3,5,15,30,892.0,68.0,1.5,14.2,489.0,713.13,566.63
2018,3,5,15,45,867.5,65.5,1.4,13.85,441.5,650.77,520.67
2018,3,5,16,0,843.0,63.0,1.3,13.5,394.0,593.1,476.2
2018,3,5,16,15,801.5,59.0,1.25,12.9,341.0,519.43,418.76
2018,3,5,16,30,760.0,55.0,1.2,12.3,288.0,448.45,361.15
2018,3,5,16,45,703.5,51.5,1.15,11.75,237.0,374.56,298.86
2018,3,5,17,0,647.0,48.0,1.1,11.2,186.0,305.75,238.5
2018,3,5,17,15,500.5,43.0,1.15,10.8,132.5,214.66,160.84
2018,3,5,17,30,354.0,38.0,1.2,10.4,79.0,138.98,96.16
2018,3,5,17,45,231.0,25.5,1.3,10.05,47.0,76.05,28.95
2018,3,5,18,0,108.0,13.0,1.4,9.7,15.0,23.77,0.0
2018,3,5,18,15,54.0,6.5,1.4,9.5,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.55,5.65,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.6,6.1,2.0,0.0,0.0
2018,3,6,6,45,29.0,12.5,2.7,6.6,13.5,13.49,0.0
2018,3,6,7,0,36.0,22.0,2.8,7.1,25.0,27.88,10.36
2018,3,6,7,15,98.0,41.5,2.85,7.55,56.5,70.45,50.16
2018,3,6,7,30,160.0,61.0,2.9,8.0,88.0,115.86,89.83
2018,3,6,7,45,239.0,76.0,2.95,8.45,131.5,170.37,137.61
2018,3,6,8,0,318.0,91.0,3.0,8.9,175.0,244.28,202.0
2018,3,6,8,15,250.0,114.0,3.05,9.4,188.5,243.46,203.37
2018,3,6,8,30,182.0,137.0,3.1,9.9,202.0,233.34,195.45
2018,3,6,8,45,325.5,138.5,3.1,10.45,274.0,342.39,287.54
2018,3,6,9,0,469.0,140.0,3.1,11.0,346.0,470.48,392.05
2018,3,6,9,15,485.5,154.5,3.05,11.5,386.0,521.92,431.58
2018,3,6,9,30,502.0,169.0,3.0,12.0,426.0,573.57,470.54
2018,3,6,9,45,575.5,162.0,2.95,12.45,478.0,647.63,526.94
2018,3,6,10,0,649.0,155.0,2.9,12.9,530.0,735.07,591.34
2018,3,6,10,15,789.0,120.0,2.8,13.3,601.0,838.21,663.88
2018,3,6,10,30,929.0,85.0,2.7,13.7,672.0,940.61,732.59
2018,3,6,10,45,738.0,148.5,2.6,14.05,626.5,879.07,685.5
2018,3,6,11,0,547.0,212.0,2.5,14.4,581.0,774.79,607.81
2018,3,6,11,15,433.0,260.0,2.4,14.65,556.5,727.16,569.45
2018,3,6,11,30,319.0,308.0,2.3,14.9,532.0,651.93,510.69
2018,3,6,11,45,585.0,219.0,2.2,15.15,637.5,850.68,658.93
2018,3,6,12,0,851.0,130.0,2.1,15.4,743.0,1029.91,777.88
2018,3,6,12,15,908.0,109.0,2.0,15.55,764.5,1053.55,789.42
2018,3,6,12,30,965.0,88.0,1.9,15.7,786.0,1087.35,809.28
2018,3,6,12,45,963.5,88.0,1.8,15.85,780.0,1081.66,803.33
2018,3,6,13,0,962.0,88.0,1.7,16.0,774.0,1071.95,795.41
2018,3,6,13,15,956.0,88.0,1.6,16.1,758.5,1053.82,782.38
2018,3,6,13,30,950.0,88.0,1.5,16.2,743.0,1031.94,767.15
2018,3,6,13,45,943.0,86.5,1.35,16.3,720.0,1003.77,747.11
2018,3,6,14,0,936.0,85.0,1.2,16.4,697.0,972.18,724.95
2018,3,6,14,15,890.0,91.0,1.15,16.4,652.5,911.04,685.28
2018,3,6,14,30,844.0,97.0,1.1,16.4,608.0,859.01,651.6
2018,3,6,14,45,816.5,96.5,1.0,16.4,567.5,804.41,614.88
2018,3,6,15,0,789.0,96.0,0.9,16.4,527.0,748.89,577.13
2018,3,6,15,15,779.5,88.5,0.9,16.4,487.0,698.65,543.88
2018,3,6,15,30,770.0,81.0,0.9,16.4,447.0,646.78,507.92
2018,3,6,15,45,732.5,79.5,0.7,16.1,400.5,581.93,458.85
2018,3,6,16,0,695.0,78.0,0.5,15.8,354.0,520.62,411.28
2018,3,6,16,15,606.0,81.0,0.5,15.35,299.0,436.22,346.78
2018,3,6,16,30,517.0,84.0,0.5,14.9,244.0,359.13,285.93
2018,3,6,16,45,433.5,76.5,0.5,14.45,194.5,277.89,220.03
2018,3,6,17,0,350.0,69.0,0.5,14.0,145.0,211.88,164.76
2018,3,6,17,15,291.5,55.0,0.55,13.65,107.0,156.71,117.18
2018,3,6,17,30,233.0,41.0,0.6,13.3,69.0,108.76,75.12
2018,3,6,17,45,150.0,26.5,0.7,13.0,41.5,60.67,25.78
2018,3,6,18,0,67.0,12.0,0.8,12.7,14.0,17.63,0.0
2018,3,6,18,15,33.5,6.0,0.8,12.45,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,7,6,45,13.0,4.0,1.85,8.9,5.0,4.77,0.0
2018,3,7,7,0,26.0,8.0,1.8,9.0,10.0,13.54,2.63
2018,3,7,7,15,35.0,12.5,1.8,9.3,17.5,22.2,11.88
2018,3,7,7,30,44.0,17.0,1.8,9.6,25.0,31.73,20.66
2018,3,7,7,45,22.0,22.5,1.85,9.9,26.5,28.46,18.83
2018,3,7,8,0,0.0,28.0,1.9,10.2,28.0,21.33,12.98
2018,3,7,8,15,3.0,56.0,1.8,10.75,57.0,44.35,32.98
2018,3,7,8,30,6.0,84.0,1.7,11.3,86.0,68.83,53.97
2018,3,7,8,45,82.0,130.0,1.65,11.85,166.0,174.33,144.05
2018,3,7,9,0,158.0,176.0,1.6,12.4,246.0,275.36,227.47
2018,3,7,9,15,290.5,183.0,1.7,13.0,327.5,397.65,326.4
2018,3,7,9,30,423.0,190.0,1.8,13.6,409.0,534.97,433.05
2018,3,7,9,45,579.5,159.0,1.85,14.2,483.0,654.95,523.63
2018,3,7,10,0,736.0,128.0,1.9,14.8,557.0,777.77,611.97
2018,3,7,10,15,714.5,144.0,2.05,15.1,579.0,804.7,629.26
2018,3,7,10,30,693.0,160.0,2.2,15.4,601.0,827.26,644.39
2018,3,7,10,45,764.5,141.0,2.35,15.75,645.0,894.07,690.39
2018,3,7,11,0,836.0,122.0,2.5,16.1,689.0,954.28,730.77
2018,3,7,11,15,709.0,174.5,2.55,16.25,664.0,913.88,701.66
2018,3,7,11,30,582.0,227.0,2.6,16.4,639.0,846.92,653.7
2018,3,7,11,45,715.0,177.5,2.7,16.55,691.0,945.61,723.99
2018,3,7,12,0,848.0,128.0,2.8,16.7,743.0,1023.3,776.02
2018,3,7,12,15,902.0,106.5,2.8,16.75,762.0,1043.25,788.32
2018,3,7,12,30,956.0,85.0,2.8,16.8,781.0,1073.24,807.97
2018,3,7,12,45,954.5,84.5,2.85,16.85,774.5,1066.94,804.02
2018,3,7,13,0,953.0,84.0,2.9,16.9,768.0,1056.66,797.93
2018,3,7,13,15,949.0,83.0,2.9,16.85,753.0,1039.4,787.12
2018,3,7,13,30,945.0,82.0,2.9,16.8,738.0,1018.36,773.93
2018,3,7,13,45,808.5,127.0,2.9,16.8,676.0,931.93,715.83
2018,3,7,14,0,672.0,172.0,2.9,16.8,614.0,840.17,653.26
2018,3,7,14,15,792.0,124.0,2.9,16.6,623.0,868.54,675.66
2018,3,7,14,30,912.0,76.0,2.9,16.4,632.0,881.88,686.57
2018,3,7,14,45,772.5,111.5,2.85,16.2,563.5,782.41,616.85
2018,3,7,15,0,633.0,147.0,2.8,16.0,495.0,682.88,544.77
2018,3,7,15,15,428.0,173.0,2.8,16.0,400.5,519.64,419.55
2018,3,7,15,30,223.0,199.0,2.8,16.0,306.0,351.2,285.79
2018,3,7,15,45,188.5,181.0,2.5,15.35,265.5,299.56,245.06
2018,3,7,16,0,154.0,163.0,2.2,14.7,225.0,251.09,205.75
2018,3,7,16,15,190.5,138.5,2.1,14.25,205.0,237.76,195.28
2018,3,7,16,30,227.0,114.0,2.0,13.8,185.0,230.03,188.24
2018,3,7,16,45,199.0,98.5,1.85,13.4,153.0,188.68,152.59
2018,3,7,17,0,171.0,83.0,1.7,13.0,121.0,150.55,119.17
2018,3,7,17,15,125.5,64.0,1.7,12.75,88.0,106.72,81.15
2018,3,7,17,30,80.0,45.0,1.7,12.5,55.0,63.83,44.35
2018,3,7,17,45,50.0,27.0,1.65,12.3,32.5,35.39,15.46
2018,3,7,18,0,20.0,9.0,1.6,12.1,10.0,9.47,0.0
2018,3,7,18,15,10.0,4.5,1.6,12.05,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,8,6,15,11.5,2.5,0.8,11.0,2.0,0.0,0.0
2018,3,8,6,30,23.0,5.0,0.8,11.2,4.0,0.0,0.0
2018,3,8,6,45,127.5,16.0,0.8,11.4,25.0,28.36,0.0
2018,3,8,7,0,232.0,27.0,0.8,11.6,46.0,79.34,42.61
2018,3,8,7,15,236.5,28.0,0.85,11.8,59.0,98.86,68.52
2018,3,8,7,30,241.0,29.0,0.9,12.0,72.0,116.77,87.34
2018,3,8,7,45,131.0,29.5,0.9,12.15,54.0,86.19,66.39
2018,3,8,8,0,21.0,30.0,0.9,12.3,36.0,32.72,22.61
2018,3,8,8,15,17.0,64.0,0.9,12.5,69.5,60.84,47.0
2018,3,8,8,30,13.0,98.0,0.9,12.7,103.0,84.69,67.2
2018,3,8,8,45,21.5,126.0,0.9,12.85,135.0,122.36,98.84
2018,3,8,9,0,30.0,154.0,0.9,13.0,167.0,155.68,126.29
2018,3,8,9,15,73.0,188.5,0.9,13.2,225.5,221.1,180.19
2018,3,8,9,30,116.0,223.0,0.9,13.4,284.0,306.85,248.62
2018,3,8,9,45,214.5,236.5,0.9,13.6,359.0,403.42,324.83
2018,3,8,10,0,313.0,250.0,0.9,13.8,434.0,526.1,417.54
2018,3,8,10,15,375.0,249.5,0.9,14.0,481.5,591.24,464.59
2018,3,8,10,30,437.0,249.0,0.9,14.2,529.0,679.37,526.98
2018,3,8,10,45,440.5,258.0,0.9,14.45,549.5,706.39,543.78
2018,3,8,11,0,444.0,267.0,0.9,14.7,570.0,731.66,559.93
2018,3,8,11,15,477.5,262.0,0.95,14.95,595.5,770.02,586.53
2018,3,8,11,30,511.0,257.0,1.0,15.2,621.0,807.18,611.91
2018,3,8,11,45,589.5,229.5,1.05,15.45,655.0,863.85,651.61
2018,3,8,12,0,668.0,202.0,1.1,15.7,689.0,928.85,695.03
2018,3,8,12,15,636.5,212.5,1.15,15.8,677.5,910.51,682.41
2018,3,8,12,30,605.0,223.0,1.2,15.9,666.0,888.68,667.94
2018,3,8,12,45,606.5,219.5,1.25,15.95,660.5,883.68,665.73
2018,3,8,13,0,608.0,216.0,1.3,16.0,655.0,875.69,661.36
2018,3,8,13,15,609.0,213.0,1.3,15.85,645.5,864.72,654.84
2018,3,8,13,30,610.0,210.0,1.3,15.7,636.0,850.83,646.43
2018,3,8,13,45,573.0,213.5,1.35,15.55,604.0,796.95,610.72
2018,3,8,14,0,536.0,217.0,1.4,15.4,572.0,750.67,579.82
2018,3,8,14,15,529.5,210.5,1.4,15.3,548.5,720.74,560.02
2018,3,8,14,30,523.0,204.0,1.4,15.2,525.0,689.1,538.55
2018,3,8,14,45,534.0,185.0,1.4,15.05,496.5,657.37,517.42
2018,3,8,15,0,545.0,166.0,1.4,14.9,468.0,622.9,493.85
2018,3,8,15,15,634.5,132.5,1.4,14.9,458.5,637.76,506.83
2018,3,8,15,30,724.0,99.0,1.4,14.9,449.0,633.01,504.58
2018,3,8,15,45,650.5,103.0,1.4,14.6,394.5,552.58,443.84
2018,3,8,16,0,577.0,107.0,1.4,14.3,340.0,476.83,385.5
2018,3,8,16,15,569.0,93.0,1.35,13.85,298.5,424.64,344.18
2018,3,8,16,30,561.0,79.0,1.3,13.4,257.0,372.09,300.7
2018,3,8,16,45,504.0,71.5,1.25,12.95,210.5,304.97,244.06
2018,3,8,17,0,447.0,64.0,1.2,12.5,164.0,243.58,190.74
2018,3,8,17,15,372.0,52.5,1.25,12.1,121.5,179.26,134.74
2018,3,8,17,30,297.0,41.0,1.3,11.7,79.0,121.9,84.59
2018,3,8,17,45,183.5,27.0,1.35,11.35,47.0,66.41,33.2
2018,3,8,18,0,70.0,13.0,1.4,11.0,15.0,18.36,0.0
2018,3,8,18,15,35.0,6.5,1.45,10.85,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,6,15,7.5,1.5,1.45,9.3,1.5,0.0,0.0
2018,3,9,6,30,15.0,3.0,1.5,9.6,3.0,0.0,0.0
2018,3,9,6,45,7.5,10.0,1.55,9.95,10.0,8.79,0.0
2018,3,9,7,0,0.0,17.0,1.6,10.3,17.0,12.94,4.07
2018,3,9,7,15,11.0,31.0,1.7,10.6,33.0,27.84,17.48
2018,3,9,7,30,22.0,45.0,1.8,10.9,49.0,43.9,31.53
2018,3,9,7,45,36.0,68.0,1.85,11.2,77.0,71.07,55.19
2018,3,9,8,0,50.0,91.0,1.9,11.5,105.0,100.21,80.49
2018,3,9,8,15,60.5,117.5,1.9,11.9,137.5,133.0,108.56
2018,3,9,8,30,71.0,144.0,1.9,12.3,170.0,167.25,137.36
2018,3,9,8,45,147.0,165.5,1.9,12.65,229.0,248.74,205.44
2018,3,9,9,0,223.0,187.0,1.9,13.0,288.0,327.54,269.8
2018,3,9,9,15,226.0,208.5,1.85,13.4,319.5,362.56,296.67
2018,3,9,9,30,229.0,230.0,1.8,13.8,351.0,397.45,323.0
2018,3,9,9,45,331.5,226.5,1.75,14.2,415.5,501.35,403.83
2018,3,9,10,0,434.0,223.0,1.7,14.6,480.0,615.11,488.56
2018,3,9,10,15,445.5,232.5,1.7,14.85,508.5,652.65,514.12
2018,3,9,10,30,457.0,242.0,1.7,15.1,537.0,689.23,539.24
2018,3,9,10,45,402.0,271.0,1.75,15.35,538.0,662.71,517.91
2018,3,9,11,0,347.0,300.0,1.8,15.6,539.0,652.61,508.46
2018,3,9,11,15,366.5,301.5,1.8,15.75,559.5,681.08,528.78
2018,3,9,11,30,386.0,303.0,1.8,15.9,580.0,708.63,547.95
2018,3,9,11,45,357.5,317.5,1.8,16.0,577.0,701.27,541.04
2018,3,9,12,0,329.0,332.0,1.8,16.1,574.0,691.66,532.92
2018,3,9,12,15,310.5,338.0,1.8,16.15,566.5,681.0,524.67
2018,3,9,12,30,292.0,344.0,1.8,16.2,559.0,668.74,515.34
2018,3,9,12,45,254.0,346.5,1.8,16.2,532.5,631.76,487.99
2018,3,9,13,0,216.0,349.0,1.8,16.2,506.0,570.38,443.25
2018,3,9,13,15,164.5,340.0,1.8,16.15,458.0,507.06,396.03
2018,3,9,13,30,113.0,331.0,1.8,16.1,410.0,422.11,331.86
2018,3,9,13,45,100.0,316.5,1.8,16.05,385.0,392.21,309.7
2018,3,9,14,0,87.0,302.0,1.8,16.0,360.0,362.73,287.32
2018,3,9,14,15,121.0,293.5,1.75,15.9,370.5,402.05,319.01
2018,3,9,14,30,155.0,285.0,1.7,15.8,381.0,417.97,332.4
2018,3,9,14,45,194.0,266.0,1.7,15.7,379.0,423.96,338.67
2018,3,9,15,0,233.0,247.0,1.7,15.6,377.0,426.53,342.24
2018,3,9,15,15,237.5,227.0,1.7,15.6,351.0,398.85,321.49
2018,3,9,15,30,242.0,207.0,1.7,15.6,325.0,385.09,311.23
2018,3,9,15,45,252.5,185.0,1.7,15.15,297.5,356.15,289.46
2018,3,9,16,0,263.0,163.0,1.7,14.7,270.0,325.7,265.89
2018,3,9,16,15,241.5,144.0,1.55,14.25,233.0,279.67,228.45
2018,3,9,16,30,220.0,125.0,1.4,13.8,196.0,235.71,191.94
2018,3,9,16,45,196.5,105.5,1.3,13.4,160.5,192.66,155.37
2018,3,9,17,0,173.0,86.0,1.2,13.0,125.0,152.28,120.33
2018,3,9,17,15,139.5,66.5,1.2,12.7,93.0,111.72,84.95
2018,3,9,17,30,106.0,47.0,1.2,12.4,61.0,75.34,53.16
2018,3,9,17,45,68.0,30.0,1.2,12.05,37.5,44.47,23.46
2018,3,9,18,0,30.0,13.0,1.2,11.7,14.0,13.62,0.0
2018,3,9,18,15,15.0,6.5,1.2,11.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,10.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.3,1.0,0.79,0.0
2018,3,10,6,45,0.0,6.5,0.55,10.4,6.5,5.11,0.0
2018,3,10,7,0,0.0,12.0,0.5,10.5,12.0,9.11,1.43
2018,3,10,7,15,0.0,18.0,0.6,10.7,18.0,13.68,5.97
2018,3,10,7,30,0.0,24.0,0.7,10.9,24.0,18.26,10.14
2018,3,10,7,45,0.0,26.0,0.75,11.05,26.0,19.79,11.59
2018,3,10,8,0,0.0,28.0,0.8,11.2,28.0,21.33,12.97
2018,3,10,8,15,0.0,27.5,0.7,11.4,27.5,20.95,12.63
2018,3,10,8,30,0.0,27.0,0.6,11.6,27.0,20.58,12.27
2018,3,10,8,45,0.0,34.5,0.55,11.8,34.5,26.34,17.21
2018,3,10,9,0,0.0,42.0,0.5,12.0,42.0,32.12,22.1
2018,3,10,9,15,0.0,54.0,0.5,12.2,54.0,41.38,29.92
2018,3,10,9,30,0.0,66.0,0.5,12.4,66.0,50.67,37.68
2018,3,10,9,45,0.0,67.5,0.5,12.6,67.5,51.86,38.53
2018,3,10,10,0,0.0,69.0,0.5,12.8,69.0,53.05,39.39
2018,3,10,10,15,0.0,90.0,0.5,12.95,90.0,69.36,52.93
2018,3,10,10,30,0.0,111.0,0.5,13.1,111.0,86.42,66.91
2018,3,10,10,45,1.0,130.5,0.5,13.25,131.0,103.55,80.85
2018,3,10,11,0,2.0,150.0,0.5,13.4,151.0,120.97,94.91
2018,3,10,11,15,1.5,145.5,0.5,13.45,146.5,116.67,91.2
2018,3,10,11,30,1.0,141.0,0.5,13.5,142.0,112.39,87.61
2018,3,10,11,45,3.0,165.5,0.55,13.6,168.0,135.24,106.17
2018,3,10,12,0,5.0,190.0,0.6,13.7,194.0,158.52,124.84
2018,3,10,12,15,7.0,204.0,0.65,13.75,209.5,172.89,136.3
2018,3,10,12,30,9.0,218.0,0.7,13.8,225.0,187.38,147.89
2018,3,10,12,45,11.0,222.0,0.7,13.8,230.5,192.97,152.38
2018,3,10,13,0,13.0,226.0,0.7,13.8,236.0,198.54,156.92
2018,3,10,13,15,20.0,246.0,0.7,13.85,260.5,223.62,177.05
2018,3,10,13,30,27.0,266.0,0.7,13.9,285.0,269.5,213.13
2018,3,10,13,45,27.5,255.5,0.7,13.9,274.5,258.8,204.78
2018,3,10,14,0,28.0,245.0,0.7,13.9,264.0,248.07,196.75
2018,3,10,14,15,55.5,254.0,0.65,13.9,289.5,281.26,223.91
2018,3,10,14,30,83.0,263.0,0.6,13.9,315.0,312.95,249.29
2018,3,10,14,45,111.5,257.5,0.6,13.9,323.0,346.17,275.75
2018,3,10,15,0,140.0,252.0,0.6,13.9,331.0,358.1,285.79
2018,3,10,15,15,152.5,233.5,0.6,13.9,313.5,341.86,273.98
2018,3,10,15,30,165.0,215.0,0.6,13.9,296.0,324.27,261.1
2018,3,10,15,45,168.5,190.0,0.45,13.8,266.0,292.69,236.34
2018,3,10,16,0,172.0,165.0,0.3,13.7,236.0,260.61,210.82
2018,3,10,16,15,162.5,145.0,0.4,13.45,205.5,226.25,183.61
2018,3,10,16,30,153.0,125.0,0.5,13.2,175.0,192.82,156.29
2018,3,10,16,45,125.0,105.5,0.55,12.95,141.5,153.16,123.0
2018,3,10,17,0,97.0,86.0,0.6,12.7,108.0,116.8,91.98
2018,3,10,17,15,198.5,62.5,0.65,12.45,93.5,124.24,93.85
2018,3,10,17,30,300.0,39.0,0.7,12.2,79.0,120.59,83.45
2018,3,10,17,45,226.5,27.5,0.75,11.9,50.5,75.01,40.71
2018,3,10,18,0,153.0,16.0,0.8,11.6,22.0,29.39,0.0
2018,3,10,18,15,76.5,8.0,0.75,11.45,11.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,1.55,7.95,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,1.6,8.5,2.0,1.57,0.0
2018,3,11,6,45,9.0,10.5,1.6,9.05,11.5,9.34,0.0
2018,3,11,7,0,18.0,19.0,1.6,9.6,21.0,18.28,8.18
2018,3,11,7,15,80.5,32.0,1.55,10.1,47.0,53.16,36.73
2018,3,11,7,30,143.0,45.0,1.5,10.6,73.0,90.72,68.64
2018,3,11,7,45,83.0,64.0,1.45,11.05,81.5,90.1,70.82
2018,3,11,8,0,23.0,83.0,1.4,11.5,90.0,80.09,63.4
2018,3,11,8,15,14.5,105.0,1.35,12.0,109.5,91.29,72.96
2018,3,11,8,30,6.0,127.0,1.3,12.5,129.0,106.15,85.21
2018,3,11,8,45,11.5,147.0,1.3,13.05,152.0,126.79,102.18
2018,3,11,9,0,17.0,167.0,1.3,13.6,175.0,148.14,119.48
2018,3,11,9,15,31.5,193.5,1.3,14.05,210.0,195.29,157.82
2018,3,11,9,30,46.0,220.0,1.3,14.5,245.0,233.54,188.19
2018,3,11,9,45,70.5,245.5,1.3,14.9,286.5,280.14,225.01
2018,3,11,10,0,95.0,271.0,1.3,15.3,328.0,328.9,262.77
2018,3,11,10,15,250.0,258.5,1.4,15.65,420.0,489.96,388.9
2018,3,11,10,30,405.0,246.0,1.5,16.0,512.0,644.68,504.09
2018,3,11,10,45,538.5,217.5,1.55,16.35,585.0,751.97,581.2
2018,3,11,11,0,672.0,189.0,1.6,16.7,658.0,872.68,664.65
2018,3,11,11,15,700.5,184.0,1.65,16.9,683.5,910.35,688.13
2018,3,11,11,30,729.0,179.0,1.7,17.1,709.0,945.69,710.9
2018,3,11,11,45,790.5,157.5,1.75,17.35,739.0,983.77,735.27
2018,3,11,12,0,852.0,136.0,1.8,17.6,769.0,1029.86,764.7
2018,3,11,12,15,816.5,150.5,1.8,17.7,758.5,1012.72,752.52
2018,3,11,12,30,781.0,165.0,1.8,17.8,748.0,1001.41,745.06
2018,3,11,12,45,755.5,173.5,1.8,17.95,733.5,981.24,731.69
2018,3,11,13,0,730.0,182.0,1.8,18.1,719.0,957.68,716.27
2018,3,11,13,15,767.0,164.0,1.8,18.15,718.5,964.15,721.16
2018,3,11,13,30,804.0,146.0,1.8,18.2,718.0,957.8,717.36
2018,3,11,13,45,829.5,131.5,1.75,18.3,706.0,948.8,711.33
2018,3,11,14,0,855.0,117.0,1.7,18.4,694.0,934.77,702.12
2018,3,11,14,15,878.5,103.5,1.6,18.35,674.5,914.9,688.92
2018,3,11,14,30,902.0,90.0,1.5,18.3,655.0,880.61,666.14
2018,3,11,14,45,886.0,88.0,1.45,18.3,616.5,832.4,634.44
2018,3,11,15,0,870.0,86.0,1.4,18.3,578.0,790.06,606.62
2018,3,11,15,15,838.0,85.5,1.4,18.3,531.0,727.54,564.71
2018,3,11,15,30,806.0,85.0,1.4,18.3,484.0,665.1,520.76
2018,3,11,15,45,779.0,81.5,1.2,18.0,437.5,603.17,474.3
2018,3,11,16,0,752.0,78.0,1.0,17.7,391.0,541.75,426.95
2018,3,11,16,15,715.5,72.5,1.0,17.25,340.5,474.09,375.06
2018,3,11,16,30,679.0,67.0,1.0,16.8,290.0,409.97,323.77
2018,3,11,16,45,621.5,60.5,0.95,16.3,238.5,337.56,264.03
2018,3,11,17,0,564.0,54.0,0.9,15.8,187.0,270.88,207.1
2018,3,11,17,15,493.0,47.0,0.95,15.35,142.5,205.81,150.8
2018,3,11,17,30,422.0,40.0,1.0,14.9,98.0,148.85,100.98
2018,3,11,17,45,289.0,29.0,1.05,14.45,61.0,86.31,47.33
2018,3,11,18,0,156.0,18.0,1.1,14.0,24.0,30.8,0.0
2018,3,11,18,15,78.0,9.0,1.1,13.75,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,12,6,15,23.5,4.0,2.1,11.05,4.0,0.0,0.0
2018,3,12,6,30,47.0,8.0,2.1,11.3,8.0,9.11,0.0
2018,3,12,6,45,167.5,22.0,2.15,11.55,36.5,43.66,0.0
2018,3,12,7,0,288.0,36.0,2.2,11.8,65.0,96.51,59.77
2018,3,12,7,15,393.5,45.5,2.2,12.1,110.0,153.01,108.66
2018,3,12,7,30,499.0,55.0,2.2,12.4,155.0,222.28,168.66
2018,3,12,7,45,561.0,62.0,2.2,12.65,204.5,285.41,225.1
2018,3,12,8,0,623.0,69.0,2.2,12.9,254.0,355.06,285.9
2018,3,12,8,15,477.0,87.5,2.2,13.4,244.0,340.9,278.34
2018,3,12,8,30,331.0,106.0,2.2,13.9,234.0,302.36,248.62
2018,3,12,8,45,188.0,141.5,2.25,14.45,216.0,258.61,212.29
2018,3,12,9,0,45.0,177.0,2.3,15.0,198.0,186.37,150.75
2018,3,12,9,15,92.0,204.5,2.4,15.4,253.0,248.01,201.55
2018,3,12,9,30,139.0,232.0,2.5,15.8,308.0,329.83,266.98
2018,3,12,9,45,169.5,244.5,2.6,16.15,343.5,372.7,300.43
2018,3,12,10,0,200.0,257.0,2.7,16.5,379.0,417.64,335.21
2018,3,12,10,15,426.0,218.5,2.8,16.65,495.0,618.73,492.13
2018,3,12,10,30,652.0,180.0,2.9,16.8,611.0,805.3,630.73
2018,3,12,10,45,600.0,203.5,2.95,16.95,611.5,800.94,624.14
2018,3,12,11,0,548.0,227.0,3.0,17.1,612.0,784.36,610.57
2018,3,12,11,15,307.0,264.5,3.0,17.15,481.0,580.38,456.61
2018,3,12,11,30,66.0,302.0,3.0,17.2,350.0,344.12,271.05
2018,3,12,11,45,38.0,257.5,3.05,17.25,285.0,271.36,214.26
2018,3,12,12,0,10.0,213.0,3.1,17.3,220.0,183.53,143.84
2018,3,12,12,15,18.0,225.0,3.15,17.35,238.5,202.28,159.26
2018,3,12,12,30,26.0,237.0,3.2,17.4,257.0,239.24,188.8
2018,3,12,12,45,13.5,187.5,3.25,17.45,198.0,164.56,128.92
2018,3,12,13,0,1.0,138.0,3.3,17.5,139.0,109.8,84.4
2018,3,12,13,15,31.5,217.0,3.35,17.5,239.5,224.14,177.58
2018,3,12,13,30,62.0,296.0,3.4,17.5,340.0,332.78,263.7
2018,3,12,13,45,39.0,244.5,3.45,17.55,272.0,257.27,203.79
2018,3,12,14,0,16.0,193.0,3.5,17.6,204.0,170.93,134.61
2018,3,12,14,15,13.5,173.0,3.5,17.45,182.0,150.88,118.76
2018,3,12,14,30,11.0,153.0,3.5,17.3,160.0,131.16,102.96
2018,3,12,14,45,9.5,127.0,3.5,17.2,133.0,107.55,83.87
2018,3,12,15,0,8.0,101.0,3.5,17.1,106.0,84.46,65.03
2018,3,12,15,15,4.0,73.0,3.5,17.1,75.5,59.01,43.93
2018,3,12,15,30,0.0,45.0,3.5,17.1,45.0,34.45,23.37
2018,3,12,15,45,129.0,71.0,3.4,16.65,125.0,155.74,127.49
2018,3,12,16,0,258.0,97.0,3.3,16.2,205.0,264.49,217.74
2018,3,12,16,15,353.5,78.5,3.15,15.9,207.0,279.88,229.7
2018,3,12,16,30,449.0,60.0,3.0,15.6,209.0,291.08,236.68
2018,3,12,16,45,467.0,61.0,2.9,15.25,193.5,271.79,217.33
2018,3,12,17,0,485.0,62.0,2.8,14.9,178.0,248.73,193.52
2018,3,12,17,15,316.5,47.0,2.85,14.7,115.5,152.12,113.1
2018,3,12,17,30,148.0,32.0,2.9,14.5,53.0,72.47,49.15
2018,3,12,17,45,77.0,19.0,2.9,14.25,29.5,32.79,16.32
2018,3,12,18,0,6.0,6.0,2.9,14.0,6.0,5.34,0.0
2018,3,12,18,15,3.0,3.0,2.95,13.95,3.0,2.36,0.0
2018,3,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.05,12.25,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.0,12.1,1.0,0.79,0.0
2018,3,13,6,45,0.0,3.5,2.95,12.0,3.5,2.64,0.0
2018,3,13,7,0,0.0,6.0,2.9,11.9,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.9,11.9,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.9,11.9,9.0,6.82,0.22
2018,3,13,7,45,0.0,11.0,2.85,11.9,11.0,8.35,1.59
2018,3,13,8,0,0.0,13.0,2.8,11.9,13.0,9.88,2.93
2018,3,13,8,15,0.0,16.0,2.85,12.0,16.0,12.17,4.91
2018,3,13,8,30,0.0,19.0,2.9,12.1,19.0,14.47,6.88
2018,3,13,8,45,0.0,24.0,2.9,12.2,24.0,18.31,10.15
2018,3,13,9,0,0.0,29.0,2.9,12.3,29.0,22.15,13.41
2018,3,13,9,15,0.0,33.5,3.0,12.5,33.5,25.62,16.31
2018,3,13,9,30,0.0,38.0,3.1,12.7,38.0,29.1,19.2
2018,3,13,9,45,1.5,67.0,3.15,12.9,68.0,52.66,39.12
2018,3,13,10,0,3.0,96.0,3.2,13.1,98.0,76.59,59.13
2018,3,13,10,15,13.0,169.0,3.25,13.25,177.5,146.67,117.43
2018,3,13,10,30,23.0,242.0,3.3,13.4,257.0,221.15,178.03
2018,3,13,10,45,235.5,240.0,3.4,13.6,406.0,472.22,383.15
2018,3,13,11,0,448.0,238.0,3.5,13.8,555.0,700.25,558.91
2018,3,13,11,15,597.5,205.0,3.5,13.9,638.5,829.48,654.55
2018,3,13,11,30,747.0,172.0,3.5,14.0,722.0,952.86,741.37
2018,3,13,11,45,666.0,211.0,3.55,14.1,706.0,922.55,718.6
2018,3,13,12,0,585.0,250.0,3.6,14.2,690.0,879.02,685.98
2018,3,13,12,15,489.5,285.5,3.6,14.2,654.0,822.08,642.86
2018,3,13,12,30,394.0,321.0,3.6,14.2,618.0,740.47,581.86
2018,3,13,12,45,309.0,339.5,3.6,14.2,571.5,673.32,530.75
2018,3,13,13,0,224.0,358.0,3.6,14.2,525.0,582.46,461.36
2018,3,13,13,15,189.0,352.5,3.55,14.2,491.5,539.2,428.35
2018,3,13,13,30,154.0,347.0,3.5,14.2,458.0,496.19,394.99
2018,3,13,13,45,171.0,333.0,3.5,14.2,452.5,493.44,394.13
2018,3,13,14,0,188.0,319.0,3.5,14.2,447.0,489.27,392.0
2018,3,13,14,15,199.5,304.5,3.4,14.1,435.5,478.17,384.34
2018,3,13,14,30,211.0,290.0,3.3,14.0,424.0,465.71,375.63
2018,3,13,14,45,145.0,267.5,3.25,13.95,357.0,380.57,308.11
2018,3,13,15,0,79.0,245.0,3.2,13.9,290.0,283.82,230.31
2018,3,13,15,15,214.5,219.5,3.2,13.9,330.0,369.0,302.45
2018,3,13,15,30,350.0,194.0,3.2,13.9,370.0,439.76,360.64
2018,3,13,15,45,303.0,181.5,3.0,13.55,323.5,378.94,311.44
2018,3,13,16,0,256.0,169.0,2.8,13.2,277.0,322.2,265.3
2018,3,13,16,15,211.0,149.0,2.55,12.9,231.0,263.42,216.78
2018,3,13,16,30,166.0,129.0,2.3,12.6,185.0,200.03,163.77
2018,3,13,16,45,137.0,111.0,2.05,12.3,152.0,160.99,130.37
2018,3,13,17,0,108.0,93.0,1.8,12.0,119.0,125.38,99.52
2018,3,13,17,15,75.5,71.5,1.7,11.65,87.5,88.82,67.98
2018,3,13,17,30,43.0,50.0,1.6,11.3,56.0,52.48,36.98
2018,3,13,17,45,25.0,32.0,1.5,11.0,35.0,31.21,17.79
2018,3,13,18,0,7.0,14.0,1.4,10.7,14.0,11.81,0.0
2018,3,13,18,15,3.5,7.0,1.4,10.6,7.0,5.65,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,14,6,15,1.0,3.0,1.55,8.75,3.0,0.0,0.0
2018,3,14,6,30,2.0,6.0,1.6,9.1,6.0,4.84,0.0
2018,3,14,6,45,13.0,22.0,1.65,9.45,23.5,19.54,1.77
2018,3,14,7,0,24.0,38.0,1.7,9.8,41.0,36.55,23.5
2018,3,14,7,15,45.5,58.5,1.8,9.9,67.0,61.37,45.16
2018,3,14,7,30,67.0,79.0,1.9,10.0,93.0,94.39,73.96
2018,3,14,7,45,91.5,99.5,1.95,10.1,124.5,127.03,102.5
