Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,0,116.0,120.0,2.0,10.2,156.0,162.71,133.5
2018,3,14,8,15,129.0,137.5,2.1,10.25,183.5,192.69,159.44
2018,3,14,8,30,142.0,155.0,2.2,10.3,211.0,224.11,186.19
2018,3,14,8,45,92.0,139.0,2.25,10.4,177.0,185.77,153.9
2018,3,14,9,0,42.0,123.0,2.3,10.5,143.0,131.52,107.57
2018,3,14,9,15,21.0,79.0,2.35,10.55,89.0,79.5,63.07
2018,3,14,9,30,0.0,35.0,2.4,10.6,35.0,26.8,17.39
2018,3,14,9,45,0.0,36.0,2.45,10.65,36.0,27.58,18.02
2018,3,14,10,0,0.0,37.0,2.5,10.7,37.0,28.37,18.64
2018,3,14,10,15,0.5,50.5,2.55,10.75,51.0,39.23,27.84
2018,3,14,10,30,1.0,64.0,2.6,10.8,65.0,50.15,37.04
2018,3,14,10,45,1.0,87.5,2.65,10.9,88.5,68.43,52.35
2018,3,14,11,0,1.0,111.0,2.7,11.0,112.0,87.34,68.08
2018,3,14,11,15,116.5,198.5,2.7,11.05,285.0,305.56,250.96
2018,3,14,11,30,232.0,286.0,2.7,11.1,458.0,533.35,430.23
2018,3,14,11,45,440.5,252.0,2.75,11.2,583.5,731.43,582.17
2018,3,14,12,0,649.0,218.0,2.8,11.3,709.0,916.78,718.03
2018,3,14,12,15,747.5,176.0,2.8,11.35,743.0,974.94,756.79
2018,3,14,12,30,846.0,134.0,2.8,11.4,777.0,1019.15,786.61
2018,3,14,12,45,671.0,198.0,2.8,11.45,705.0,917.24,715.38
2018,3,14,13,0,496.0,262.0,2.8,11.5,633.0,794.54,625.38
2018,3,14,13,15,506.0,252.0,2.8,11.6,624.5,786.28,620.95
2018,3,14,13,30,516.0,242.0,2.8,11.7,616.0,775.32,613.65
2018,3,14,13,45,695.5,174.5,2.8,11.75,662.0,870.18,685.67
2018,3,14,14,0,875.0,107.0,2.8,11.8,708.0,923.92,723.74
2018,3,14,14,15,903.5,93.0,2.85,11.85,690.5,908.08,713.41
2018,3,14,14,30,932.0,79.0,2.9,11.9,673.0,886.68,699.83
2018,3,14,14,45,920.0,77.5,2.9,11.9,636.5,841.1,668.6
2018,3,14,15,0,908.0,76.0,2.9,11.9,600.0,793.25,635.55
2018,3,14,15,15,891.5,74.0,2.9,11.9,557.5,739.57,597.71
2018,3,14,15,30,875.0,72.0,2.9,11.9,515.0,684.59,557.31
2018,3,14,15,45,852.5,69.5,2.95,11.8,468.0,624.26,510.78
2018,3,14,16,0,830.0,67.0,3.0,11.7,421.0,567.98,465.73
2018,3,14,16,15,796.0,64.0,2.95,11.45,370.0,500.48,410.25
2018,3,14,16,30,762.0,61.0,2.9,11.2,319.0,434.86,354.41
2018,3,14,16,45,713.0,56.5,2.85,10.9,267.0,363.78,292.45
2018,3,14,17,0,664.0,52.0,2.8,10.6,215.0,297.12,232.42
2018,3,14,17,15,504.0,49.0,2.75,10.2,156.0,205.42,153.87
2018,3,14,17,30,344.0,46.0,2.7,9.8,97.0,131.73,92.25
2018,3,14,17,45,213.5,31.0,2.7,9.4,58.5,70.27,41.42
2018,3,14,18,0,83.0,16.0,2.7,9.0,20.0,24.66,0.0
2018,3,14,18,15,41.5,8.0,2.7,8.8,10.0,7.85,0.0
2018,3,14,18,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,15,6,15,6.5,2.0,2.75,7.8,2.0,0.0,0.0
2018,3,15,6,30,13.0,4.0,2.9,8.2,4.0,3.88,0.0
2018,3,15,6,45,6.5,7.5,3.05,8.6,7.5,6.64,0.0
2018,3,15,7,0,0.0,11.0,3.2,9.0,11.0,8.34,1.3
2018,3,15,7,15,0.0,17.0,3.3,9.15,17.0,12.91,5.46
2018,3,15,7,30,0.0,23.0,3.4,9.3,23.0,17.5,9.59
2018,3,15,7,45,0.0,23.5,3.45,9.45,23.5,17.88,10.0
2018,3,15,8,0,0.0,24.0,3.5,9.6,24.0,18.27,10.35
2018,3,15,8,15,0.0,28.5,3.55,9.65,28.5,21.73,13.34
2018,3,15,8,30,0.0,33.0,3.6,9.7,33.0,25.19,16.31
2018,3,15,8,45,0.0,44.5,3.65,9.8,44.5,34.04,23.92
2018,3,15,9,0,0.0,56.0,3.7,9.9,56.0,42.92,31.48
2018,3,15,9,15,62.5,108.0,3.75,10.0,143.0,144.23,119.31
2018,3,15,9,30,125.0,160.0,3.8,10.1,230.0,244.36,204.0
2018,3,15,9,45,255.0,175.5,3.85,10.25,330.5,382.57,319.3
2018,3,15,10,0,385.0,191.0,3.9,10.4,431.0,536.53,442.91
2018,3,15,10,15,236.0,199.5,4.0,10.55,349.0,412.18,340.49
2018,3,15,10,30,87.0,208.0,4.1,10.7,267.0,278.79,228.86
2018,3,15,10,45,180.0,235.0,4.2,10.85,362.5,414.21,340.36
2018,3,15,11,0,273.0,262.0,4.3,11.0,458.0,535.35,436.95
2018,3,15,11,15,221.5,294.5,4.35,11.05,456.0,526.63,427.36
2018,3,15,11,30,170.0,327.0,4.4,11.1,454.0,492.1,398.57
2018,3,15,11,45,129.5,338.0,4.45,11.15,435.5,466.04,376.71
2018,3,15,12,0,89.0,349.0,4.5,11.2,417.0,415.03,335.32
2018,3,15,12,15,51.0,289.0,4.5,11.25,328.0,314.94,254.92
2018,3,15,12,30,13.0,229.0,4.5,11.3,239.0,200.19,161.0
2018,3,15,12,45,7.5,172.5,4.55,11.3,178.5,145.31,116.04
2018,3,15,13,0,2.0,116.0,4.6,11.3,118.0,92.52,72.16
2018,3,15,13,15,14.5,171.0,4.6,11.3,182.0,150.67,121.05
2018,3,15,13,30,27.0,226.0,4.6,11.3,246.0,226.82,184.02
2018,3,15,13,45,23.0,233.0,4.6,11.35,249.5,229.35,185.89
2018,3,15,14,0,19.0,240.0,4.6,11.4,253.0,215.1,174.25
2018,3,15,14,15,17.5,208.0,4.55,11.4,219.5,184.69,149.54
2018,3,15,14,30,16.0,176.0,4.5,11.4,186.0,154.88,125.16
2018,3,15,14,45,18.5,180.0,4.5,11.35,191.0,160.11,129.87
2018,3,15,15,0,21.0,184.0,4.5,11.3,196.0,165.25,134.49
2018,3,15,15,15,11.5,161.5,4.5,11.3,168.0,138.06,111.78
2018,3,15,15,30,2.0,139.0,4.5,11.3,140.0,111.94,89.84
2018,3,15,15,45,46.0,151.5,4.3,11.15,171.5,159.84,131.49
2018,3,15,16,0,90.0,164.0,4.1,11.0,203.0,195.82,162.37
2018,3,15,16,15,120.0,149.5,4.0,10.9,194.5,203.43,168.78
2018,3,15,16,30,150.0,135.0,3.9,10.8,186.0,196.5,162.39
2018,3,15,16,45,232.5,109.5,3.8,10.65,174.0,204.39,167.11
2018,3,15,17,0,315.0,84.0,3.7,10.5,162.0,201.01,160.14
2018,3,15,17,15,263.5,68.0,3.65,10.35,123.0,149.4,114.18
2018,3,15,17,30,212.0,52.0,3.6,10.2,84.0,104.14,74.26
2018,3,15,17,45,137.0,36.0,3.55,10.05,53.5,58.03,35.19
2018,3,15,18,0,62.0,20.0,3.5,9.9,23.0,24.36,0.0
2018,3,15,18,15,31.0,10.0,3.45,9.75,11.5,8.92,0.0
2018,3,15,18,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,6,15,3.5,4.5,2.5,7.45,4.5,0.0,0.0
2018,3,16,6,30,7.0,9.0,2.6,7.6,9.0,7.47,0.0
2018,3,16,6,45,14.0,23.5,2.7,7.8,25.0,20.77,6.83
2018,3,16,7,0,21.0,38.0,2.8,8.0,41.0,35.31,23.15
2018,3,16,7,15,45.0,57.0,2.85,8.1,66.0,58.93,43.57
2018,3,16,7,30,69.0,76.0,2.9,8.2,91.0,90.98,71.64
2018,3,16,7,45,55.0,81.0,3.0,8.3,95.0,88.19,70.46
2018,3,16,8,0,41.0,86.0,3.1,8.4,99.0,89.28,72.06
2018,3,16,8,15,207.5,107.5,3.15,8.55,190.0,209.09,174.97
2018,3,16,8,30,374.0,129.0,3.2,8.7,281.0,345.8,290.23
2018,3,16,8,45,269.5,123.5,3.25,8.8,240.0,286.12,240.95
2018,3,16,9,0,165.0,118.0,3.3,8.9,199.0,227.54,191.34
2018,3,16,9,15,180.5,144.0,3.35,9.1,239.5,273.59,229.84
2018,3,16,9,30,196.0,170.0,3.4,9.3,280.0,320.81,268.38
2018,3,16,9,45,233.5,210.5,3.45,9.45,350.5,401.12,333.26
2018,3,16,10,0,271.0,251.0,3.5,9.6,421.0,483.98,398.57
2018,3,16,10,15,291.0,272.0,3.6,9.75,463.0,533.75,436.83
2018,3,16,10,30,311.0,293.0,3.7,9.9,505.0,583.89,475.03
2018,3,16,10,45,472.0,253.0,3.8,10.05,587.5,720.92,582.45
2018,3,16,11,0,633.0,213.0,3.9,10.2,670.0,852.64,682.41
2018,3,16,11,15,784.0,158.0,3.95,10.3,737.5,955.42,756.04
2018,3,16,11,30,935.0,103.0,4.0,10.4,805.0,1035.68,811.56
2018,3,16,11,45,936.5,104.0,4.1,10.55,814.5,1049.28,820.2
2018,3,16,12,0,938.0,105.0,4.2,10.7,824.0,1058.98,826.76
2018,3,16,12,15,939.0,105.0,4.25,10.75,825.5,1063.14,829.85
2018,3,16,12,30,940.0,105.0,4.3,10.8,827.0,1063.33,830.38
2018,3,16,12,45,707.5,176.5,4.35,10.85,717.5,927.29,734.32
2018,3,16,13,0,475.0,248.0,4.4,10.9,608.0,756.14,606.51
2018,3,16,13,15,538.5,232.5,4.45,10.9,633.0,794.08,637.95
2018,3,16,13,30,602.0,217.0,4.5,10.9,658.0,835.91,670.63
2018,3,16,13,45,759.5,158.5,4.55,10.9,697.5,908.53,726.07
2018,3,16,14,0,917.0,100.0,4.6,10.9,737.0,949.76,756.95
2018,3,16,14,15,908.0,98.5,4.6,10.8,707.0,913.16,731.41
2018,3,16,14,30,899.0,97.0,4.6,10.7,677.0,873.71,704.15
2018,3,16,14,45,886.5,94.5,4.65,10.6,640.0,827.73,672.11
2018,3,16,15,0,874.0,92.0,4.7,10.5,603.0,787.27,643.87
2018,3,16,15,15,856.0,89.5,4.7,10.5,560.0,732.46,603.7
2018,3,16,15,30,838.0,87.0,4.7,10.5,517.0,676.54,560.02
2018,3,16,15,45,814.0,83.0,4.55,10.2,469.5,614.48,510.39
2018,3,16,16,0,790.0,79.0,4.4,9.9,422.0,552.6,459.58
2018,3,16,16,15,696.5,82.5,4.2,9.7,358.5,464.1,385.46
2018,3,16,16,30,603.0,86.0,4.0,9.5,295.0,382.51,315.75
2018,3,16,16,45,572.5,76.0,3.8,9.3,249.0,322.31,262.16
2018,3,16,17,0,542.0,66.0,3.6,9.1,203.0,264.81,209.47
2018,3,16,17,15,475.0,57.5,3.45,8.85,157.5,201.36,152.09
2018,3,16,17,30,408.0,49.0,3.3,8.6,112.0,145.58,101.89
2018,3,16,17,45,265.0,35.5,3.1,8.35,70.5,80.38,48.43
2018,3,16,18,0,122.0,22.0,2.9,8.1,29.0,33.02,0.0
2018,3,16,18,15,61.0,11.0,2.85,8.0,14.5,10.52,0.0
2018,3,16,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.2,7.05,3.5,0.0,0.0
2018,3,17,6,30,0.0,7.0,1.2,7.4,7.0,5.51,0.0
2018,3,17,6,45,0.0,18.0,1.2,7.75,18.0,13.72,3.79
2018,3,17,7,0,0.0,29.0,1.2,8.1,29.0,22.15,13.11
2018,3,17,7,15,0.0,26.0,1.25,8.35,26.0,19.8,11.53
2018,3,17,7,30,0.0,23.0,1.3,8.6,23.0,17.5,9.68
2018,3,17,7,45,2.0,49.0,1.35,8.85,49.5,38.22,27.84
2018,3,17,8,0,4.0,75.0,1.4,9.1,76.0,59.83,46.63
2018,3,17,8,15,39.0,122.0,1.45,9.2,137.5,123.13,101.0
2018,3,17,8,30,74.0,169.0,1.5,9.3,199.0,188.76,156.38
2018,3,17,8,45,77.5,188.5,1.5,9.4,223.5,212.92,176.14
2018,3,17,9,0,81.0,208.0,1.5,9.5,248.0,237.49,196.06
2018,3,17,9,15,155.0,228.0,1.5,9.65,313.0,325.96,268.67
2018,3,17,9,30,229.0,248.0,1.5,9.8,378.0,408.17,334.29
2018,3,17,9,45,325.0,247.0,1.5,10.0,445.0,509.01,413.0
2018,3,17,10,0,421.0,246.0,1.5,10.2,512.0,618.37,495.32
2018,3,17,10,15,414.0,261.5,1.5,10.3,534.0,645.13,512.98
2018,3,17,10,30,407.0,277.0,1.5,10.4,556.0,651.04,516.36
2018,3,17,10,45,332.0,299.5,1.55,10.5,532.5,618.56,490.19
2018,3,17,11,0,257.0,322.0,1.6,10.6,509.0,580.92,460.21
2018,3,17,11,15,279.0,295.5,1.6,10.65,502.5,580.42,460.91
2018,3,17,11,30,301.0,269.0,1.6,10.7,496.0,579.16,460.8
2018,3,17,11,45,338.5,293.5,1.65,10.8,552.0,646.03,510.37
2018,3,17,12,0,376.0,318.0,1.7,10.9,608.0,712.03,557.87
2018,3,17,12,15,366.5,322.5,1.8,10.9,605.5,708.74,555.25
2018,3,17,12,30,357.0,327.0,1.9,10.9,603.0,703.63,552.02
2018,3,17,12,45,337.0,332.0,1.95,10.9,590.5,686.93,539.83
2018,3,17,13,0,317.0,337.0,2.0,10.9,578.0,668.84,526.7
2018,3,17,13,15,367.0,300.5,2.05,10.9,574.5,673.75,532.99
2018,3,17,13,30,417.0,264.0,2.1,10.9,571.0,698.18,552.88
2018,3,17,13,45,420.5,251.5,2.15,10.9,553.0,677.98,538.91
2018,3,17,14,0,424.0,239.0,2.2,10.9,535.0,655.72,523.7
2018,3,17,14,15,410.5,247.5,2.2,10.9,524.5,637.49,510.27
2018,3,17,14,30,397.0,256.0,2.2,10.9,514.0,599.8,482.53
2018,3,17,14,45,497.5,209.5,2.2,10.9,514.5,635.74,512.5
2018,3,17,15,0,598.0,163.0,2.2,10.9,515.0,651.4,526.44
2018,3,17,15,15,658.0,138.0,2.2,10.9,499.5,641.28,519.88
2018,3,17,15,30,718.0,113.0,2.2,10.9,484.0,623.02,506.77
2018,3,17,15,45,752.0,96.5,2.1,10.8,454.0,589.2,480.28
2018,3,17,16,0,786.0,80.0,2.0,10.7,424.0,548.75,447.63
2018,3,17,16,15,756.0,75.5,1.9,10.45,374.5,484.02,394.54
2018,3,17,16,30,726.0,71.0,1.8,10.2,325.0,420.83,341.06
2018,3,17,16,45,666.5,66.0,1.7,9.95,270.5,347.96,278.34
2018,3,17,17,0,607.0,61.0,1.6,9.7,216.0,280.12,218.33
2018,3,17,17,15,520.0,54.5,1.6,9.25,166.0,209.36,156.18
2018,3,17,17,30,433.0,48.0,1.6,8.8,116.0,148.59,103.0
2018,3,17,17,45,273.0,35.0,1.6,8.35,72.5,81.62,49.4
2018,3,17,18,0,113.0,22.0,1.6,7.9,29.0,31.74,0.42
2018,3,17,18,15,56.5,11.0,1.65,7.75,14.5,10.19,0.0
2018,3,17,18,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,6,15,16.5,5.5,1.25,5.75,6.0,0.0,0.0
2018,3,18,6,30,33.0,11.0,1.3,6.2,12.0,10.41,0.0
2018,3,18,6,45,91.0,27.5,1.4,6.6,38.0,37.2,18.26
2018,3,18,7,0,149.0,44.0,1.5,7.0,64.0,69.81,47.27
2018,3,18,7,15,100.0,60.5,1.5,7.4,76.5,79.03,59.13
2018,3,18,7,30,51.0,77.0,1.5,7.8,89.0,80.27,63.0
2018,3,18,7,45,119.0,103.5,1.45,8.2,140.0,138.68,112.75
2018,3,18,8,0,187.0,130.0,1.4,8.6,191.0,200.21,165.03
2018,3,18,8,15,212.5,149.5,1.45,9.15,229.5,251.85,208.54
2018,3,18,8,30,238.0,169.0,1.5,9.7,268.0,297.85,246.54
2018,3,18,8,45,177.5,191.0,1.55,10.3,269.5,285.64,235.83
2018,3,18,9,0,117.0,213.0,1.6,10.9,271.0,277.83,228.11
2018,3,18,9,15,89.5,229.0,1.65,11.25,276.0,266.62,218.07
2018,3,18,9,30,62.0,245.0,1.7,11.6,281.0,265.69,216.06
2018,3,18,9,45,96.5,270.0,1.75,11.95,330.0,319.85,259.52
2018,3,18,10,0,131.0,295.0,1.8,12.3,379.0,394.46,317.75
2018,3,18,10,15,172.5,310.0,1.75,12.5,426.0,450.48,360.68
2018,3,18,10,30,214.0,325.0,1.7,12.7,473.0,508.75,404.55
2018,3,18,10,45,206.5,338.5,1.65,12.9,485.5,522.49,413.12
2018,3,18,11,0,199.0,352.0,1.6,13.1,498.0,535.09,421.09
2018,3,18,11,15,198.5,361.5,1.55,13.15,509.5,549.06,430.54
2018,3,18,11,30,198.0,371.0,1.5,13.2,521.0,562.16,439.3
2018,3,18,11,45,201.5,375.0,1.4,13.25,529.5,572.48,445.91
2018,3,18,12,0,205.0,379.0,1.3,13.3,538.0,581.9,451.86
2018,3,18,12,15,255.0,369.0,1.3,13.2,567.0,645.17,498.65
2018,3,18,12,30,305.0,359.0,1.3,13.1,596.0,683.99,527.32
2018,3,18,12,45,398.0,324.5,1.3,12.95,631.0,737.7,568.05
2018,3,18,13,0,491.0,290.0,1.3,12.8,666.0,810.73,620.87
2018,3,18,13,15,402.0,313.5,1.25,12.75,617.5,719.47,554.46
2018,3,18,13,30,313.0,337.0,1.2,12.7,569.0,651.55,504.71
2018,3,18,13,45,322.0,324.0,1.2,12.6,556.5,638.28,496.91
2018,3,18,14,0,331.0,311.0,1.2,12.5,544.0,623.21,487.21
2018,3,18,14,15,265.5,306.5,1.2,12.4,488.5,550.3,433.27
2018,3,18,14,30,200.0,302.0,1.2,12.3,433.0,461.93,367.26
2018,3,18,14,45,142.0,281.5,1.15,12.2,372.0,386.57,309.52
2018,3,18,15,0,84.0,261.0,1.1,12.1,311.0,299.43,241.19
2018,3,18,15,15,60.5,232.5,1.1,12.1,267.0,250.9,203.01
2018,3,18,15,30,37.0,204.0,1.1,12.1,223.0,204.76,165.89
2018,3,18,15,45,55.0,183.0,0.95,11.7,208.5,194.25,158.31
2018,3,18,16,0,73.0,162.0,0.8,11.3,194.0,182.04,148.84
2018,3,18,16,15,104.5,148.5,0.75,11.05,188.5,191.77,157.13
2018,3,18,16,30,136.0,135.0,0.7,10.8,183.0,187.11,152.81
2018,3,18,16,45,131.0,111.0,0.7,10.55,151.5,154.05,124.51
2018,3,18,17,0,126.0,87.0,0.7,10.3,120.0,121.68,96.23
2018,3,18,17,15,93.0,67.5,0.75,10.15,89.0,86.58,65.9
2018,3,18,17,30,60.0,48.0,0.8,10.0,58.0,55.71,39.51
2018,3,18,17,45,61.5,35.0,0.85,9.85,42.0,40.41,24.96
2018,3,18,18,0,63.0,22.0,0.9,9.7,26.0,25.33,2.26
2018,3,18,18,15,31.5,11.0,0.95,9.65,13.0,9.4,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,19,6,15,25.5,7.5,2.1,5.75,8.5,0.0,0.0
2018,3,19,6,30,51.0,15.0,2.2,6.5,17.0,14.46,0.0
2018,3,19,6,45,153.5,31.5,2.3,7.25,50.0,50.98,27.28
2018,3,19,7,0,256.0,48.0,2.4,8.0,83.0,96.53,65.15
2018,3,19,7,15,413.5,54.0,2.45,8.55,139.5,162.04,118.16
2018,3,19,7,30,571.0,60.0,2.5,9.1,196.0,244.69,188.12
2018,3,19,7,45,658.0,62.5,2.55,9.65,254.5,316.44,251.56
2018,3,19,8,0,745.0,65.0,2.6,10.2,313.0,396.93,321.27
2018,3,19,8,15,755.0,73.5,2.8,10.7,359.0,455.25,372.31
2018,3,19,8,30,765.0,82.0,3.0,11.2,405.0,513.13,421.18
2018,3,19,8,45,685.0,109.5,3.15,11.7,423.5,538.24,441.87
2018,3,19,9,0,605.0,137.0,3.3,12.2,442.0,551.21,451.75
2018,3,19,9,15,637.0,141.5,3.3,12.5,487.5,609.82,497.29
2018,3,19,9,30,669.0,146.0,3.3,12.8,533.0,669.33,542.12
2018,3,19,9,45,762.5,128.0,3.25,13.05,596.5,753.89,605.57
2018,3,19,10,0,856.0,110.0,3.2,13.3,660.0,838.22,664.54
2018,3,19,10,15,719.5,164.0,3.15,13.5,641.5,815.02,645.02
2018,3,19,10,30,583.0,218.0,3.1,13.7,623.0,764.62,604.71
2018,3,19,10,45,532.0,248.0,3.0,13.9,627.5,766.63,603.53
2018,3,19,11,0,481.0,278.0,2.9,14.1,632.0,763.34,598.08
2018,3,19,11,15,515.0,272.0,2.8,14.3,659.0,801.25,624.65
2018,3,19,11,30,549.0,266.0,2.7,14.5,686.0,837.74,649.5
2018,3,19,11,45,533.5,276.0,2.65,14.75,688.0,839.97,649.01
2018,3,19,12,0,518.0,286.0,2.6,15.0,690.0,839.26,646.83
2018,3,19,12,15,404.5,323.0,2.45,15.15,638.5,764.77,589.81
2018,3,19,12,30,291.0,360.0,2.3,15.3,587.0,669.54,518.19
2018,3,19,12,45,313.0,350.5,2.2,15.5,593.0,679.38,525.91
2018,3,19,13,0,335.0,341.0,2.1,15.7,599.0,687.32,531.43
2018,3,19,13,15,267.5,348.0,2.0,15.75,551.5,624.17,483.69
2018,3,19,13,30,200.0,355.0,1.9,15.8,504.0,540.06,420.88
2018,3,19,13,45,205.0,343.5,1.8,15.9,492.0,527.71,412.41
2018,3,19,14,0,210.0,332.0,1.7,16.0,480.0,514.31,402.66
2018,3,19,14,15,232.5,315.0,1.6,15.8,473.0,509.37,400.15
2018,3,19,14,30,255.0,298.0,1.5,15.6,466.0,520.7,409.31
2018,3,19,14,45,342.0,260.5,1.35,15.35,472.5,540.77,426.46
2018,3,19,15,0,429.0,223.0,1.2,15.1,479.0,569.96,449.32
2018,3,19,15,15,436.0,204.0,1.2,15.1,448.0,534.92,423.69
2018,3,19,15,30,443.0,185.0,1.2,15.1,417.0,497.95,396.61
2018,3,19,15,45,355.5,180.0,0.9,14.85,355.5,400.62,320.73
2018,3,19,16,0,268.0,175.0,0.6,14.6,294.0,326.41,261.68
2018,3,19,16,15,307.0,147.0,0.55,14.4,268.0,302.87,243.22
2018,3,19,16,30,346.0,119.0,0.5,14.2,242.0,284.93,227.5
2018,3,19,16,45,380.0,98.5,0.5,14.0,214.5,256.0,201.79
2018,3,19,17,0,414.0,78.0,0.5,13.8,187.0,222.57,170.82
2018,3,19,17,15,358.5,65.0,0.65,13.4,144.5,167.31,123.42
2018,3,19,17,30,303.0,52.0,0.8,13.0,102.0,118.73,81.7
2018,3,19,17,45,235.5,37.5,1.0,12.6,68.0,73.99,44.57
2018,3,19,18,0,168.0,23.0,1.2,12.2,34.0,36.26,7.05
2018,3,19,18,15,84.0,11.5,1.25,11.95,17.0,10.75,0.0
2018,3,19,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.5,1.35,9.95,2.5,1.97,0.0
2018,3,20,6,30,0.0,5.0,1.5,10.1,5.0,3.78,0.0
2018,3,20,6,45,0.0,9.5,1.65,10.25,9.5,7.2,0.0
2018,3,20,7,0,0.0,14.0,1.8,10.4,14.0,10.62,3.37
2018,3,20,7,15,0.0,17.5,2.0,10.5,17.5,13.29,5.84
2018,3,20,7,30,0.0,21.0,2.2,10.6,21.0,15.97,8.26
2018,3,20,7,45,0.0,24.5,2.35,10.75,24.5,18.65,10.62
2018,3,20,8,0,0.0,28.0,2.5,10.9,28.0,21.34,12.95
2018,3,20,8,15,0.0,27.5,2.6,11.05,27.5,20.97,12.58
2018,3,20,8,30,0.0,27.0,2.7,11.2,27.0,20.6,12.2
2018,3,20,8,45,0.0,41.5,2.75,11.35,41.5,31.74,21.74
2018,3,20,9,0,0.0,56.0,2.8,11.5,56.0,42.93,31.22
2018,3,20,9,15,0.0,51.0,2.9,11.55,51.0,39.1,27.84
2018,3,20,9,30,0.0,46.0,3.0,11.6,46.0,35.28,24.49
2018,3,20,9,45,0.0,67.5,3.1,11.65,67.5,51.91,38.51
2018,3,20,10,0,0.0,89.0,3.2,11.7,89.0,68.61,52.47
2018,3,20,10,15,0.5,121.0,3.3,11.7,121.5,94.89,74.37
2018,3,20,10,30,1.0,153.0,3.4,11.7,154.0,121.94,96.69
2018,3,20,10,45,5.0,185.0,3.5,11.7,189.0,152.77,122.1
2018,3,20,11,0,9.0,217.0,3.6,11.7,224.0,184.34,147.9
2018,3,20,11,15,13.0,237.0,3.7,11.65,247.0,205.9,165.44
2018,3,20,11,30,17.0,257.0,3.8,11.6,270.0,227.75,183.17
2018,3,20,11,45,11.0,221.0,3.95,11.6,229.5,190.09,152.33
2018,3,20,12,0,5.0,185.0,4.1,11.6,189.0,153.09,121.92
2018,3,20,12,15,3.0,162.5,4.2,11.55,165.0,132.05,104.62
2018,3,20,12,30,1.0,140.0,4.3,11.5,141.0,111.28,87.44
2018,3,20,12,45,0.5,122.0,4.35,11.5,122.5,95.95,74.76
2018,3,20,13,0,0.0,104.0,4.4,11.5,104.0,80.8,62.19
2018,3,20,13,15,0.0,103.5,4.2,11.5,103.5,80.37,61.87
2018,3,20,13,30,0.0,103.0,4.0,11.5,103.0,79.92,61.56
2018,3,20,13,45,0.0,102.0,3.8,11.55,102.0,79.07,60.91
2018,3,20,14,0,0.0,101.0,3.6,11.6,101.0,78.22,60.27
2018,3,20,14,15,0.0,89.0,3.5,11.55,89.0,68.67,52.38
2018,3,20,14,30,0.0,77.0,3.4,11.5,77.0,59.32,44.63
2018,3,20,14,45,0.0,74.5,3.25,11.5,74.5,57.34,43.07
2018,3,20,15,0,0.0,72.0,3.1,11.5,72.0,55.37,41.51
2018,3,20,15,15,0.0,71.0,3.1,11.5,71.0,54.57,40.95
2018,3,20,15,30,0.0,70.0,3.1,11.5,70.0,53.76,40.39
2018,3,20,15,45,0.0,81.0,3.1,11.4,81.0,62.26,47.79
2018,3,20,16,0,0.0,92.0,3.1,11.3,92.0,71.22,55.62
2018,3,20,16,15,0.0,80.0,3.05,11.25,80.0,61.62,47.56
2018,3,20,16,30,0.0,68.0,3.0,11.2,68.0,52.16,39.55
2018,3,20,16,45,0.0,61.5,3.0,11.15,61.5,47.13,35.28
2018,3,20,17,0,0.0,55.0,3.0,11.1,55.0,42.13,30.92
2018,3,20,17,15,0.0,44.0,3.1,11.05,44.0,33.65,23.44
2018,3,20,17,30,0.0,33.0,3.2,11.0,33.0,25.2,15.88
2018,3,20,17,45,5.0,23.0,3.25,10.95,23.5,18.25,9.24
2018,3,20,18,0,10.0,13.0,3.3,10.9,14.0,11.01,0.0
2018,3,20,18,15,10.0,7.5,3.15,10.9,8.0,6.07,0.0
2018,3,20,18,30,10.0,2.0,3.0,10.9,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,2.85,10.85,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,11.55,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,1.7,11.7,3.0,2.27,0.0
2018,3,21,6,45,0.0,4.5,1.75,11.85,4.5,3.4,0.0
2018,3,21,7,0,0.0,6.0,1.8,12.0,6.0,4.54,0.0
2018,3,21,7,15,0.0,8.0,1.8,12.15,8.0,6.06,0.0
2018,3,21,7,30,0.0,10.0,1.8,12.3,10.0,7.59,0.92
2018,3,21,7,45,0.0,12.0,1.8,12.4,12.0,9.11,2.26
2018,3,21,8,0,0.0,14.0,1.8,12.5,14.0,10.64,3.58
2018,3,21,8,15,0.0,18.5,1.85,12.7,18.5,14.09,6.54
2018,3,21,8,30,0.0,23.0,1.9,12.9,23.0,17.54,9.47
2018,3,21,8,45,0.0,31.5,1.9,13.05,31.5,24.07,15.02
2018,3,21,9,0,0.0,40.0,1.9,13.2,40.0,30.61,20.53
2018,3,21,9,15,0.0,57.0,1.95,13.4,57.0,43.74,31.55
2018,3,21,9,30,0.0,74.0,2.0,13.6,74.0,56.91,42.51
2018,3,21,9,45,1.0,113.0,2.05,13.8,113.5,88.69,68.9
2018,3,21,10,0,2.0,152.0,2.1,14.0,153.0,121.89,96.07
2018,3,21,10,15,6.0,184.5,2.25,14.25,188.5,152.96,121.26
2018,3,21,10,30,10.0,217.0,2.4,14.5,224.0,184.82,146.82
2018,3,21,10,45,10.5,223.5,2.55,14.75,231.0,191.12,151.53
2018,3,21,11,0,11.0,230.0,2.7,15.0,238.0,197.45,156.33
2018,3,21,11,15,16.0,253.5,2.8,15.1,265.5,223.21,176.88
2018,3,21,11,30,21.0,277.0,2.9,15.2,293.0,249.37,197.57
2018,3,21,11,45,19.0,273.0,3.0,15.25,287.5,243.95,193.05
2018,3,21,12,0,17.0,269.0,3.1,15.3,282.0,238.47,188.59
2018,3,21,12,15,19.5,278.5,3.1,15.3,293.5,249.55,197.44
2018,3,21,12,30,22.0,288.0,3.1,15.3,305.0,260.63,206.25
2018,3,21,12,45,19.5,277.5,3.1,15.3,292.5,248.55,196.64
2018,3,21,13,0,17.0,267.0,3.1,15.3,280.0,236.5,187.13
2018,3,21,13,15,22.0,277.0,3.15,15.35,293.5,250.18,198.3
2018,3,21,13,30,27.0,287.0,3.2,15.4,307.0,283.86,225.15
2018,3,21,13,45,30.5,285.5,3.25,15.4,307.5,284.95,226.3
2018,3,21,14,0,34.0,284.0,3.3,15.4,308.0,285.8,227.4
2018,3,21,14,15,30.0,254.5,3.35,15.35,275.0,252.2,201.08
2018,3,21,14,30,26.0,225.0,3.4,15.3,242.0,219.25,175.11
2018,3,21,14,45,21.5,198.5,3.45,15.3,212.0,177.36,141.54
2018,3,21,15,0,17.0,172.0,3.5,15.3,182.0,150.34,119.74
2018,3,21,15,15,23.0,167.0,3.5,15.3,179.5,159.32,127.57
2018,3,21,15,30,29.0,162.0,3.5,15.3,177.0,157.71,126.65
2018,3,21,15,45,42.5,156.5,3.5,15.05,176.5,159.67,128.87
2018,3,21,16,0,56.0,151.0,3.5,14.8,176.0,160.26,129.79
2018,3,21,16,15,66.0,131.0,3.5,14.65,157.5,144.15,116.53
2018,3,21,16,30,76.0,111.0,3.5,14.5,139.0,134.74,108.5
2018,3,21,16,45,87.0,105.0,3.5,14.35,132.0,128.74,102.85
2018,3,21,17,0,98.0,99.0,3.5,14.2,125.0,121.4,95.53
2018,3,21,17,15,74.5,80.0,3.55,14.15,97.5,91.35,69.61
2018,3,21,17,30,51.0,61.0,3.6,14.1,70.0,60.92,43.65
2018,3,21,17,45,33.5,42.5,3.65,14.0,47.5,39.5,25.3
2018,3,21,18,0,16.0,24.0,3.7,13.9,25.0,20.27,5.65
2018,3,21,18,15,10.0,13.0,3.7,13.85,13.5,10.36,0.0
2018,3,21,18,30,4.0,2.0,3.7,13.8,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.7,13.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,22,6,15,4.5,2.5,3.55,12.8,2.5,1.97,0.0
2018,3,22,6,30,9.0,5.0,3.6,12.8,5.0,4.64,0.0
2018,3,22,6,45,4.5,6.0,3.65,12.8,6.0,5.21,0.0
2018,3,22,7,0,0.0,7.0,3.7,12.8,7.0,5.3,0.0
2018,3,22,7,15,0.0,9.5,3.8,12.75,9.5,7.2,0.52
2018,3,22,7,30,0.0,12.0,3.9,12.7,12.0,9.11,2.22
2018,3,22,7,45,2.5,39.0,3.95,12.65,40.0,30.68,20.86
2018,3,22,8,0,5.0,66.0,4.0,12.6,68.0,52.73,39.82
2018,3,22,8,15,91.5,101.5,4.1,12.45,141.5,135.84,110.71
2018,3,22,8,30,178.0,137.0,4.2,12.3,215.0,231.07,191.22
2018,3,22,8,45,312.0,155.5,4.3,12.15,310.5,338.9,281.58
2018,3,22,9,0,446.0,174.0,4.4,12.0,406.0,474.78,392.61
2018,3,22,9,15,392.5,206.0,4.45,11.9,422.5,492.75,405.8
2018,3,22,9,30,339.0,238.0,4.5,11.8,439.0,489.5,402.34
2018,3,22,9,45,603.0,169.5,4.55,11.75,555.0,668.1,546.51
2018,3,22,10,0,867.0,101.0,4.6,11.7,671.0,824.33,665.93
2018,3,22,10,15,859.5,110.5,4.65,11.8,697.5,868.37,696.39
2018,3,22,10,30,852.0,120.0,4.7,11.9,724.0,899.73,718.07
2018,3,22,10,45,642.0,209.0,4.75,12.0,673.0,831.06,665.42
2018,3,22,11,0,432.0,298.0,4.8,12.1,622.0,732.61,586.48
2018,3,22,11,15,645.5,217.0,4.85,12.3,713.0,873.49,696.54
2018,3,22,11,30,859.0,136.0,4.9,12.5,804.0,999.61,786.88
2018,3,22,11,45,900.5,119.0,4.95,12.7,826.5,1018.11,798.56
2018,3,22,12,0,942.0,102.0,5.0,12.9,849.0,1047.57,818.84
2018,3,22,12,15,943.5,102.5,5.05,13.0,851.0,1052.29,821.99
2018,3,22,12,30,945.0,103.0,5.1,13.1,853.0,1053.02,822.64
2018,3,22,12,45,944.5,103.5,5.15,13.2,847.5,1047.77,819.26
2018,3,22,13,0,944.0,104.0,5.2,13.3,842.0,1038.55,813.25
2018,3,22,13,15,943.0,102.5,5.25,13.25,828.0,1022.79,803.2
2018,3,22,13,30,942.0,101.0,5.3,13.2,814.0,1003.18,790.51
2018,3,22,13,45,939.5,100.0,5.35,13.15,793.0,978.95,774.55
2018,3,22,14,0,937.0,99.0,5.4,13.1,772.0,951.1,755.98
2018,3,22,14,15,930.5,97.5,5.4,12.95,742.5,915.81,731.87
2018,3,22,14,30,924.0,96.0,5.4,12.8,713.0,877.43,705.38
2018,3,22,14,45,914.5,94.0,5.45,12.6,677.0,833.27,674.75
2018,3,22,15,0,905.0,92.0,5.5,12.4,641.0,786.68,641.9
2018,3,22,15,15,888.5,90.0,5.5,12.4,597.5,739.33,606.66
2018,3,22,15,30,872.0,88.0,5.5,12.4,554.0,683.44,562.66
2018,3,22,15,45,851.5,84.0,5.5,11.95,506.0,622.01,514.1
2018,3,22,16,0,831.0,80.0,5.5,11.5,458.0,560.34,463.79
2018,3,22,16,15,777.5,74.0,5.35,11.15,395.5,480.19,396.53
2018,3,22,16,30,724.0,68.0,5.2,10.8,333.0,404.26,331.06
2018,3,22,16,45,674.0,62.5,5.1,10.5,280.0,334.91,269.42
2018,3,22,17,0,624.0,57.0,5.0,10.2,227.0,270.2,210.51
2018,3,22,17,15,533.5,52.0,4.85,9.8,175.5,200.44,148.32
2018,3,22,17,30,443.0,47.0,4.7,9.4,124.0,141.13,96.41
2018,3,22,17,45,329.0,37.5,4.55,9.05,84.0,85.44,51.29
2018,3,22,18,0,215.0,28.0,4.4,8.7,44.0,41.99,15.14
2018,3,22,18,15,116.5,15.5,4.3,8.55,23.0,13.36,0.0
2018,3,22,18,30,18.0,3.0,4.2,8.4,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,4.1,8.25,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,23,6,15,67.0,12.0,1.95,7.9,16.0,9.44,0.0
2018,3,23,6,30,134.0,24.0,2.0,8.5,32.0,27.68,0.19
2018,3,23,6,45,284.0,36.5,2.0,9.15,75.0,70.26,39.99
2018,3,23,7,0,434.0,49.0,2.0,9.8,118.0,129.54,85.38
2018,3,23,7,15,516.0,57.0,2.15,10.1,168.5,187.35,135.18
2018,3,23,7,30,598.0,65.0,2.3,10.4,219.0,254.81,194.68
2018,3,23,7,45,660.5,69.5,2.4,10.75,274.0,321.05,253.7
2018,3,23,8,0,723.0,74.0,2.5,11.1,329.0,393.56,316.83
2018,3,23,8,15,667.0,91.0,2.55,11.3,354.0,427.6,348.35
2018,3,23,8,30,611.0,108.0,2.6,11.5,379.0,453.89,371.83
2018,3,23,8,45,631.0,119.0,2.65,11.7,425.5,511.65,418.83
2018,3,23,9,0,651.0,130.0,2.7,11.9,472.0,569.89,464.68
2018,3,23,9,15,646.5,138.5,2.8,12.05,501.5,609.0,494.9
2018,3,23,9,30,642.0,147.0,2.9,12.2,531.0,645.72,522.71
2018,3,23,9,45,774.0,121.5,3.0,12.35,613.5,746.68,599.91
2018,3,23,10,0,906.0,96.0,3.1,12.5,696.0,849.35,673.15
2018,3,23,10,15,859.0,118.5,3.2,12.6,708.5,874.86,689.77
2018,3,23,10,30,812.0,141.0,3.3,12.7,721.0,884.48,695.71
2018,3,23,10,45,803.0,151.0,3.4,12.8,740.5,909.62,712.97
2018,3,23,11,0,794.0,161.0,3.5,12.9,760.0,930.91,727.41
2018,3,23,11,15,731.5,189.5,3.55,12.95,750.5,926.22,723.42
2018,3,23,11,30,669.0,218.0,3.6,13.0,741.0,906.69,709.07
2018,3,23,11,45,576.5,259.0,3.7,13.05,713.5,857.92,672.3
2018,3,23,12,0,484.0,300.0,3.8,13.1,686.0,812.61,637.57
2018,3,23,12,15,651.0,229.0,3.85,13.05,748.5,915.52,716.55
2018,3,23,12,30,818.0,158.0,3.9,13.0,811.0,997.42,774.55
2018,3,23,12,45,882.5,131.0,4.0,13.0,829.5,1012.96,785.58
2018,3,23,13,0,947.0,104.0,4.1,13.0,848.0,1038.95,804.59
2018,3,23,13,15,942.5,103.5,4.1,12.95,832.0,1020.8,792.41
2018,3,23,13,30,938.0,103.0,4.1,12.9,816.0,998.92,778.06
2018,3,23,13,45,752.5,162.5,4.15,12.85,723.5,889.46,701.55
2018,3,23,14,0,567.0,222.0,4.2,12.8,631.0,754.57,602.44
2018,3,23,14,15,477.0,245.5,4.2,12.7,580.0,681.5,547.3
2018,3,23,14,30,387.0,269.0,4.2,12.6,529.0,593.65,479.85
2018,3,23,14,45,361.0,262.5,4.2,12.5,494.5,550.6,447.25
2018,3,23,15,0,335.0,256.0,4.2,12.4,460.0,508.31,414.58
2018,3,23,15,15,311.5,237.0,4.2,12.4,416.5,456.52,374.07
2018,3,23,15,30,288.0,218.0,4.2,12.4,373.0,406.08,334.0
2018,3,23,15,45,481.0,162.0,4.15,12.1,394.0,466.13,384.47
2018,3,23,16,0,674.0,106.0,4.1,11.8,415.0,498.03,409.88
2018,3,23,16,15,608.0,103.5,4.0,11.6,358.0,422.99,347.14
2018,3,23,16,30,542.0,101.0,3.9,11.4,301.0,353.63,288.26
2018,3,23,16,45,550.5,85.5,3.75,11.2,262.5,307.42,246.39
2018,3,23,17,0,559.0,70.0,3.6,11.0,224.0,259.37,201.36
2018,3,23,17,15,486.5,61.0,3.45,10.7,174.5,194.44,143.76
2018,3,23,17,30,414.0,52.0,3.3,10.4,125.0,137.99,94.4
2018,3,23,17,45,301.0,41.0,3.1,10.1,84.5,81.2,48.93
2018,3,23,18,0,188.0,30.0,2.9,9.8,44.0,40.88,16.48
2018,3,23,18,15,98.5,16.0,2.95,9.7,23.0,13.23,0.0
2018,3,23,18,30,9.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,3.0,9.55,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,6,15,89.5,12.0,1.75,6.8,18.0,9.44,0.0
2018,3,24,6,30,179.0,24.0,1.8,7.3,36.0,29.89,4.71
2018,3,24,6,45,207.5,41.0,1.9,7.8,66.5,63.22,38.05
2018,3,24,7,0,236.0,58.0,2.0,8.3,97.0,99.24,69.01
2018,3,24,7,15,431.0,60.5,2.05,8.55,162.5,169.41,124.07
2018,3,24,7,30,626.0,63.0,2.1,8.8,228.0,260.69,199.85
2018,3,24,7,45,527.0,88.5,2.15,9.05,247.5,289.37,231.15
2018,3,24,8,0,428.0,114.0,2.2,9.3,267.0,300.5,245.35
2018,3,24,8,15,391.5,138.5,2.3,9.55,294.5,333.24,274.67
2018,3,24,8,30,355.0,163.0,2.4,9.8,322.0,349.7,289.35
2018,3,24,8,45,393.0,177.0,2.45,10.05,370.5,418.7,345.54
2018,3,24,9,0,431.0,191.0,2.5,10.3,419.0,479.2,393.64
2018,3,24,9,15,373.0,216.5,2.6,10.5,425.5,472.54,387.54
2018,3,24,9,30,315.0,242.0,2.7,10.7,432.0,473.7,387.15
2018,3,24,9,45,287.0,266.5,2.85,10.9,448.0,491.24,399.78
2018,3,24,10,0,259.0,291.0,3.0,11.1,464.0,505.77,409.71
2018,3,24,10,15,315.5,296.5,3.1,11.2,516.5,569.82,459.72
2018,3,24,10,30,372.0,302.0,3.2,11.3,569.0,636.35,510.6
2018,3,24,10,45,400.0,305.0,3.35,11.4,601.0,676.35,540.64
2018,3,24,11,0,428.0,308.0,3.5,11.5,633.0,735.4,584.28
