Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,45,775.0,195.5,1.95,17.35,841.5,970.91,725.17
2018,4,3,12,0,823.0,174.0,2.0,17.5,865.0,990.87,737.97
2018,4,3,12,15,800.5,185.0,2.05,17.55,857.0,981.1,731.7
2018,4,3,12,30,778.0,196.0,2.1,17.6,849.0,978.97,730.93
2018,4,3,12,45,794.0,185.5,2.15,17.65,846.5,967.7,724.11
2018,4,3,13,0,810.0,175.0,2.2,17.7,844.0,963.96,722.5
2018,4,3,13,15,841.5,155.5,2.3,17.6,839.0,961.77,722.9
2018,4,3,13,30,873.0,136.0,2.4,17.5,834.0,954.22,719.76
2018,4,3,13,45,858.5,136.5,2.45,17.45,806.0,921.03,698.72
2018,4,3,14,0,844.0,137.0,2.5,17.4,778.0,885.04,675.83
2018,4,3,14,15,846.5,128.5,2.6,17.3,750.0,851.63,655.03
2018,4,3,14,30,849.0,120.0,2.7,17.2,722.0,814.82,631.52
2018,4,3,14,45,840.0,118.0,2.75,17.05,687.5,772.63,603.64
2018,4,3,15,0,831.0,116.0,2.8,16.9,653.0,728.2,572.24
2018,4,3,15,15,811.0,112.5,2.8,16.9,608.0,672.93,531.43
2018,4,3,15,30,791.0,109.0,2.8,16.9,563.0,616.95,489.1
2018,4,3,15,45,761.5,104.5,2.85,16.4,511.5,554.2,441.45
2018,4,3,16,0,732.0,100.0,2.9,15.9,460.0,493.1,393.44
2018,4,3,16,15,705.0,97.5,2.9,15.45,414.5,435.42,346.23
2018,4,3,16,30,678.0,95.0,2.9,15.0,369.0,379.06,298.49
2018,4,3,16,45,634.0,87.5,2.9,14.6,316.0,313.85,242.54
2018,4,3,17,0,590.0,80.0,2.9,14.2,263.0,252.84,189.05
2018,4,3,17,15,518.5,72.0,2.8,13.65,210.5,189.7,134.75
2018,4,3,17,30,447.0,64.0,2.7,13.1,158.0,134.87,88.92
2018,4,3,17,45,349.5,52.0,2.65,12.5,113.0,80.38,47.66
2018,4,3,18,0,252.0,40.0,2.6,11.9,68.0,41.06,22.53
2018,4,3,18,15,145.0,24.0,2.55,11.65,38.5,18.18,0.74
2018,4,3,18,30,38.0,8.0,2.5,11.4,9.0,6.29,0.0
2018,4,3,18,45,19.0,4.0,2.45,11.15,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,4,5,45,12.0,5.0,2.4,9.8,5.5,0.0,0.0
2018,4,4,6,0,24.0,10.0,2.5,10.0,11.0,7.87,0.0
2018,4,4,6,15,98.0,26.0,2.55,10.35,37.0,19.5,5.79
2018,4,4,6,30,172.0,42.0,2.6,10.7,63.0,41.4,24.42
2018,4,4,6,45,236.5,57.5,2.65,11.05,101.0,75.52,48.57
2018,4,4,7,0,301.0,73.0,2.7,11.4,139.0,117.86,81.99
2018,4,4,7,15,284.0,93.0,2.65,11.8,168.5,148.25,110.47
2018,4,4,7,30,267.0,113.0,2.6,12.2,198.0,180.05,140.12
2018,4,4,7,45,255.5,137.0,2.55,12.55,230.0,215.2,171.64
2018,4,4,8,0,244.0,161.0,2.5,12.9,262.0,248.94,200.95
2018,4,4,8,15,236.0,187.0,2.45,13.3,294.5,284.67,230.78
2018,4,4,8,30,228.0,213.0,2.4,13.7,327.0,309.41,250.88
2018,4,4,8,45,228.5,233.5,2.3,14.05,357.0,341.69,276.39
2018,4,4,9,0,229.0,254.0,2.2,14.4,387.0,373.65,300.93
2018,4,4,9,15,247.0,271.0,2.2,14.7,424.0,427.09,341.91
2018,4,4,9,30,265.0,288.0,2.2,15.0,461.0,469.27,373.49
2018,4,4,9,45,218.5,309.0,2.15,15.3,457.0,451.63,358.15
2018,4,4,10,0,172.0,330.0,2.1,15.6,453.0,444.25,350.56
2018,4,4,10,15,218.0,343.0,2.1,15.8,505.5,502.05,394.44
2018,4,4,10,30,264.0,356.0,2.1,16.0,558.0,580.2,451.83
2018,4,4,10,45,376.0,331.5,2.1,16.2,629.0,664.32,514.44
2018,4,4,11,0,488.0,307.0,2.1,16.4,700.0,771.13,590.98
2018,4,4,11,15,609.0,261.0,2.1,16.45,761.0,855.01,650.63
2018,4,4,11,30,730.0,215.0,2.1,16.5,822.0,936.65,707.37
2018,4,4,11,45,793.5,185.5,2.1,16.55,850.5,965.7,725.51
2018,4,4,12,0,857.0,156.0,2.1,16.6,879.0,1003.48,749.94
2018,4,4,12,15,843.0,160.5,2.15,16.5,871.5,996.06,745.42
2018,4,4,12,30,829.0,165.0,2.2,16.4,864.0,984.86,739.0
2018,4,4,12,45,633.5,250.0,2.3,16.3,781.0,884.97,671.43
2018,4,4,13,0,438.0,335.0,2.4,16.2,698.0,768.52,587.74
2018,4,4,13,15,427.0,335.0,2.4,16.05,683.5,749.98,576.03
2018,4,4,13,30,416.0,335.0,2.4,15.9,669.0,729.6,562.12
2018,4,4,13,45,321.5,347.5,2.4,15.75,601.0,630.02,489.46
2018,4,4,14,0,227.0,360.0,2.4,15.6,533.0,532.74,417.11
2018,4,4,14,15,184.5,348.5,2.4,15.5,485.5,478.28,376.53
2018,4,4,14,30,142.0,337.0,2.4,15.4,438.0,425.91,336.66
2018,4,4,14,45,155.5,319.0,2.4,15.35,424.5,412.03,327.18
2018,4,4,15,0,169.0,301.0,2.4,15.3,411.0,396.67,316.22
2018,4,4,15,15,195.5,276.0,2.4,15.3,395.0,381.87,305.7
2018,4,4,15,30,222.0,251.0,2.4,15.3,379.0,364.34,292.67
2018,4,4,15,45,202.5,231.5,2.35,15.05,341.0,322.77,259.94
2018,4,4,16,0,183.0,212.0,2.3,14.8,303.0,282.89,228.14
2018,4,4,16,15,174.5,189.0,2.3,14.5,268.5,246.82,198.97
2018,4,4,16,30,166.0,166.0,2.3,14.2,234.0,211.64,169.88
2018,4,4,16,45,155.5,143.0,2.25,13.9,199.5,176.75,140.47
2018,4,4,17,0,145.0,120.0,2.2,13.6,165.0,143.2,111.72
2018,4,4,17,15,76.5,95.5,2.1,13.2,119.0,96.94,74.24
2018,4,4,17,30,8.0,71.0,2.0,12.8,73.0,55.7,41.67
2018,4,4,17,45,4.0,52.5,1.95,12.4,53.5,40.27,28.34
2018,4,4,18,0,0.0,34.0,1.9,12.0,34.0,25.67,15.4
2018,4,4,18,15,0.0,19.5,1.9,11.9,19.5,14.78,1.02
2018,4,4,18,30,0.0,5.0,1.9,11.8,5.0,3.93,0.0
2018,4,4,18,45,0.0,2.5,1.95,11.7,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.5,1.7,10.1,1.5,0.0,0.0
2018,4,5,6,0,0.0,3.0,1.7,10.3,3.0,2.36,0.0
2018,4,5,6,15,0.0,6.5,1.75,10.5,6.5,4.92,0.0
2018,4,5,6,30,0.0,10.0,1.8,10.7,10.0,7.58,0.68
2018,4,5,6,45,0.0,13.0,1.8,10.9,13.0,9.86,2.82
2018,4,5,7,0,0.0,16.0,1.8,11.1,16.0,12.15,4.9
2018,4,5,7,15,1.0,44.5,1.85,11.5,45.0,34.24,24.07
2018,4,5,7,30,2.0,73.0,1.9,11.9,74.0,56.71,43.38
2018,4,5,7,45,1.5,89.0,1.95,12.3,89.5,69.24,53.96
2018,4,5,8,0,1.0,105.0,2.0,12.7,105.0,81.83,64.42
2018,4,5,8,15,1.0,105.0,2.0,13.15,105.5,81.81,64.07
2018,4,5,8,30,1.0,105.0,2.0,13.6,106.0,81.81,63.75
2018,4,5,8,45,3.0,124.5,2.0,14.05,126.5,98.68,77.53
2018,4,5,9,0,5.0,144.0,2.0,14.5,147.0,115.92,91.44
2018,4,5,9,15,4.5,153.5,1.95,14.7,156.5,123.58,97.38
2018,4,5,9,30,4.0,163.0,1.9,14.9,166.0,131.24,103.28
2018,4,5,9,45,8.0,195.5,1.85,15.15,201.5,161.48,127.55
2018,4,5,10,0,12.0,228.0,1.8,15.4,237.0,192.45,152.02
2018,4,5,10,15,9.0,209.0,1.8,15.45,216.0,174.26,137.06
2018,4,5,10,30,6.0,190.0,1.8,15.5,195.0,156.06,122.22
2018,4,5,10,45,12.5,223.5,1.8,15.55,233.5,190.22,149.58
2018,4,5,11,0,19.0,257.0,1.8,15.6,272.0,225.09,177.08
2018,4,5,11,15,68.0,323.5,1.9,15.5,380.0,348.77,274.61
2018,4,5,11,30,117.0,390.0,2.0,15.4,488.0,481.32,375.16
2018,4,5,11,45,65.0,319.0,2.05,15.25,373.5,343.74,269.72
2018,4,5,12,0,13.0,248.0,2.1,15.1,259.0,212.71,166.78
2018,4,5,12,15,10.0,219.5,2.15,14.85,228.0,185.59,145.72
2018,4,5,12,30,7.0,191.0,2.2,14.6,197.0,158.74,124.39
2018,4,5,12,45,6.0,186.0,2.2,14.35,191.0,153.55,120.38
2018,4,5,13,0,5.0,181.0,2.2,14.1,185.0,148.34,116.33
2018,4,5,13,15,3.0,163.5,2.1,13.9,166.0,131.89,103.1
2018,4,5,13,30,1.0,146.0,2.0,13.7,147.0,115.62,89.96
2018,4,5,13,45,0.5,130.0,1.95,13.5,130.5,102.08,79.07
2018,4,5,14,0,0.0,114.0,1.9,13.3,114.0,88.68,68.21
2018,4,5,14,15,0.0,114.5,1.8,13.15,114.5,89.02,68.66
2018,4,5,14,30,0.0,115.0,1.7,13.0,115.0,89.36,69.1
2018,4,5,14,45,0.0,121.5,1.65,12.85,121.5,94.53,73.57
2018,4,5,15,0,0.0,128.0,1.6,12.7,128.0,99.75,78.11
2018,4,5,15,15,0.0,126.0,1.6,12.7,126.0,98.12,76.95
2018,4,5,15,30,0.0,124.0,1.6,12.7,124.0,96.51,75.83
2018,4,5,15,45,0.5,124.0,1.4,12.5,124.0,96.82,76.38
2018,4,5,16,0,1.0,124.0,1.2,12.3,124.0,97.11,76.91
2018,4,5,16,15,2.0,120.5,1.2,12.15,121.0,94.75,75.22
2018,4,5,16,30,3.0,117.0,1.2,12.0,118.0,92.29,73.39
2018,4,5,16,45,12.0,112.5,1.2,11.9,116.5,91.61,72.83
2018,4,5,17,0,21.0,108.0,1.2,11.8,115.0,89.78,71.01
2018,4,5,17,15,22.0,93.0,1.2,11.7,99.0,78.9,61.48
2018,4,5,17,30,23.0,78.0,1.2,11.6,83.0,64.87,49.08
2018,4,5,17,45,12.5,58.0,1.25,11.45,60.5,45.07,32.22
2018,4,5,18,0,2.0,38.0,1.3,11.3,38.0,28.52,17.87
2018,4,5,18,15,6.0,23.0,1.3,11.25,23.0,17.2,3.5
2018,4,5,18,30,10.0,8.0,1.3,11.2,8.0,6.29,0.0
2018,4,5,18,45,5.0,4.0,1.35,11.15,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.8,11.85,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.9,11.9,2.0,1.57,0.0
2018,4,6,6,15,0.0,4.0,2.95,12.0,4.0,3.02,0.0
2018,4,6,6,30,0.0,6.0,3.0,12.1,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,3.1,12.2,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,3.2,12.3,9.0,6.82,0.24
2018,4,6,7,15,0.0,11.5,3.25,12.45,11.5,8.73,1.91
2018,4,6,7,30,0.0,14.0,3.3,12.6,14.0,10.64,3.57
2018,4,6,7,45,0.0,16.5,3.35,12.8,16.5,12.56,5.2
2018,4,6,8,0,0.0,19.0,3.4,13.0,19.0,14.48,6.82
2018,4,6,8,15,0.0,22.5,3.35,13.2,22.5,17.17,9.08
2018,4,6,8,30,0.0,26.0,3.3,13.4,26.0,19.87,11.33
2018,4,6,8,45,0.0,29.5,3.25,13.6,29.5,22.57,13.57
2018,4,6,9,0,0.0,33.0,3.2,13.8,33.0,25.28,15.79
2018,4,6,9,15,0.0,37.5,3.25,13.95,37.5,28.77,18.66
2018,4,6,9,30,0.0,42.0,3.3,14.1,42.0,32.26,21.52
2018,4,6,9,45,0.0,46.0,3.35,14.25,46.0,35.37,24.06
2018,4,6,10,0,0.0,50.0,3.4,14.4,50.0,38.49,26.59
2018,4,6,10,15,0.0,58.5,3.4,14.5,58.5,45.1,32.02
2018,4,6,10,30,0.0,67.0,3.4,14.6,67.0,51.72,37.44
2018,4,6,10,45,0.0,83.5,3.45,14.7,83.5,64.58,47.98
2018,4,6,11,0,0.0,100.0,3.5,14.8,100.0,77.64,58.64
2018,4,6,11,15,0.5,115.0,3.5,14.85,115.5,90.15,68.84
2018,4,6,11,30,1.0,130.0,3.5,14.9,131.0,102.77,79.09
2018,4,6,11,45,1.0,120.0,3.55,14.95,121.0,94.75,72.49
2018,4,6,12,0,1.0,110.0,3.6,15.0,111.0,86.75,65.93
2018,4,6,12,15,0.5,94.5,3.6,15.0,95.0,73.9,55.4
2018,4,6,12,30,0.0,79.0,3.6,15.0,79.0,61.2,44.96
2018,4,6,12,45,3.0,118.5,3.6,15.0,121.0,95.42,73.16
2018,4,6,13,0,6.0,158.0,3.6,15.0,163.0,130.24,101.61
2018,4,6,13,15,5.5,164.0,3.55,14.95,168.5,134.55,105.12
2018,4,6,13,30,5.0,170.0,3.5,14.9,174.0,138.87,108.69
2018,4,6,13,45,5.0,176.0,3.45,14.85,180.0,143.63,112.68
2018,4,6,14,0,5.0,182.0,3.4,14.8,186.0,148.4,116.69
2018,4,6,14,15,4.0,173.5,3.25,14.75,176.5,140.32,110.27
2018,4,6,14,30,3.0,165.0,3.1,14.7,167.0,132.33,103.93
2018,4,6,14,45,2.5,156.0,3.0,14.65,157.5,124.41,97.67
2018,4,6,15,0,2.0,147.0,2.9,14.6,148.0,116.56,91.45
2018,4,6,15,15,3.0,133.5,2.9,14.6,135.0,106.14,83.12
2018,4,6,15,30,4.0,120.0,2.9,14.6,122.0,95.7,74.72
2018,4,6,15,45,32.5,159.0,2.8,14.45,175.5,149.88,120.21
2018,4,6,16,0,61.0,198.0,2.7,14.3,229.0,196.68,158.88
2018,4,6,16,15,93.5,183.0,2.65,14.25,224.5,194.51,156.98
2018,4,6,16,30,126.0,168.0,2.6,14.2,220.0,195.39,157.03
2018,4,6,16,45,86.5,135.5,2.55,14.1,169.0,139.49,110.75
2018,4,6,17,0,47.0,103.0,2.5,14.0,118.0,95.68,74.59
2018,4,6,17,15,23.5,81.5,2.5,13.95,89.0,69.73,53.12
2018,4,6,17,30,0.0,60.0,2.5,13.9,60.0,45.89,33.58
2018,4,6,17,45,0.0,44.5,2.45,13.8,44.5,33.92,23.05
2018,4,6,18,0,0.0,29.0,2.4,13.7,29.0,22.16,12.56
2018,4,6,18,15,6.5,18.0,2.45,13.7,18.0,14.0,2.59
2018,4,6,18,30,13.0,7.0,2.5,13.7,7.0,5.51,0.0
2018,4,6,18,45,6.5,3.5,2.5,13.65,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.7,12.4,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.7,12.4,4.0,3.15,0.0
2018,4,7,6,15,1.5,11.5,2.8,12.55,11.5,8.73,0.98
2018,4,7,6,30,1.0,19.0,2.9,12.7,19.0,14.49,6.44
2018,4,7,6,45,0.5,22.0,3.0,12.8,22.0,16.79,8.67
2018,4,7,7,0,0.0,25.0,3.1,12.9,25.0,19.03,10.75
2018,4,7,7,15,2.5,57.5,3.2,13.05,58.5,44.63,32.76
2018,4,7,7,30,5.0,90.0,3.3,13.2,92.0,70.9,55.15
2018,4,7,7,45,18.5,120.5,3.45,13.35,128.5,100.29,79.73
2018,4,7,8,0,32.0,151.0,3.6,13.5,165.0,136.83,110.18
2018,4,7,8,15,100.5,185.0,3.6,13.75,235.5,208.66,169.3
2018,4,7,8,30,169.0,219.0,3.6,14.0,306.0,281.57,228.72
2018,4,7,8,45,311.0,216.5,3.65,14.25,394.5,381.7,309.85
2018,4,7,9,0,453.0,214.0,3.7,14.5,483.0,498.27,402.27
2018,4,7,9,15,413.5,240.0,3.7,14.65,499.0,519.72,417.76
2018,4,7,9,30,374.0,266.0,3.7,14.8,515.0,522.73,419.19
2018,4,7,9,45,285.0,303.5,3.7,15.0,499.5,508.4,405.78
2018,4,7,10,0,196.0,341.0,3.7,15.2,484.0,470.39,374.09
2018,4,7,10,15,202.0,356.0,3.75,15.3,508.5,497.68,394.7
2018,4,7,10,30,208.0,371.0,3.8,15.4,533.0,524.62,414.61
2018,4,7,10,45,213.5,378.0,3.8,15.5,548.5,542.93,427.9
2018,4,7,11,0,219.0,385.0,3.8,15.6,564.0,560.56,440.67
2018,4,7,11,15,219.5,392.0,3.85,15.6,574.0,572.79,449.53
2018,4,7,11,30,220.0,399.0,3.9,15.6,584.0,583.98,457.65
2018,4,7,11,45,159.0,400.5,3.9,15.65,535.0,530.64,415.75
2018,4,7,12,0,98.0,402.0,3.9,15.7,486.0,454.47,356.57
2018,4,7,12,15,103.5,400.5,3.85,15.65,489.0,458.4,360.05
2018,4,7,12,30,109.0,399.0,3.8,15.6,492.0,482.73,378.51
2018,4,7,12,45,120.0,396.5,3.8,15.6,498.0,489.46,383.96
2018,4,7,13,0,131.0,394.0,3.8,15.6,504.0,495.27,388.83
2018,4,7,13,15,274.0,359.5,3.85,15.5,584.0,609.28,478.91
2018,4,7,13,30,417.0,325.0,3.9,15.4,664.0,714.92,560.16
2018,4,7,13,45,376.5,326.0,3.9,15.35,625.5,651.43,512.74
2018,4,7,14,0,336.0,327.0,3.9,15.3,587.0,606.09,478.88
2018,4,7,14,15,438.0,286.0,3.9,15.15,610.5,654.2,517.88
2018,4,7,14,30,540.0,245.0,3.9,15.0,634.0,678.01,538.16
2018,4,7,14,45,598.0,215.0,3.95,14.9,625.5,669.66,533.52
2018,4,7,15,0,656.0,185.0,4.0,14.8,617.0,661.7,528.77
2018,4,7,15,15,696.5,163.0,4.0,14.8,594.5,636.09,509.64
2018,4,7,15,30,737.0,141.0,4.0,14.8,572.0,604.43,485.2
2018,4,7,15,45,721.0,133.5,3.95,14.45,526.5,548.62,441.25
2018,4,7,16,0,705.0,126.0,3.9,14.1,481.0,492.58,395.9
2018,4,7,16,15,670.0,119.5,3.85,13.9,429.0,428.88,342.99
2018,4,7,16,30,635.0,113.0,3.8,13.7,377.0,367.61,290.71
2018,4,7,16,45,587.0,106.0,3.7,13.45,324.5,304.33,235.96
2018,4,7,17,0,539.0,99.0,3.6,13.2,272.0,245.74,184.56
2018,4,7,17,15,468.5,89.5,3.4,12.85,220.5,181.89,130.01
2018,4,7,17,30,398.0,80.0,3.2,12.5,169.0,130.25,87.46
2018,4,7,17,45,294.0,66.5,3.0,12.1,122.5,80.98,51.43
2018,4,7,18,0,190.0,53.0,2.8,11.7,76.0,43.86,28.0
2018,4,7,18,15,107.5,33.0,2.65,11.5,45.0,24.23,9.96
2018,4,7,18,30,25.0,13.0,2.5,11.3,14.0,10.23,0.0
2018,4,7,18,45,12.5,6.5,2.4,11.1,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,5,45,24.0,8.5,2.4,9.35,9.5,0.0,0.0
2018,4,8,6,0,48.0,17.0,2.4,9.6,19.0,13.38,0.0
2018,4,8,6,15,137.5,34.0,2.55,9.95,51.0,25.34,14.51
2018,4,8,6,30,227.0,51.0,2.7,10.3,83.0,49.31,30.58
2018,4,8,6,45,306.5,64.5,2.8,10.7,126.5,86.8,55.65
2018,4,8,7,0,386.0,78.0,2.9,11.1,170.0,134.19,92.31
2018,4,8,7,15,335.0,101.0,2.95,11.4,195.0,169.1,126.19
2018,4,8,7,30,284.0,124.0,3.0,11.7,220.0,192.0,149.68
2018,4,8,7,45,359.0,133.5,3.0,12.0,275.0,252.93,200.92
2018,4,8,8,0,434.0,143.0,3.0,12.3,330.0,316.41,254.1
2018,4,8,8,15,525.0,143.0,3.0,12.65,396.5,386.62,312.09
2018,4,8,8,30,616.0,143.0,3.0,13.0,463.0,471.66,380.78
2018,4,8,8,45,700.0,134.0,2.95,13.3,529.0,546.77,440.4
2018,4,8,9,0,784.0,125.0,2.9,13.6,595.0,627.47,502.83
2018,4,8,9,15,781.5,134.0,2.85,13.9,630.0,673.38,536.84
2018,4,8,9,30,779.0,143.0,2.8,14.2,665.0,716.68,568.08
2018,4,8,9,45,825.0,133.0,2.75,14.5,712.5,771.3,607.65
2018,4,8,10,0,871.0,123.0,2.7,14.8,760.0,829.6,647.5
2018,4,8,10,15,878.5,125.0,2.7,15.05,790.0,867.95,672.38
2018,4,8,10,30,886.0,127.0,2.7,15.3,820.0,892.25,687.41
2018,4,8,10,45,891.0,129.0,2.7,15.5,843.0,921.62,706.17
2018,4,8,11,0,896.0,131.0,2.7,15.7,866.0,947.71,722.55
2018,4,8,11,15,899.5,132.0,2.7,15.9,881.0,968.05,735.02
2018,4,8,11,30,903.0,133.0,2.7,16.1,896.0,984.81,745.16
2018,4,8,11,45,904.0,134.0,2.7,16.3,903.5,995.55,751.35
2018,4,8,12,0,905.0,135.0,2.7,16.5,911.0,1002.53,755.17
2018,4,8,12,15,906.0,134.5,2.7,16.6,911.0,1004.31,755.96
2018,4,8,12,30,907.0,134.0,2.7,16.7,911.0,1002.28,754.39
2018,4,8,12,45,906.5,132.5,2.7,16.8,902.5,994.09,748.86
2018,4,8,13,0,906.0,131.0,2.7,16.9,894.0,982.13,740.97
2018,4,8,13,15,901.0,130.0,2.7,16.95,876.5,962.8,728.39
2018,4,8,13,30,896.0,129.0,2.7,17.0,859.0,939.95,713.54
2018,4,8,13,45,888.0,128.0,2.75,17.05,834.0,911.11,695.04
2018,4,8,14,0,880.0,127.0,2.8,17.1,809.0,879.17,674.35
2018,4,8,14,15,868.5,126.0,2.85,17.05,777.0,851.58,656.83
2018,4,8,14,30,857.0,125.0,2.9,17.0,745.0,810.49,629.6
2018,4,8,14,45,842.5,123.0,2.95,16.95,706.5,763.91,597.44
2018,4,8,15,0,828.0,121.0,3.0,16.9,668.0,715.53,562.58
2018,4,8,15,15,811.0,117.5,3.0,16.9,624.5,662.58,523.16
2018,4,8,15,30,794.0,114.0,3.0,16.9,581.0,608.66,482.01
2018,4,8,15,45,767.0,111.5,3.15,16.55,532.5,550.42,437.38
2018,4,8,16,0,740.0,109.0,3.3,16.2,484.0,491.55,390.69
2018,4,8,16,15,701.5,105.5,3.35,15.85,431.5,427.59,338.34
2018,4,8,16,30,663.0,102.0,3.4,15.5,379.0,366.3,286.63
2018,4,8,16,45,613.5,96.0,3.45,15.15,326.0,302.18,231.67
2018,4,8,17,0,564.0,90.0,3.5,14.8,273.0,242.88,180.02
2018,4,8,17,15,496.5,82.0,3.45,14.3,222.0,183.3,129.21
2018,4,8,17,30,429.0,74.0,3.4,13.8,171.0,128.42,84.16
2018,4,8,17,45,332.0,61.5,3.3,13.25,125.0,79.12,48.43
2018,4,8,18,0,235.0,49.0,3.2,12.7,79.0,41.85,26.18
2018,4,8,18,15,137.5,31.0,3.1,12.45,46.5,23.25,10.22
2018,4,8,18,30,40.0,13.0,3.0,12.2,14.0,10.23,0.0
2018,4,8,18,45,20.0,6.5,2.9,11.9,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,45,7.5,7.5,1.2,11.4,8.0,5.9,0.0
2018,4,9,6,0,15.0,15.0,1.1,11.6,16.0,11.55,0.0
2018,4,9,6,15,29.5,33.0,1.15,12.2,36.5,24.52,14.25
2018,4,9,6,30,44.0,51.0,1.2,12.8,57.0,39.94,26.88
2018,4,9,6,45,73.0,72.0,1.2,13.4,87.5,64.24,45.94
2018,4,9,7,0,102.0,93.0,1.2,14.0,118.0,92.18,68.41
2018,4,9,7,15,158.5,112.5,1.25,14.35,162.0,129.15,97.92
2018,4,9,7,30,215.0,132.0,1.3,14.7,206.0,178.05,137.91
2018,4,9,7,45,243.5,151.5,1.35,15.05,248.0,220.13,173.1
2018,4,9,8,0,272.0,171.0,1.4,15.4,290.0,265.42,210.47
2018,4,9,8,15,237.5,198.5,1.4,15.8,311.0,291.43,232.06
2018,4,9,8,30,203.0,226.0,1.4,16.2,332.0,303.93,242.06
2018,4,9,8,45,297.0,229.5,1.45,16.6,400.5,383.47,304.41
2018,4,9,9,0,391.0,233.0,1.5,17.0,469.0,461.97,364.52
2018,4,9,9,15,540.0,202.0,1.45,17.4,552.5,567.25,443.36
2018,4,9,9,30,689.0,171.0,1.4,17.8,636.0,677.78,523.15
2018,4,9,9,45,766.0,155.5,1.4,18.2,698.0,750.9,573.75
2018,4,9,10,0,843.0,140.0,1.4,18.6,760.0,822.1,621.75
2018,4,9,10,15,855.0,140.5,1.35,18.9,791.0,861.8,645.31
2018,4,9,10,30,867.0,141.0,1.3,19.2,822.0,898.93,667.13
2018,4,9,10,45,870.0,143.5,1.25,19.5,843.5,927.36,682.96
2018,4,9,11,0,873.0,146.0,1.2,19.8,865.0,952.4,696.52
2018,4,9,11,15,873.0,149.0,1.15,20.0,879.0,971.67,706.58
2018,4,9,11,30,873.0,152.0,1.1,20.2,893.0,987.23,714.33
2018,4,9,11,45,888.5,145.5,1.05,20.4,905.0,988.92,713.41
2018,4,9,12,0,904.0,139.0,1.0,20.6,917.0,1002.53,720.25
2018,4,9,12,15,755.5,213.5,1.0,20.75,863.5,960.68,693.28
2018,4,9,12,30,607.0,288.0,1.0,20.9,810.0,885.69,642.65
2018,4,9,12,45,583.0,295.5,1.0,21.05,793.0,862.66,628.05
2018,4,9,13,0,559.0,303.0,1.0,21.2,776.0,839.86,612.8
2018,4,9,13,15,436.5,339.5,0.95,21.25,704.5,751.73,551.71
2018,4,9,13,30,314.0,376.0,0.9,21.3,633.0,650.35,481.3
2018,4,9,13,45,348.5,350.0,0.85,21.35,627.5,646.14,480.33
2018,4,9,14,0,383.0,324.0,0.8,21.4,622.0,638.81,476.1
2018,4,9,14,15,573.5,239.5,0.8,21.3,666.0,716.39,533.56
2018,4,9,14,30,764.0,155.0,0.8,21.2,710.0,768.76,571.83
2018,4,9,14,45,757.5,146.5,0.75,21.15,673.5,724.44,540.8
2018,4,9,15,0,751.0,138.0,0.7,21.1,637.0,678.07,508.99
2018,4,9,15,15,664.5,154.5,0.7,21.1,575.0,601.73,455.08
2018,4,9,15,30,578.0,171.0,0.7,21.1,513.0,529.63,403.16
2018,4,9,15,45,478.5,179.5,0.95,20.7,447.0,443.92,342.23
2018,4,9,16,0,379.0,188.0,1.2,20.3,381.0,362.8,282.09
2018,4,9,16,15,307.5,169.5,1.35,19.75,315.5,291.36,227.32
2018,4,9,16,30,236.0,151.0,1.5,19.2,250.0,227.5,177.17
2018,4,9,16,45,392.5,117.0,1.65,18.6,256.0,240.32,183.03
2018,4,9,17,0,549.0,83.0,1.8,18.0,262.0,230.6,167.41
2018,4,9,17,15,505.0,74.0,1.85,17.3,216.5,176.38,121.15
2018,4,9,17,30,461.0,65.0,1.9,16.6,171.0,127.13,80.65
2018,4,9,17,45,395.5,54.5,1.95,15.85,128.5,80.11,46.62
2018,4,9,18,0,330.0,44.0,2.0,15.1,86.0,41.37,25.21
2018,4,9,18,15,205.5,29.5,1.95,14.8,51.5,22.41,10.25
2018,4,9,18,30,81.0,15.0,1.9,14.5,17.0,11.8,0.0
2018,4,9,18,45,40.5,7.5,1.85,14.2,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,5,45,2.0,6.0,1.6,11.8,6.0,4.72,0.0
2018,4,10,6,0,4.0,12.0,1.6,12.0,12.0,9.43,0.0
2018,4,10,6,15,4.0,13.5,1.65,12.2,14.0,10.6,3.12
2018,4,10,6,30,4.0,15.0,1.7,12.4,16.0,11.92,4.34
2018,4,10,6,45,7.5,20.0,1.8,12.6,22.0,16.48,8.19
2018,4,10,7,0,11.0,25.0,1.9,12.8,28.0,21.5,12.44
2018,4,10,7,15,5.5,20.0,1.95,12.9,21.5,16.99,8.86
2018,4,10,7,30,0.0,15.0,2.0,13.0,15.0,11.41,4.22
2018,4,10,7,45,0.0,17.5,2.1,13.1,17.5,13.33,5.86
2018,4,10,8,0,0.0,20.0,2.2,13.2,20.0,15.25,7.47
2018,4,10,8,15,0.0,24.0,2.3,13.3,24.0,18.32,10.06
2018,4,10,8,30,0.0,28.0,2.4,13.4,28.0,21.41,12.63
2018,4,10,8,45,0.0,44.5,2.45,13.55,44.5,34.11,23.34
2018,4,10,9,0,0.0,61.0,2.5,13.7,61.0,46.87,33.99
2018,4,10,9,15,0.0,87.5,2.5,13.8,87.5,67.44,51.08
2018,4,10,9,30,0.0,114.0,2.5,13.9,114.0,88.43,68.32
2018,4,10,9,45,4.5,160.0,2.5,14.0,163.5,129.0,101.6
2018,4,10,10,0,9.0,206.0,2.5,14.1,213.0,170.73,135.32
2018,4,10,10,15,6.5,190.0,2.45,14.2,195.0,155.76,122.79
2018,4,10,10,30,4.0,174.0,2.4,14.3,177.0,140.73,110.35
2018,4,10,10,45,5.5,185.5,2.4,14.4,190.0,151.71,119.13
2018,4,10,11,0,7.0,197.0,2.4,14.5,203.0,162.79,127.92
2018,4,10,11,15,6.0,179.5,2.45,14.5,184.5,147.6,115.56
2018,4,10,11,30,5.0,162.0,2.5,14.5,166.0,132.45,103.27
2018,4,10,11,45,9.5,215.5,2.5,14.55,223.5,181.06,142.46
2018,4,10,12,0,14.0,269.0,2.5,14.6,281.0,230.72,181.84
2018,4,10,12,15,15.5,278.5,2.6,14.6,292.0,240.32,189.35
2018,4,10,12,30,17.0,288.0,2.7,14.6,303.0,249.85,196.95
2018,4,10,12,45,17.0,288.0,2.75,14.55,302.5,249.68,196.91
2018,4,10,13,0,17.0,288.0,2.8,14.5,302.0,249.42,196.86
2018,4,10,13,15,21.5,300.0,2.9,14.45,317.5,263.55,208.36
2018,4,10,13,30,26.0,312.0,3.0,14.4,333.0,295.02,233.42
2018,4,10,13,45,37.5,323.0,3.1,14.4,352.5,314.18,248.99
2018,4,10,14,0,49.0,334.0,3.2,14.4,372.0,332.6,264.0
2018,4,10,14,15,84.0,334.0,3.25,14.4,396.5,358.75,285.75
2018,4,10,14,30,119.0,334.0,3.3,14.4,421.0,397.54,317.01
2018,4,10,14,45,149.5,322.0,3.4,14.4,425.5,402.52,321.96
2018,4,10,15,0,180.0,310.0,3.5,14.4,430.0,404.61,324.62
2018,4,10,15,15,148.0,286.0,3.5,14.4,380.5,352.13,283.26
2018,4,10,15,30,116.0,262.0,3.5,14.4,331.0,302.4,243.79
2018,4,10,15,45,233.5,222.0,3.6,14.35,346.5,333.79,270.25
2018,4,10,16,0,351.0,182.0,3.7,14.3,362.0,341.72,276.27
2018,4,10,16,15,434.5,151.5,3.65,14.1,351.5,339.27,272.27
2018,4,10,16,30,518.0,121.0,3.6,13.9,341.0,316.72,250.33
2018,4,10,16,45,594.0,99.0,3.55,13.7,319.5,293.65,225.93
2018,4,10,17,0,670.0,77.0,3.5,13.5,298.0,255.43,187.17
2018,4,10,17,15,586.5,71.5,3.35,13.05,240.5,188.99,130.5
2018,4,10,17,30,503.0,66.0,3.2,12.6,183.0,132.17,84.46
2018,4,10,17,45,396.5,55.0,3.0,12.1,132.5,79.07,46.79
2018,4,10,18,0,290.0,44.0,2.8,11.6,82.0,37.12,23.16
2018,4,10,18,15,186.0,30.0,2.75,11.3,50.5,22.72,11.29
2018,4,10,18,30,82.0,16.0,2.7,11.0,19.0,12.59,0.0
2018,4,10,18,45,41.0,8.0,2.65,10.65,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,11,5,45,2.5,5.5,2.55,10.1,5.5,4.33,0.0
2018,4,11,6,0,5.0,11.0,2.5,10.2,11.0,8.64,0.0
2018,4,11,6,15,2.5,19.0,2.55,10.45,19.0,14.48,6.56
2018,4,11,6,30,0.0,27.0,2.6,10.7,27.0,20.58,11.87
2018,4,11,6,45,0.0,33.5,2.65,10.95,33.5,25.56,16.42
2018,4,11,7,0,0.0,40.0,2.7,11.2,40.0,30.54,20.87
2018,4,11,7,15,35.5,65.5,2.65,11.35,78.0,59.77,44.79
2018,4,11,7,30,71.0,91.0,2.6,11.5,116.0,96.79,75.67
2018,4,11,7,45,94.5,125.5,2.55,11.6,164.0,139.18,111.51
2018,4,11,8,0,118.0,160.0,2.5,11.7,212.0,184.86,149.8
2018,4,11,8,15,179.5,191.5,2.5,11.75,281.5,248.64,202.38
2018,4,11,8,30,241.0,223.0,2.5,11.8,351.0,328.68,267.42
2018,4,11,8,45,176.5,230.0,2.5,11.9,328.5,302.99,246.53
2018,4,11,9,0,112.0,237.0,2.5,12.0,306.0,279.65,227.07
2018,4,11,9,15,75.0,251.5,2.6,12.05,299.0,262.54,212.59
2018,4,11,9,30,38.0,266.0,2.7,12.1,292.0,253.25,204.02
2018,4,11,9,45,153.5,298.5,2.8,12.1,411.5,385.79,311.59
2018,4,11,10,0,269.0,331.0,2.9,12.1,531.0,529.2,423.63
2018,4,11,10,15,358.5,322.5,3.05,12.1,600.0,605.45,482.54
2018,4,11,10,30,448.0,314.0,3.2,12.1,669.0,702.08,555.67
2018,4,11,10,45,418.5,337.0,3.35,12.1,676.0,711.25,561.1
2018,4,11,11,0,389.0,360.0,3.5,12.1,683.0,701.61,553.57
2018,4,11,11,15,342.0,384.0,3.6,12.1,671.5,690.23,543.92
2018,4,11,11,30,295.0,408.0,3.7,12.1,660.0,675.76,531.94
2018,4,11,11,45,261.5,417.5,3.85,12.15,642.5,657.35,517.64
2018,4,11,12,0,228.0,427.0,4.0,12.2,625.0,617.15,487.32
2018,4,11,12,15,240.5,422.0,4.05,12.15,630.5,624.42,493.59
2018,4,11,12,30,253.0,417.0,4.1,12.1,636.0,650.19,513.13
2018,4,11,12,45,267.0,411.0,4.2,12.1,640.0,654.91,517.5
2018,4,11,13,0,281.0,405.0,4.3,12.1,644.0,657.9,520.74
2018,4,11,13,15,253.0,402.5,4.3,12.1,614.5,624.42,495.18
2018,4,11,13,30,225.0,400.0,4.3,12.1,585.0,572.33,455.84
2018,4,11,13,45,185.5,388.0,4.35,12.05,537.5,520.23,415.91
2018,4,11,14,0,146.0,376.0,4.4,12.0,490.0,469.35,376.41
2018,4,11,14,15,94.0,337.0,4.45,12.05,409.5,368.69,297.13
2018,4,11,14,30,42.0,298.0,4.5,12.1,329.0,288.67,232.7
2018,4,11,14,45,31.5,268.0,4.55,12.1,290.5,251.43,203.04
2018,4,11,15,0,21.0,238.0,4.6,12.1,252.0,204.68,165.23
2018,4,11,15,15,16.0,211.0,4.6,12.1,221.5,177.81,143.47
2018,4,11,15,30,11.0,184.0,4.6,12.1,191.0,151.63,122.1
2018,4,11,15,45,13.5,155.0,4.7,11.95,162.5,128.68,103.4
2018,4,11,16,0,16.0,126.0,4.8,11.8,134.0,105.78,84.48
2018,4,11,16,15,76.5,122.5,4.8,11.65,155.5,139.01,112.5
2018,4,11,16,30,137.0,119.0,4.8,11.5,177.0,153.77,123.79
2018,4,11,16,45,204.0,118.0,4.85,11.4,192.0,170.19,135.08
2018,4,11,17,0,271.0,117.0,4.9,11.3,207.0,172.4,132.96
2018,4,11,17,15,271.0,85.0,4.9,11.05,162.0,130.81,95.62
2018,4,11,17,30,271.0,53.0,4.9,10.8,117.0,84.27,54.82
2018,4,11,17,45,252.5,50.5,4.95,10.6,98.0,60.59,37.01
2018,4,11,18,0,234.0,48.0,5.0,10.4,79.0,38.14,27.83
2018,4,11,18,15,143.0,32.5,4.9,10.2,49.0,24.37,13.1
2018,4,11,18,30,52.0,17.0,4.8,10.0,19.0,13.38,0.0
2018,4,11,18,45,26.0,8.5,4.7,9.8,9.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,12,5,45,58.5,12.5,2.8,7.45,16.0,9.83,0.0
2018,4,12,6,0,117.0,25.0,2.8,7.8,32.0,18.82,0.0
2018,4,12,6,15,243.0,39.5,2.95,8.15,72.0,29.86,19.98
2018,4,12,6,30,369.0,54.0,3.1,8.5,112.0,55.78,33.9
2018,4,12,6,45,450.5,64.0,3.2,8.9,161.5,102.19,63.56
2018,4,12,7,0,532.0,74.0,3.3,9.3,211.0,156.01,105.09
2018,4,12,7,15,585.0,81.5,3.3,9.6,263.5,211.04,152.55
2018,4,12,7,30,638.0,89.0,3.3,9.9,316.0,271.88,206.44
2018,4,12,7,45,673.0,96.0,3.35,10.2,368.5,331.48,259.86
2018,4,12,8,0,708.0,103.0,3.4,10.5,421.0,394.01,314.77
2018,4,12,8,15,670.0,122.5,3.35,10.75,451.0,436.84,352.95
2018,4,12,8,30,632.0,142.0,3.3,11.0,481.0,474.01,384.83
2018,4,12,8,45,611.0,160.0,3.25,11.25,511.0,513.94,417.38
2018,4,12,9,0,590.0,178.0,3.2,11.5,541.0,550.1,445.75
2018,4,12,9,15,501.0,211.0,3.15,11.7,534.0,545.26,441.05
2018,4,12,9,30,412.0,244.0,3.1,11.9,527.0,537.11,433.14
2018,4,12,9,45,373.0,273.0,3.0,12.1,539.5,539.05,433.35
2018,4,12,10,0,334.0,302.0,2.9,12.3,552.0,551.5,440.96
2018,4,12,10,15,369.0,291.0,2.95,12.45,577.0,582.71,465.05
2018,4,12,10,30,404.0,280.0,3.0,12.6,602.0,632.37,502.26
2018,4,12,10,45,391.5,317.0,3.0,12.75,636.0,668.13,526.9
2018,4,12,11,0,379.0,354.0,3.0,12.9,670.0,685.16,537.96
2018,4,12,11,15,464.0,324.5,3.1,12.95,718.5,760.6,594.71
2018,4,12,11,30,549.0,295.0,3.2,13.0,767.0,819.41,638.72
2018,4,12,11,45,679.5,241.0,3.3,13.05,829.5,901.98,700.29
2018,4,12,12,0,810.0,187.0,3.4,13.1,892.0,966.59,746.34
2018,4,12,12,15,823.0,181.5,3.55,13.1,897.5,974.76,752.49
2018,4,12,12,30,836.0,176.0,3.7,13.1,903.0,979.19,756.64
2018,4,12,12,45,842.0,174.0,3.8,13.1,900.0,976.54,755.65
2018,4,12,13,0,848.0,172.0,3.9,13.1,897.0,970.09,752.18
2018,4,12,13,15,807.5,185.0,3.95,13.1,864.5,931.58,725.91
2018,4,12,13,30,767.0,198.0,4.0,13.1,832.0,900.48,704.99
2018,4,12,13,45,626.0,243.5,4.05,13.05,751.5,801.36,631.74
2018,4,12,14,0,485.0,289.0,4.1,13.0,671.0,701.36,556.4
2018,4,12,14,15,571.0,248.5,4.1,12.95,681.0,715.12,569.65
2018,4,12,14,30,657.0,208.0,4.1,12.9,691.0,727.43,580.68
2018,4,12,14,45,726.0,176.0,4.15,12.9,684.5,720.73,576.99
2018,4,12,15,0,795.0,144.0,4.2,12.9,678.0,705.18,566.4
2018,4,12,15,15,776.5,140.0,4.2,12.9,634.0,651.71,525.09
2018,4,12,15,30,758.0,136.0,4.2,12.9,590.0,597.55,482.45
2018,4,12,15,45,736.5,130.0,4.15,12.7,542.0,539.51,435.89
2018,4,12,16,0,715.0,124.0,4.1,12.5,494.0,481.74,388.27
2018,4,12,16,15,688.0,117.5,4.05,12.3,444.5,421.73,337.56
2018,4,12,16,30,661.0,111.0,4.0,12.1,395.0,363.24,286.79
2018,4,12,16,45,621.5,103.0,3.9,11.9,342.5,301.32,232.38
2018,4,12,17,0,582.0,95.0,3.8,11.7,290.0,243.09,180.6
2018,4,12,17,15,522.5,85.5,3.65,11.3,238.0,183.69,129.3
2018,4,12,17,30,463.0,76.0,3.5,10.9,186.0,127.94,83.34
2018,4,12,17,45,376.5,64.0,3.35,10.5,139.0,78.93,48.42
2018,4,12,18,0,290.0,52.0,3.2,10.1,92.0,40.56,30.06
2018,4,12,18,15,179.5,35.0,3.15,9.8,56.5,26.3,15.11
2018,4,12,18,30,69.0,18.0,3.1,9.5,21.0,14.16,0.0
2018,4,12,18,45,34.5,9.0,3.05,9.25,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,13,5,45,46.0,12.0,2.2,7.5,15.0,9.44,0.0
2018,4,13,6,0,92.0,24.0,2.2,7.9,30.0,18.03,2.04
2018,4,13,6,15,222.0,39.5,2.25,8.45,71.0,29.78,20.11
2018,4,13,6,30,352.0,55.0,2.3,9.0,112.0,55.44,34.17
2018,4,13,6,45,444.5,64.0,2.4,9.55,163.0,100.99,62.73
2018,4,13,7,0,537.0,73.0,2.5,10.1,214.0,155.28,103.84
2018,4,13,7,15,590.5,80.0,2.6,10.7,266.5,210.16,150.69
2018,4,13,7,30,644.0,87.0,2.7,11.3,319.0,270.88,203.89
2018,4,13,7,45,681.5,92.5,2.75,11.9,371.5,330.19,256.31
2018,4,13,8,0,719.0,98.0,2.8,12.5,424.0,392.66,310.28
2018,4,13,8,15,745.5,102.5,2.8,12.95,474.0,451.93,360.5
2018,4,13,8,30,772.0,107.0,2.8,13.4,524.0,512.13,409.87
2018,4,13,8,45,791.0,111.0,2.8,13.85,570.5,568.34,454.59
2018,4,13,9,0,810.0,115.0,2.8,14.3,617.0,624.25,497.66
2018,4,13,9,15,829.0,116.5,2.75,14.6,660.0,677.18,537.33
2018,4,13,9,30,848.0,118.0,2.7,14.9,703.0,729.14,575.14
2018,4,13,9,45,863.5,118.0,2.65,15.25,740.5,775.72,607.95
2018,4,13,10,0,879.0,118.0,2.6,15.6,778.0,811.63,631.35
2018,4,13,10,15,886.0,120.0,2.6,15.85,807.0,848.35,655.31
2018,4,13,10,30,893.0,122.0,2.6,16.1,836.0,882.18,677.04
2018,4,13,10,45,897.5,124.0,2.55,16.35,858.5,910.78,694.6
2018,4,13,11,0,902.0,126.0,2.5,16.6,881.0,936.05,709.8
2018,4,13,11,15,905.0,127.0,2.5,16.8,896.0,955.57,721.68
2018,4,13,11,30,908.0,128.0,2.5,17.0,911.0,971.48,731.22
2018,4,13,11,45,856.5,157.5,2.5,17.2,901.0,975.03,732.59
2018,4,13,12,0,805.0,187.0,2.5,17.4,891.0,959.15,721.19
2018,4,13,12,15,792.0,193.5,2.5,17.55,885.5,953.72,717.26
2018,4,13,12,30,779.0,200.0,2.5,17.7,880.0,955.69,718.32
2018,4,13,12,45,843.0,163.0,2.55,17.8,892.0,964.13,724.39
2018,4,13,13,0,907.0,126.0,2.6,17.9,904.0,963.14,724.19
2018,4,13,13,15,893.0,130.5,2.6,17.95,884.0,940.68,709.4
2018,4,13,13,30,879.0,135.0,2.6,18.0,864.0,915.03,692.67
2018,4,13,13,45,860.5,138.5,2.65,18.05,835.5,893.8,679.41
2018,4,13,14,0,842.0,142.0,2.7,18.1,807.0,857.38,655.56
2018,4,13,14,15,805.5,150.0,2.7,18.0,766.0,808.49,622.88
2018,4,13,14,30,769.0,158.0,2.7,17.9,725.0,763.4,591.04
2018,4,13,14,45,758.5,151.0,2.75,17.85,687.0,717.56,558.81
