Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,0,748.0,144.0,2.8,17.8,649.0,669.99,524.52
2018,4,13,15,15,752.5,131.5,2.8,17.8,612.0,625.18,491.3
2018,4,13,15,30,757.0,119.0,2.8,17.8,575.0,577.75,455.1
2018,4,13,15,45,729.0,113.0,2.8,17.4,523.5,516.56,407.85
2018,4,13,16,0,701.0,107.0,2.8,17.0,472.0,456.36,359.97
2018,4,13,16,15,675.0,102.5,2.8,16.65,425.5,399.79,313.31
2018,4,13,16,30,649.0,98.0,2.8,16.3,379.0,344.64,266.39
2018,4,13,16,45,584.0,93.0,2.8,15.95,321.5,278.35,210.37
2018,4,13,17,0,519.0,88.0,2.8,15.6,264.0,218.74,159.61
2018,4,13,17,15,497.0,76.0,2.8,15.05,221.0,168.79,115.92
2018,4,13,17,30,475.0,64.0,2.8,14.5,178.0,121.17,76.02
2018,4,13,17,45,395.0,54.0,2.8,13.95,133.0,73.62,43.02
2018,4,13,18,0,315.0,44.0,2.8,13.4,88.0,34.0,24.01
2018,4,13,18,15,206.0,31.0,2.8,13.05,55.0,23.55,13.07
2018,4,13,18,30,97.0,18.0,2.8,12.7,22.0,14.16,0.0
2018,4,13,18,45,48.5,9.0,2.75,12.35,11.0,7.08,0.0
2018,4,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.25,8.8,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.2,9.2,2.0,0.0,0.0
2018,4,14,5,45,86.0,15.5,2.15,9.6,21.0,12.2,0.0
2018,4,14,6,0,166.0,29.0,2.1,10.0,40.0,21.87,6.31
2018,4,14,6,15,280.0,41.5,2.1,10.45,80.0,31.5,21.59
2018,4,14,6,30,394.0,54.0,2.1,10.9,120.0,58.49,35.83
2018,4,14,6,45,472.5,63.5,2.1,11.35,170.0,102.81,62.76
2018,4,14,7,0,551.0,73.0,2.1,11.8,220.0,156.84,103.79
2018,4,14,7,15,603.5,79.5,2.05,12.35,272.5,211.8,150.31
2018,4,14,7,30,656.0,86.0,2.0,12.9,325.0,272.44,202.92
2018,4,14,7,45,693.5,91.0,1.9,13.45,377.5,331.86,254.71
2018,4,14,8,0,731.0,96.0,1.8,14.0,430.0,394.4,307.75
2018,4,14,8,15,758.5,100.0,1.7,14.6,481.0,454.17,356.96
2018,4,14,8,30,786.0,104.0,1.6,15.2,532.0,515.13,405.15
2018,4,14,8,45,806.5,107.5,1.55,15.8,579.5,572.26,448.82
2018,4,14,9,0,827.0,111.0,1.5,16.4,627.0,629.21,490.67
2018,4,14,9,15,845.0,112.5,1.5,16.8,670.0,682.07,528.86
2018,4,14,9,30,863.0,114.0,1.5,17.2,713.0,733.83,565.12
2018,4,14,9,45,877.5,114.0,1.5,17.55,750.0,772.42,591.59
2018,4,14,10,0,892.0,114.0,1.5,17.9,787.0,815.88,619.3
2018,4,14,10,15,901.0,115.5,1.5,18.15,817.5,854.06,643.16
2018,4,14,10,30,910.0,117.0,1.5,18.4,848.0,889.43,664.93
2018,4,14,10,45,916.5,118.0,1.55,18.65,871.5,919.15,683.47
2018,4,14,11,0,923.0,119.0,1.6,18.9,895.0,945.56,699.84
2018,4,14,11,15,926.0,120.0,1.65,19.0,910.0,965.35,712.33
2018,4,14,11,30,929.0,121.0,1.7,19.1,925.0,981.46,722.57
2018,4,14,11,45,930.5,121.5,1.75,19.2,932.0,991.96,729.3
2018,4,14,12,0,932.0,122.0,1.8,19.3,939.0,998.62,733.73
2018,4,14,12,15,932.0,121.5,1.9,19.3,938.0,999.07,735.23
2018,4,14,12,30,932.0,121.0,2.0,19.3,937.0,995.64,734.35
2018,4,14,12,45,930.5,120.5,2.05,19.3,928.0,986.96,729.55
2018,4,14,13,0,929.0,120.0,2.1,19.3,919.0,974.46,722.39
2018,4,14,13,15,924.5,119.0,2.2,19.25,901.5,955.04,711.41
2018,4,14,13,30,920.0,118.0,2.3,19.2,884.0,932.04,698.02
2018,4,14,13,45,913.5,117.0,2.4,19.15,859.5,903.87,681.06
2018,4,14,14,0,907.0,116.0,2.5,19.1,835.0,872.48,661.74
2018,4,14,14,15,898.0,114.5,2.6,18.95,803.0,835.56,638.62
2018,4,14,14,30,889.0,113.0,2.7,18.8,771.0,795.92,613.28
2018,4,14,14,45,877.0,111.0,2.8,18.6,733.0,751.16,583.16
2018,4,14,15,0,865.0,109.0,2.9,18.4,695.0,710.51,554.26
2018,4,14,15,15,849.5,106.5,2.9,18.4,651.5,658.31,515.33
2018,4,14,15,30,834.0,104.0,2.9,18.4,608.0,604.93,474.54
2018,4,14,15,45,812.5,101.0,3.05,17.85,560.0,546.96,430.43
2018,4,14,16,0,791.0,98.0,3.2,17.3,512.0,489.03,384.61
2018,4,14,16,15,760.5,94.5,3.2,16.9,460.5,427.13,333.6
2018,4,14,16,30,730.0,91.0,3.2,16.5,409.0,366.04,281.72
2018,4,14,16,45,687.5,87.0,3.2,16.1,356.0,303.37,227.62
2018,4,14,17,0,645.0,83.0,3.2,15.7,303.0,244.53,176.12
2018,4,14,17,15,568.0,76.5,3.15,15.15,246.0,181.07,122.96
2018,4,14,17,30,491.0,70.0,3.1,14.6,189.0,126.5,79.84
2018,4,14,17,45,419.5,59.5,3.0,14.1,144.0,78.33,46.53
2018,4,14,18,0,348.0,49.0,2.9,13.6,99.0,37.31,26.92
2018,4,14,18,15,227.0,34.5,2.9,13.35,62.0,26.16,15.43
2018,4,14,18,30,106.0,20.0,2.9,13.1,25.0,15.12,0.0
2018,4,14,18,45,53.0,10.0,2.85,12.85,12.5,7.87,0.0
2018,4,14,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.9,9.75,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.0,10.0,2.0,0.0,0.0
2018,4,15,5,45,102.0,15.5,2.1,10.25,22.5,12.2,0.0
2018,4,15,6,0,196.0,29.0,2.2,10.5,43.0,21.99,8.26
2018,4,15,6,15,310.5,41.0,2.4,10.85,84.5,33.56,23.47
2018,4,15,6,30,425.0,53.0,2.6,11.2,126.0,58.28,35.21
2018,4,15,6,45,288.0,63.0,2.75,11.55,120.0,80.59,51.61
2018,4,15,7,0,151.0,73.0,2.9,11.9,114.0,85.02,60.83
2018,4,15,7,15,75.5,70.5,3.0,12.15,91.0,74.95,56.01
2018,4,15,7,30,0.0,68.0,3.1,12.4,68.0,52.16,39.33
2018,4,15,7,45,21.0,104.5,3.2,12.65,114.0,90.49,71.41
2018,4,15,8,0,42.0,141.0,3.3,12.9,160.0,130.4,104.6
2018,4,15,8,15,51.5,174.0,3.45,13.05,200.0,165.17,133.37
2018,4,15,8,30,61.0,207.0,3.6,13.2,240.0,201.5,163.1
2018,4,15,8,45,75.0,234.0,3.7,13.4,278.5,236.58,191.47
2018,4,15,9,0,89.0,261.0,3.8,13.6,317.0,273.24,220.84
2018,4,15,9,15,199.5,284.0,3.9,13.65,420.0,383.18,309.72
2018,4,15,9,30,310.0,307.0,4.0,13.7,523.0,504.78,405.46
2018,4,15,9,45,445.5,271.5,4.05,13.75,599.5,601.75,481.39
2018,4,15,10,0,581.0,236.0,4.1,13.8,676.0,693.94,552.67
2018,4,15,10,15,675.5,205.0,4.2,13.8,735.5,769.92,610.32
2018,4,15,10,30,770.0,174.0,4.3,13.8,795.0,834.33,659.14
2018,4,15,10,45,614.0,248.5,4.35,13.75,752.5,797.05,628.14
2018,4,15,11,0,458.0,323.0,4.4,13.7,710.0,737.84,581.17
2018,4,15,11,15,387.0,356.0,4.45,13.6,686.5,696.98,549.95
2018,4,15,11,30,316.0,389.0,4.5,13.5,663.0,669.78,528.07
2018,4,15,11,45,179.0,352.0,4.55,13.4,507.5,492.85,392.23
2018,4,15,12,0,42.0,315.0,4.6,13.3,352.0,312.84,248.87
2018,4,15,12,15,36.0,318.0,4.65,13.2,349.5,310.09,247.01
2018,4,15,12,30,30.0,321.0,4.7,13.1,347.0,307.09,244.55
2018,4,15,12,45,19.0,258.5,4.75,13.0,275.0,225.25,179.31
2018,4,15,13,0,8.0,196.0,4.8,12.9,203.0,162.77,128.78
2018,4,15,13,15,7.0,184.0,4.85,12.75,190.0,151.79,120.04
2018,4,15,13,30,6.0,172.0,4.9,12.6,177.0,140.85,111.26
2018,4,15,13,45,4.5,151.0,4.95,12.5,154.5,122.27,96.13
2018,4,15,14,0,3.0,130.0,5.0,12.4,132.0,103.9,81.11
2018,4,15,14,15,28.0,217.5,5.0,12.3,238.0,205.13,165.16
2018,4,15,14,30,53.0,305.0,5.0,12.2,344.0,300.76,243.1
2018,4,15,14,45,73.5,301.5,5.05,12.1,353.0,309.57,250.94
2018,4,15,15,0,94.0,298.0,5.1,12.0,362.0,316.48,257.35
2018,4,15,15,15,72.5,263.5,5.1,12.0,311.0,267.1,217.36
2018,4,15,15,30,51.0,229.0,5.1,12.0,260.0,220.07,179.0
2018,4,15,15,45,40.0,188.0,5.05,11.8,211.0,175.67,142.68
2018,4,15,16,0,29.0,147.0,5.0,11.6,162.0,133.17,107.47
2018,4,15,16,15,179.0,151.5,4.9,11.35,231.0,211.94,172.63
2018,4,15,16,30,329.0,156.0,4.8,11.1,300.0,258.84,208.02
2018,4,15,16,45,370.0,125.5,4.75,10.85,268.0,230.22,180.67
2018,4,15,17,0,411.0,95.0,4.7,10.6,236.0,189.41,142.03
2018,4,15,17,15,471.5,81.0,4.55,10.3,217.0,164.43,115.5
2018,4,15,17,30,532.0,67.0,4.4,10.0,198.0,127.49,80.5
2018,4,15,17,45,449.0,57.5,4.25,9.7,150.0,77.09,45.78
2018,4,15,18,0,366.0,48.0,4.1,9.4,102.0,39.21,29.13
2018,4,15,18,15,241.0,34.0,4.0,9.25,64.0,25.87,15.77
2018,4,15,18,30,116.0,20.0,3.9,9.1,26.0,15.15,0.0
2018,4,15,18,45,58.0,10.0,3.75,9.0,13.0,7.87,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,5,45,6.0,4.5,2.15,8.5,5.0,3.54,0.0
2018,4,16,6,0,12.0,9.0,2.2,8.6,10.0,7.33,0.0
2018,4,16,6,15,6.0,8.0,2.35,8.7,8.5,6.29,0.0
2018,4,16,6,30,0.0,7.0,2.5,8.8,7.0,5.3,0.0
2018,4,16,6,45,0.0,9.0,2.6,8.85,9.0,6.82,0.31
2018,4,16,7,0,0.0,11.0,2.7,8.9,11.0,8.35,1.68
2018,4,16,7,15,14.5,42.0,2.8,8.95,47.5,36.37,25.65
2018,4,16,7,30,29.0,73.0,2.9,9.0,84.0,65.93,50.95
2018,4,16,7,45,195.5,120.5,2.95,9.0,210.5,172.72,138.74
2018,4,16,8,0,362.0,168.0,3.0,9.0,337.0,293.42,238.09
2018,4,16,8,15,393.0,182.0,3.05,9.0,383.5,351.02,286.55
2018,4,16,8,30,424.0,196.0,3.1,9.0,430.0,403.66,330.44
2018,4,16,8,45,406.5,215.5,3.15,8.95,455.5,436.08,357.33
2018,4,16,9,0,389.0,235.0,3.2,8.9,481.0,465.78,381.36
2018,4,16,9,15,299.5,264.0,3.2,8.95,460.5,441.8,361.49
2018,4,16,9,30,210.0,293.0,3.2,9.0,440.0,407.96,333.27
2018,4,16,9,45,137.0,315.0,3.25,9.05,413.0,384.08,312.63
2018,4,16,10,0,64.0,337.0,3.3,9.1,386.0,339.41,275.01
2018,4,16,10,15,152.0,360.5,3.3,9.15,482.0,450.75,364.74
2018,4,16,10,30,240.0,384.0,3.3,9.2,578.0,552.11,444.07
2018,4,16,10,45,317.5,374.0,3.35,9.3,638.5,634.13,507.09
2018,4,16,11,0,395.0,364.0,3.4,9.4,699.0,701.63,558.58
2018,4,16,11,15,421.5,362.0,3.4,9.5,724.5,747.72,591.99
2018,4,16,11,30,448.0,360.0,3.4,9.6,750.0,777.48,613.58
2018,4,16,11,45,576.5,297.5,3.45,9.7,804.0,844.17,665.31
2018,4,16,12,0,705.0,235.0,3.5,9.8,858.0,913.72,717.94
2018,4,16,12,15,673.5,243.5,3.5,9.9,838.0,892.99,701.66
2018,4,16,12,30,642.0,252.0,3.5,10.0,818.0,869.02,683.81
2018,4,16,12,45,570.5,279.0,3.55,10.1,778.0,821.49,648.13
2018,4,16,13,0,499.0,306.0,3.6,10.2,738.0,770.68,609.89
2018,4,16,13,15,720.5,206.5,3.65,10.3,817.5,871.56,689.37
2018,4,16,13,30,942.0,107.0,3.7,10.4,897.0,934.38,734.61
2018,4,16,13,45,898.0,122.5,3.75,10.45,858.0,889.56,702.9
2018,4,16,14,0,854.0,138.0,3.8,10.5,819.0,854.0,678.51
2018,4,16,14,15,641.5,215.0,3.85,10.5,715.5,735.9,589.25
2018,4,16,14,30,429.0,292.0,3.9,10.5,612.0,613.89,494.0
2018,4,16,14,45,346.5,293.5,3.95,10.55,543.5,523.42,424.14
2018,4,16,15,0,264.0,295.0,4.0,10.6,475.0,452.22,367.62
2018,4,16,15,15,360.0,254.5,4.0,10.6,483.5,461.77,376.9
2018,4,16,15,30,456.0,214.0,4.0,10.6,492.0,473.38,386.35
2018,4,16,15,45,508.0,181.5,4.05,10.55,468.5,446.34,364.21
2018,4,16,16,0,560.0,149.0,4.1,10.5,445.0,418.42,340.12
2018,4,16,16,15,660.0,113.0,4.0,10.4,428.5,395.32,317.68
2018,4,16,16,30,760.0,77.0,3.9,10.3,412.0,360.07,282.92
2018,4,16,16,45,624.0,87.0,3.85,10.2,339.0,278.8,213.8
2018,4,16,17,0,488.0,97.0,3.8,10.1,266.0,208.62,155.12
2018,4,16,17,15,495.0,79.5,3.65,9.8,226.5,165.83,115.58
2018,4,16,17,30,502.0,62.0,3.5,9.5,187.0,117.71,73.66
2018,4,16,17,45,434.5,53.0,3.3,9.25,143.0,70.92,41.51
2018,4,16,18,0,367.0,44.0,3.1,9.0,99.0,35.83,26.25
2018,4,16,18,15,220.5,30.5,3.05,8.8,60.0,23.29,13.88
2018,4,16,18,30,74.0,17.0,3.0,8.6,21.0,12.99,0.0
2018,4,16,18,45,37.0,8.5,2.95,8.35,10.5,6.69,0.0
2018,4,16,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.5,1.9,5.05,2.0,0.0,0.0
2018,4,17,5,30,23.0,5.0,1.9,5.5,4.0,0.0,0.0
2018,4,17,5,45,117.0,18.0,1.95,5.9,26.0,14.16,0.0
2018,4,17,6,0,211.0,31.0,2.0,6.3,48.0,23.52,12.04
2018,4,17,6,15,336.0,42.5,1.95,6.75,92.5,34.76,25.22
2018,4,17,6,30,461.0,54.0,1.9,7.2,137.0,59.28,36.49
2018,4,17,6,45,537.0,61.5,1.9,7.65,189.0,105.6,63.71
2018,4,17,7,0,613.0,69.0,1.9,8.1,241.0,161.15,106.06
2018,4,17,7,15,659.0,75.5,1.85,8.6,294.5,218.02,155.01
2018,4,17,7,30,705.0,82.0,1.8,9.1,348.0,279.68,209.49
2018,4,17,7,45,737.5,87.0,1.8,9.6,401.0,339.82,262.94
2018,4,17,8,0,770.0,92.0,1.8,10.1,454.0,403.36,317.95
2018,4,17,8,15,794.5,96.5,1.7,10.5,505.0,463.6,368.6
2018,4,17,8,30,819.0,101.0,1.6,10.9,556.0,524.68,417.95
2018,4,17,8,45,837.5,104.5,1.55,11.35,603.5,581.96,462.68
2018,4,17,9,0,856.0,108.0,1.5,11.8,651.0,638.77,505.37
2018,4,17,9,15,871.5,110.0,1.35,12.15,694.0,691.38,542.79
2018,4,17,9,30,887.0,112.0,1.2,12.5,737.0,736.04,573.1
2018,4,17,9,45,894.5,114.5,1.1,12.8,772.0,779.23,601.66
2018,4,17,10,0,902.0,117.0,1.0,13.1,807.0,819.88,626.28
2018,4,17,10,15,914.0,117.5,0.85,13.4,839.0,859.54,648.51
2018,4,17,10,30,926.0,118.0,0.7,13.7,871.0,896.52,668.12
2018,4,17,10,45,931.0,119.0,0.6,13.95,893.5,925.04,682.74
2018,4,17,11,0,936.0,120.0,0.5,14.2,916.0,950.13,694.97
2018,4,17,11,15,938.0,122.0,0.5,14.4,931.0,969.91,706.08
2018,4,17,11,30,940.0,124.0,0.5,14.6,946.0,985.93,714.93
2018,4,17,11,45,832.0,175.0,0.45,14.75,906.5,957.69,695.04
2018,4,17,12,0,724.0,226.0,0.4,14.9,867.0,920.21,669.8
2018,4,17,12,15,775.0,203.5,0.45,15.0,889.0,946.53,688.26
2018,4,17,12,30,826.0,181.0,0.5,15.1,911.0,959.73,697.13
2018,4,17,12,45,878.5,154.0,0.6,15.2,923.5,975.94,709.37
2018,4,17,13,0,931.0,127.0,0.7,15.3,936.0,973.4,709.79
2018,4,17,13,15,928.0,125.0,0.85,15.3,918.5,954.29,701.22
2018,4,17,13,30,925.0,123.0,1.0,15.3,901.0,931.55,690.21
2018,4,17,13,45,920.5,120.5,1.15,15.35,876.0,903.54,675.25
2018,4,17,14,0,916.0,118.0,1.3,15.4,851.0,872.18,657.64
2018,4,17,14,15,900.5,118.5,1.45,15.3,816.0,831.78,633.72
2018,4,17,14,30,885.0,119.0,1.6,15.2,781.0,789.07,607.58
2018,4,17,14,45,836.0,127.5,1.8,15.1,728.0,735.48,571.27
2018,4,17,15,0,787.0,136.0,2.0,15.0,675.0,674.31,528.23
2018,4,17,15,15,765.0,130.0,2.0,15.0,627.0,618.2,486.58
2018,4,17,15,30,743.0,124.0,2.0,15.0,579.0,562.89,444.31
2018,4,17,15,45,767.0,111.0,2.25,14.65,548.5,523.41,414.31
2018,4,17,16,0,791.0,98.0,2.5,14.3,518.0,480.56,379.71
2018,4,17,16,15,763.5,95.0,2.6,14.0,468.0,420.76,329.95
2018,4,17,16,30,736.0,92.0,2.7,13.7,418.0,361.22,278.89
2018,4,17,16,45,680.0,88.0,2.8,13.4,360.0,294.56,221.55
2018,4,17,17,0,624.0,84.0,2.9,13.1,302.0,233.33,168.36
2018,4,17,17,15,561.0,77.0,2.9,12.6,248.5,174.12,118.18
2018,4,17,17,30,498.0,70.0,2.9,12.1,195.0,122.09,76.88
2018,4,17,17,45,424.5,60.5,2.9,11.6,149.5,74.94,45.33
2018,4,17,18,0,351.0,51.0,2.9,11.1,104.0,38.78,28.65
2018,4,17,18,15,235.0,37.0,2.85,10.8,66.5,28.02,17.87
2018,4,17,18,30,119.0,23.0,2.8,10.5,29.0,17.36,0.0
2018,4,17,18,45,59.5,11.5,2.75,10.2,14.5,9.05,0.0
2018,4,17,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.55,8.05,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.5,8.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,11.0,1.45,8.3,11.0,8.65,0.0
2018,4,18,6,0,0.0,19.0,1.4,8.4,19.0,14.49,5.66
2018,4,18,6,15,0.0,31.0,1.35,8.7,31.0,23.69,15.36
2018,4,18,6,30,0.0,43.0,1.3,9.0,43.0,32.83,22.79
2018,4,18,6,45,0.0,48.5,1.3,9.25,48.5,37.12,26.76
2018,4,18,7,0,0.0,54.0,1.3,9.5,54.0,41.34,30.51
2018,4,18,7,15,17.0,83.0,1.3,9.75,89.5,68.8,53.58
2018,4,18,7,30,34.0,112.0,1.3,10.0,125.0,97.94,77.95
2018,4,18,7,45,88.5,154.5,1.35,10.25,195.0,153.3,123.44
2018,4,18,8,0,143.0,197.0,1.4,10.5,265.0,222.21,179.84
2018,4,18,8,15,189.0,215.0,1.4,10.75,315.0,268.29,217.13
2018,4,18,8,30,235.0,233.0,1.4,11.0,365.0,327.8,264.8
2018,4,18,8,45,225.0,256.5,1.4,11.25,391.0,347.8,280.41
2018,4,18,9,0,215.0,280.0,1.4,11.5,417.0,375.17,301.43
2018,4,18,9,15,241.0,299.0,1.4,11.75,462.0,432.57,345.37
2018,4,18,9,30,267.0,318.0,1.4,12.0,507.0,480.78,381.37
2018,4,18,9,45,247.5,339.0,1.45,12.2,521.0,498.76,393.74
2018,4,18,10,0,228.0,360.0,1.5,12.4,535.0,499.9,393.74
2018,4,18,10,15,208.0,378.5,1.55,12.6,543.0,510.05,400.35
2018,4,18,10,30,188.0,397.0,1.6,12.8,551.0,518.25,405.34
2018,4,18,10,45,143.0,395.5,1.7,12.95,514.5,484.63,379.13
2018,4,18,11,0,98.0,394.0,1.8,13.1,478.0,430.35,337.44
2018,4,18,11,15,81.0,399.0,1.85,13.25,469.0,422.1,330.74
2018,4,18,11,30,64.0,404.0,1.9,13.4,460.0,412.91,323.04
2018,4,18,11,45,62.0,405.5,2.0,13.55,460.0,413.4,323.35
2018,4,18,12,0,60.0,407.0,2.1,13.7,460.0,413.46,323.31
2018,4,18,12,15,70.5,408.5,2.15,13.8,471.0,424.63,332.09
2018,4,18,12,30,81.0,410.0,2.2,13.9,482.0,435.31,340.46
2018,4,18,12,45,165.5,411.5,2.25,14.0,556.5,531.69,414.96
2018,4,18,13,0,250.0,413.0,2.3,14.1,631.0,624.29,484.36
2018,4,18,13,15,406.5,348.0,2.35,14.1,694.5,712.31,551.83
2018,4,18,13,30,563.0,283.0,2.4,14.1,758.0,778.78,602.91
2018,4,18,13,45,744.0,197.5,2.4,14.1,806.5,842.6,651.66
2018,4,18,14,0,925.0,112.0,2.4,14.1,855.0,870.7,672.38
2018,4,18,14,15,926.5,106.0,2.4,14.05,826.0,837.25,649.73
2018,4,18,14,30,928.0,100.0,2.4,14.0,797.0,800.29,625.04
2018,4,18,14,45,919.5,97.0,2.4,13.9,759.0,755.75,593.91
2018,4,18,15,0,911.0,94.0,2.4,13.8,721.0,708.81,559.5
2018,4,18,15,15,897.0,92.0,2.4,13.8,677.0,657.22,520.48
2018,4,18,15,30,883.0,90.0,2.4,13.8,633.0,604.2,479.29
2018,4,18,15,45,865.0,86.5,2.35,13.45,584.0,546.54,433.7
2018,4,18,16,0,847.0,83.0,2.3,13.1,535.0,490.12,387.52
2018,4,18,16,15,823.0,79.0,2.25,12.85,483.0,428.16,335.38
2018,4,18,16,30,799.0,75.0,2.2,12.6,431.0,367.12,282.41
2018,4,18,16,45,764.5,70.5,2.15,12.35,377.0,303.69,226.49
2018,4,18,17,0,730.0,66.0,2.1,12.1,323.0,243.07,172.4
2018,4,18,17,15,666.5,62.5,2.0,11.6,267.5,179.0,117.75
2018,4,18,17,30,603.0,59.0,1.9,11.1,212.0,123.83,74.06
2018,4,18,17,45,475.0,52.5,1.8,10.6,156.0,69.81,40.08
2018,4,18,18,0,347.0,46.0,1.7,10.1,100.0,37.24,27.48
2018,4,18,18,15,254.5,33.5,1.7,9.75,65.0,25.62,16.12
2018,4,18,18,30,162.0,21.0,1.7,9.4,30.0,16.02,0.0
2018,4,18,18,45,81.0,10.5,1.7,9.0,15.0,8.26,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,2.5,2.1,7.05,2.5,0.0,0.0
2018,4,19,5,30,35.0,5.0,2.1,7.6,5.0,3.93,0.0
2018,4,19,5,45,150.0,18.5,2.1,8.15,30.5,14.56,0.0
2018,4,19,6,0,265.0,32.0,2.1,8.7,56.0,26.36,15.52
2018,4,19,6,15,387.5,41.0,2.2,9.3,101.5,33.65,24.15
2018,4,19,6,30,510.0,50.0,2.3,9.9,147.0,56.5,33.37
2018,4,19,6,45,578.0,57.5,2.45,10.45,199.0,104.85,60.97
2018,4,19,7,0,646.0,65.0,2.6,11.0,251.0,161.31,103.67
2018,4,19,7,15,690.0,70.0,2.7,11.55,304.5,218.12,152.3
2018,4,19,7,30,734.0,75.0,2.8,12.1,358.0,281.16,207.9
2018,4,19,7,45,764.0,80.0,2.9,12.6,411.0,341.46,261.71
2018,4,19,8,0,794.0,85.0,3.0,13.1,464.0,403.87,316.2
2018,4,19,8,15,817.5,89.0,3.0,13.5,515.5,464.17,367.61
2018,4,19,8,30,841.0,93.0,3.0,13.9,567.0,525.14,417.89
2018,4,19,8,45,859.0,96.0,3.05,14.25,614.5,582.42,463.96
2018,4,19,9,0,877.0,99.0,3.1,14.6,662.0,634.95,505.16
2018,4,19,9,15,892.5,100.5,3.1,14.85,705.0,686.83,544.67
2018,4,19,9,30,908.0,102.0,3.1,15.1,748.0,737.26,582.02
2018,4,19,9,45,920.0,102.5,3.1,15.4,785.0,782.43,614.53
2018,4,19,10,0,932.0,103.0,3.1,15.7,822.0,825.31,643.14
2018,4,19,10,15,939.5,104.0,3.1,15.85,851.5,862.54,667.81
2018,4,19,10,30,947.0,105.0,3.1,16.0,881.0,896.73,690.19
2018,4,19,10,45,952.0,105.5,3.15,16.2,903.5,925.09,708.64
2018,4,19,11,0,957.0,106.0,3.2,16.4,926.0,949.95,724.69
2018,4,19,11,15,960.0,106.5,3.25,16.45,940.5,969.4,737.51
2018,4,19,11,30,963.0,107.0,3.3,16.5,955.0,985.07,747.85
2018,4,19,11,45,964.5,107.0,3.35,16.6,961.5,995.01,754.3
2018,4,19,12,0,966.0,107.0,3.4,16.7,968.0,1001.01,758.23
2018,4,19,12,15,962.0,109.0,3.45,16.75,965.5,999.89,757.63
2018,4,19,12,30,958.0,111.0,3.5,16.8,963.0,994.8,754.51
2018,4,19,12,45,951.5,113.0,3.55,16.85,952.0,983.53,747.32
2018,4,19,13,0,945.0,115.0,3.6,16.9,941.0,968.49,737.68
2018,4,19,13,15,941.5,114.0,3.6,16.95,923.5,949.59,725.15
2018,4,19,13,30,938.0,113.0,3.6,17.0,906.0,927.05,710.18
2018,4,19,13,45,931.5,111.5,3.6,17.0,880.5,897.97,690.82
2018,4,19,14,0,925.0,110.0,3.6,17.0,855.0,865.63,669.16
2018,4,19,14,15,916.0,108.5,3.6,16.95,822.5,828.25,643.94
2018,4,19,14,30,907.0,107.0,3.6,16.9,790.0,788.13,616.59
2018,4,19,14,45,896.0,105.0,3.55,16.85,752.0,743.59,584.22
2018,4,19,15,0,885.0,103.0,3.5,16.8,714.0,696.92,549.27
2018,4,19,15,15,870.5,100.0,3.5,16.8,670.0,645.25,509.87
2018,4,19,15,30,856.0,97.0,3.5,16.8,626.0,595.85,471.05
2018,4,19,15,45,835.0,94.5,3.45,16.5,577.5,538.08,425.16
2018,4,19,16,0,814.0,92.0,3.4,16.2,529.0,480.26,377.84
2018,4,19,16,15,785.0,89.0,3.35,15.9,477.0,418.93,326.41
2018,4,19,16,30,756.0,86.0,3.3,15.6,425.0,359.11,274.78
2018,4,19,16,45,717.0,81.5,3.25,15.3,371.5,295.12,219.02
2018,4,19,17,0,678.0,77.0,3.2,15.0,318.0,235.91,166.87
2018,4,19,17,15,624.0,71.5,3.15,14.45,265.5,176.89,116.74
2018,4,19,17,30,570.0,66.0,3.1,13.9,213.0,123.8,74.95
2018,4,19,17,45,468.5,58.5,3.05,13.3,161.0,72.76,42.9
2018,4,19,18,0,367.0,51.0,3.0,12.7,109.0,41.45,30.89
2018,4,19,18,15,212.0,36.0,2.9,12.3,66.5,27.22,17.39
2018,4,19,18,30,57.0,21.0,2.8,11.9,24.0,15.83,0.0
2018,4,19,18,45,28.5,10.5,2.7,11.55,12.0,8.26,0.0
2018,4,19,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,20,5,15,18.0,3.0,2.05,9.4,3.0,0.0,0.0
2018,4,20,5,30,36.0,6.0,2.0,9.9,6.0,4.72,0.0
2018,4,20,5,45,154.5,19.5,1.9,10.4,32.5,14.85,0.0
2018,4,20,6,0,273.0,33.0,1.8,10.9,59.0,27.16,16.49
2018,4,20,6,15,381.5,43.0,1.8,11.55,103.5,35.2,25.35
2018,4,20,6,30,490.0,53.0,1.8,12.2,148.0,57.64,34.71
2018,4,20,6,45,558.0,60.5,1.8,12.85,199.5,104.65,61.15
2018,4,20,7,0,626.0,68.0,1.8,13.5,251.0,159.79,102.14
2018,4,20,7,15,670.0,73.0,1.75,14.0,303.5,215.31,148.87
2018,4,20,7,30,714.0,78.0,1.7,14.5,356.0,275.28,200.86
2018,4,20,7,45,745.5,82.5,1.7,15.05,408.5,336.22,253.86
2018,4,20,8,0,777.0,87.0,1.7,15.6,461.0,397.61,306.05
2018,4,20,8,15,799.5,90.5,1.7,16.05,510.5,455.95,354.56
2018,4,20,8,30,822.0,94.0,1.7,16.5,560.0,514.88,401.84
2018,4,20,8,45,839.5,97.0,1.7,16.95,606.5,570.81,445.25
2018,4,20,9,0,857.0,100.0,1.7,17.4,653.0,626.16,486.72
2018,4,20,9,15,873.0,100.5,1.75,17.75,695.0,672.25,520.91
2018,4,20,9,30,889.0,101.0,1.8,18.1,737.0,721.14,556.12
2018,4,20,9,45,902.0,101.0,1.8,18.4,773.5,765.7,587.09
2018,4,20,10,0,915.0,101.0,1.8,18.7,810.0,808.11,614.45
2018,4,20,10,15,921.5,102.0,1.9,18.95,838.5,843.87,637.92
2018,4,20,10,30,928.0,103.0,2.0,19.2,867.0,876.61,659.29
2018,4,20,10,45,932.0,105.0,2.05,19.4,889.0,904.98,677.3
2018,4,20,11,0,936.0,107.0,2.1,19.6,911.0,929.89,693.0
2018,4,20,11,15,938.5,107.5,2.2,19.7,925.0,948.45,705.34
2018,4,20,11,30,941.0,108.0,2.3,19.8,939.0,963.3,715.35
2018,4,20,11,45,941.0,109.0,2.35,19.9,945.0,972.56,721.29
2018,4,20,12,0,941.0,110.0,2.4,20.0,951.0,977.96,724.85
2018,4,20,12,15,940.5,110.0,2.5,20.0,949.5,978.07,725.84
2018,4,20,12,30,940.0,110.0,2.6,20.0,948.0,974.31,724.41
2018,4,20,12,45,938.0,109.0,2.7,20.0,938.5,964.39,718.99
2018,4,20,13,0,936.0,108.0,2.8,20.0,929.0,950.67,711.11
2018,4,20,13,15,932.0,108.0,2.9,19.85,912.0,932.41,700.62
2018,4,20,13,30,928.0,108.0,3.0,19.7,895.0,910.56,687.68
2018,4,20,13,45,921.5,107.0,3.1,19.6,870.0,882.2,670.07
2018,4,20,14,0,915.0,106.0,3.2,19.5,845.0,850.62,650.1
2018,4,20,14,15,907.0,104.5,3.25,19.25,813.5,814.36,626.73
2018,4,20,14,30,899.0,103.0,3.3,19.0,782.0,775.32,601.14
2018,4,20,14,45,888.0,101.0,3.4,18.8,744.5,731.15,570.22
2018,4,20,15,0,877.0,99.0,3.5,18.6,707.0,684.87,536.63
2018,4,20,15,15,863.0,97.0,3.5,18.6,664.0,634.88,498.58
2018,4,20,15,30,849.0,95.0,3.5,18.6,621.0,586.95,460.99
2018,4,20,15,45,830.0,92.0,3.55,17.95,573.5,530.21,416.85
2018,4,20,16,0,811.0,89.0,3.6,17.3,526.0,473.26,370.96
2018,4,20,16,15,786.5,85.0,3.6,16.9,475.5,413.2,320.68
2018,4,20,16,30,762.0,81.0,3.6,16.5,425.0,354.19,269.76
2018,4,20,16,45,728.5,76.5,3.55,16.05,372.5,293.41,216.54
2018,4,20,17,0,695.0,72.0,3.5,15.6,320.0,233.32,163.58
2018,4,20,17,15,625.5,68.0,3.4,15.0,264.5,172.13,112.41
2018,4,20,17,30,556.0,64.0,3.3,14.4,209.0,118.69,71.29
2018,4,20,17,45,484.5,56.0,3.2,13.85,161.5,70.02,40.61
2018,4,20,18,0,413.0,48.0,3.1,13.3,114.0,39.22,28.9
2018,4,20,18,15,270.5,35.0,3.05,12.85,72.0,28.51,18.56
2018,4,20,18,30,128.0,22.0,3.0,12.4,30.0,16.68,0.89
2018,4,20,18,45,64.0,11.0,2.95,12.0,15.0,8.65,0.0
2018,4,20,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,5,15,27.5,4.0,2.1,9.5,4.0,0.0,0.0
2018,4,21,5,30,55.0,8.0,2.1,10.0,8.0,6.29,0.0
2018,4,21,5,45,172.0,20.5,2.1,10.5,35.0,15.64,0.0
2018,4,21,6,0,289.0,33.0,2.1,11.0,62.0,27.14,16.84
2018,4,21,6,15,391.0,43.0,2.1,11.5,106.5,35.19,25.41
2018,4,21,6,30,493.0,53.0,2.1,12.0,151.0,57.12,34.56
2018,4,21,6,45,561.5,59.5,2.1,12.5,202.0,103.41,60.19
2018,4,21,7,0,630.0,66.0,2.1,13.0,253.0,157.84,100.58
2018,4,21,7,15,674.0,71.0,2.05,13.5,305.5,213.44,147.47
2018,4,21,7,30,718.0,76.0,2.0,14.0,358.0,275.37,201.27
2018,4,21,7,45,750.0,80.0,2.0,14.55,410.5,334.26,252.9
2018,4,21,8,0,782.0,84.0,2.0,15.1,463.0,395.47,305.31
2018,4,21,8,15,805.0,87.0,1.95,15.6,513.0,453.67,353.9
2018,4,21,8,30,828.0,90.0,1.9,16.1,563.0,512.48,401.22
2018,4,21,8,45,846.0,92.5,1.85,16.65,609.5,568.33,444.49
2018,4,21,9,0,864.0,95.0,1.8,17.2,656.0,619.78,483.02
2018,4,21,9,15,878.0,96.5,1.75,17.65,697.5,669.83,519.3
2018,4,21,9,30,892.0,98.0,1.7,18.1,739.0,718.34,553.26
2018,4,21,9,45,904.0,99.5,1.65,18.55,776.0,763.59,583.83
2018,4,21,10,0,916.0,101.0,1.6,19.0,813.0,806.61,610.68
2018,4,21,10,15,923.0,102.0,1.55,19.4,842.0,842.7,632.31
2018,4,21,10,30,930.0,103.0,1.5,19.8,871.0,875.79,651.65
2018,4,21,10,45,935.0,104.0,1.4,20.15,893.5,904.01,666.99
2018,4,21,11,0,940.0,105.0,1.3,20.5,916.0,928.8,679.86
2018,4,21,11,15,943.0,105.5,1.3,20.75,930.0,947.8,690.64
2018,4,21,11,30,946.0,106.0,1.3,21.0,944.0,963.07,699.14
2018,4,21,11,45,947.5,106.5,1.25,21.25,951.0,973.2,703.65
2018,4,21,12,0,949.0,107.0,1.2,21.5,958.0,979.46,705.83
2018,4,21,12,15,948.5,107.0,1.3,21.6,956.5,979.53,707.16
2018,4,21,12,30,948.0,107.0,1.4,21.7,955.0,975.7,706.15
2018,4,21,12,45,945.5,107.0,1.55,21.75,945.5,966.18,702.41
2018,4,21,13,0,943.0,107.0,1.7,21.8,936.0,952.85,696.18
2018,4,21,13,15,939.5,106.5,1.8,21.75,919.0,934.43,686.19
2018,4,21,13,30,936.0,106.0,1.9,21.7,902.0,912.37,673.77
2018,4,21,13,45,929.5,105.5,2.05,21.6,877.5,884.3,657.87
2018,4,21,14,0,923.0,105.0,2.2,21.5,853.0,852.99,639.5
2018,4,21,14,15,915.0,103.5,2.3,21.35,821.5,816.5,616.98
2018,4,21,14,30,907.0,102.0,2.4,21.2,790.0,777.22,592.18
2018,4,21,14,45,895.5,100.5,2.5,21.05,752.0,732.9,561.91
2018,4,21,15,0,884.0,99.0,2.6,20.9,714.0,686.5,529.06
2018,4,21,15,15,862.5,98.5,2.6,20.9,668.0,633.05,489.29
2018,4,21,15,30,841.0,98.0,2.6,20.9,622.0,582.38,450.44
2018,4,21,15,45,819.0,95.5,2.7,20.4,573.5,525.02,406.66
2018,4,21,16,0,797.0,93.0,2.8,19.9,525.0,467.76,361.32
2018,4,21,16,15,781.5,88.0,2.8,19.4,477.5,411.29,314.71
2018,4,21,16,30,766.0,83.0,2.8,18.9,430.0,354.91,266.58
2018,4,21,16,45,723.5,79.0,2.85,18.45,375.0,291.81,212.6
2018,4,21,17,0,681.0,75.0,2.9,18.0,320.0,230.38,159.71
2018,4,21,17,15,632.5,69.5,2.85,17.3,268.5,172.59,111.29
2018,4,21,17,30,584.0,64.0,2.8,16.6,217.0,120.03,70.74
2018,4,21,17,45,499.5,55.5,2.75,15.9,166.0,68.81,39.44
2018,4,21,18,0,415.0,47.0,2.7,15.2,115.0,38.37,27.96
2018,4,21,18,15,308.0,37.0,2.7,14.7,77.5,30.32,20.04
2018,4,21,18,30,201.0,27.0,2.7,14.2,40.0,20.52,4.13
2018,4,21,18,45,104.5,14.5,2.7,13.75,21.0,11.41,0.0
2018,4,21,19,0,8.0,2.0,2.7,13.3,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.65,13.1,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,15,16.5,4.5,2.3,9.9,4.5,0.0,0.0
2018,4,22,5,30,33.0,9.0,2.3,10.4,9.0,7.08,0.0
2018,4,22,5,45,95.5,22.5,2.3,10.9,30.5,16.86,0.0
2018,4,22,6,0,158.0,36.0,2.3,11.4,52.0,26.97,16.95
2018,4,22,6,15,241.0,51.5,2.3,11.85,92.0,38.41,28.27
2018,4,22,6,30,324.0,67.0,2.3,12.3,132.0,59.3,39.58
2018,4,22,6,45,445.0,75.5,2.3,12.75,193.0,101.62,63.43
2018,4,22,7,0,566.0,84.0,2.3,13.2,254.0,161.86,106.73
2018,4,22,7,15,620.5,90.0,2.25,13.65,309.0,216.93,152.32
2018,4,22,7,30,675.0,96.0,2.2,14.1,364.0,277.8,204.43
2018,4,22,7,45,708.0,101.5,2.15,14.5,416.5,336.44,255.48
2018,4,22,8,0,741.0,107.0,2.1,14.9,469.0,397.61,307.56
2018,4,22,8,15,766.5,111.5,2.05,15.4,520.0,456.69,356.53
2018,4,22,8,30,792.0,116.0,2.0,15.9,571.0,516.73,404.54
2018,4,22,8,45,811.0,119.0,2.0,16.35,617.5,572.02,447.64
2018,4,22,9,0,830.0,122.0,2.0,16.8,664.0,626.92,489.03
2018,4,22,9,15,770.5,150.5,1.95,17.35,678.0,656.11,509.16
2018,4,22,9,30,711.0,179.0,1.9,17.9,692.0,676.36,522.02
2018,4,22,9,45,616.0,227.5,1.85,18.45,687.5,680.28,521.89
2018,4,22,10,0,521.0,276.0,1.8,19.0,683.0,670.99,512.11
2018,4,22,10,15,542.0,282.5,1.75,19.45,719.5,713.11,540.57
2018,4,22,10,30,563.0,289.0,1.7,19.9,756.0,754.29,567.32
2018,4,22,10,45,570.5,297.0,1.65,20.35,780.5,784.15,585.63
2018,4,22,11,0,578.0,305.0,1.6,20.8,805.0,811.87,602.26
2018,4,22,11,15,583.5,309.5,1.55,21.1,821.0,832.33,614.21
2018,4,22,11,30,589.0,314.0,1.5,21.4,837.0,850.23,624.4
2018,4,22,11,45,688.0,262.5,1.45,21.7,878.0,902.88,659.62
2018,4,22,12,0,787.0,211.0,1.4,22.0,919.0,949.67,689.51
2018,4,22,12,15,830.5,187.0,1.45,22.15,933.0,957.47,694.23
2018,4,22,12,30,874.0,163.0,1.5,22.3,947.0,971.88,703.76
2018,4,22,12,45,889.5,151.0,1.5,22.4,942.0,952.47,691.13
2018,4,22,13,0,905.0,139.0,1.5,22.5,937.0,945.27,686.82
2018,4,22,13,15,903.5,136.5,1.6,22.45,920.5,927.41,677.3
2018,4,22,13,30,902.0,134.0,1.7,22.4,904.0,905.97,665.46
2018,4,22,13,45,887.5,136.0,1.75,22.4,875.5,874.26,646.06
2018,4,22,14,0,873.0,138.0,1.8,22.4,847.0,850.51,631.9
2018,4,22,14,15,836.5,145.5,1.85,22.3,804.0,801.09,599.95
2018,4,22,14,30,800.0,153.0,1.9,22.2,761.0,750.63,565.84
2018,4,22,14,45,734.5,166.5,1.95,22.1,704.0,688.84,522.58
2018,4,22,15,0,669.0,180.0,2.0,22.0,647.0,625.11,477.09
2018,4,22,15,15,743.5,147.0,2.0,22.0,636.0,608.35,465.4
2018,4,22,15,30,818.0,114.0,2.0,22.0,625.0,581.55,445.04
2018,4,22,15,45,792.0,109.0,2.05,21.75,573.0,520.88,398.94
2018,4,22,16,0,766.0,104.0,2.1,21.5,521.0,460.83,351.96
2018,4,22,16,15,742.0,101.5,2.15,21.1,473.5,403.81,305.82
2018,4,22,16,30,718.0,99.0,2.2,20.7,426.0,348.42,259.46
2018,4,22,16,45,659.5,93.0,2.25,20.35,365.5,281.22,203.68
2018,4,22,17,0,601.0,87.0,2.3,20.0,305.0,219.87,152.48
2018,4,22,17,15,561.5,78.5,2.35,19.2,257.0,165.94,107.89
2018,4,22,17,30,522.0,70.0,2.4,18.4,209.0,116.32,69.92
2018,4,22,17,45,444.5,62.0,2.4,17.6,162.0,69.92,42.06
2018,4,22,18,0,367.0,54.0,2.4,16.8,115.0,41.05,30.13
2018,4,22,18,15,254.5,41.0,2.45,16.3,76.5,31.02,20.59
2018,4,22,18,30,142.0,28.0,2.5,15.8,38.0,21.09,5.8
2018,4,22,18,45,72.5,15.0,2.55,15.35,20.0,11.8,0.0
2018,4,22,19,0,3.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.5,0.8,11.85,4.5,0.0,0.0
2018,4,23,5,30,26.0,9.0,0.8,12.1,9.0,7.08,0.0
2018,4,23,5,45,116.5,25.5,0.85,12.35,36.5,19.18,0.0
2018,4,23,6,0,207.0,42.0,0.9,12.6,64.0,31.46,20.9
2018,4,23,6,15,288.0,54.5,0.9,13.0,103.5,40.82,30.34
2018,4,23,6,30,369.0,67.0,0.9,13.4,143.0,60.24,39.71
2018,4,23,6,45,451.0,77.5,0.85,13.8,196.5,103.04,64.15
2018,4,23,7,0,533.0,88.0,0.8,14.2,250.0,159.13,105.07
2018,4,23,7,15,585.0,95.0,0.85,14.75,303.5,212.39,148.38
2018,4,23,7,30,637.0,102.0,0.9,15.3,357.0,271.23,197.74
2018,4,23,7,45,672.5,107.0,0.95,15.85,409.0,328.03,245.98
2018,4,23,8,0,708.0,112.0,1.0,16.4,461.0,387.68,295.57
2018,4,23,8,15,734.0,116.5,1.05,16.85,510.5,445.13,342.39
2018,4,23,8,30,760.0,121.0,1.1,17.3,560.0,503.68,388.57
2018,4,23,8,45,780.0,124.5,1.1,17.8,606.5,558.14,429.9
2018,4,23,9,0,800.0,128.0,1.1,18.3,653.0,612.54,469.76
2018,4,23,9,15,821.5,128.0,1.05,18.85,696.0,664.17,505.84
2018,4,23,9,30,843.0,128.0,1.0,19.4,739.0,714.98,540.06
2018,4,23,9,45,863.0,125.5,1.0,19.9,777.0,761.19,570.79
2018,4,23,10,0,883.0,123.0,1.0,20.4,815.0,797.24,593.87
2018,4,23,10,15,889.5,125.5,0.9,20.85,844.0,833.07,613.8
2018,4,23,10,30,896.0,128.0,0.8,21.3,873.0,865.98,631.27
2018,4,23,10,45,900.5,129.0,0.75,21.7,894.0,892.76,645.45
2018,4,23,11,0,905.0,130.0,0.7,22.1,915.0,916.21,657.41
2018,4,23,11,15,908.0,131.0,0.65,22.3,929.5,934.9,666.81
2018,4,23,11,30,911.0,132.0,0.6,22.5,944.0,950.01,674.02
2018,4,23,11,45,912.0,132.0,0.6,22.7,950.0,958.77,678.44
2018,4,23,12,0,913.0,132.0,0.6,22.9,956.0,963.83,680.76
2018,4,23,12,15,912.5,132.5,0.6,22.95,954.5,964.23,680.79
2018,4,23,12,30,912.0,133.0,0.6,23.0,953.0,960.89,678.7
2018,4,23,12,45,910.0,131.5,0.6,23.1,943.0,950.69,672.42
2018,4,23,13,0,908.0,130.0,0.6,23.2,933.0,936.82,664.06
2018,4,23,13,15,904.0,129.0,0.65,23.15,915.5,918.05,654.16
2018,4,23,13,30,900.0,128.0,0.7,23.1,898.0,895.8,642.09
