Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,45,894.0,126.5,0.8,23.05,873.5,868.09,627.36
2018,4,23,14,0,888.0,125.0,0.9,23.0,849.0,837.24,610.34
2018,4,23,14,15,879.5,123.0,1.0,22.85,817.0,801.03,589.68
2018,4,23,14,30,871.0,121.0,1.1,22.7,785.0,762.19,566.05
2018,4,23,14,45,859.5,118.5,1.2,22.55,747.5,725.13,542.05
2018,4,23,15,0,848.0,116.0,1.3,22.4,710.0,678.36,510.6
2018,4,23,15,15,832.5,114.0,1.3,22.4,667.0,627.9,474.39
2018,4,23,15,30,817.0,112.0,1.3,22.4,624.0,576.33,436.32
2018,4,23,15,45,796.5,108.0,1.55,21.75,576.0,519.57,395.59
2018,4,23,16,0,776.0,104.0,1.8,21.1,528.0,462.84,352.65
2018,4,23,16,15,747.5,100.0,1.9,20.7,477.0,402.14,304.02
2018,4,23,16,30,719.0,96.0,2.0,20.3,426.0,343.69,255.53
2018,4,23,16,45,681.0,91.0,2.1,19.85,373.5,283.51,204.8
2018,4,23,17,0,643.0,86.0,2.2,19.4,321.0,226.68,156.44
2018,4,23,17,15,591.0,79.5,2.2,18.6,269.0,169.92,110.0
2018,4,23,17,30,539.0,73.0,2.2,17.8,217.0,118.92,71.7
2018,4,23,17,45,462.0,63.0,2.2,16.95,167.5,70.09,42.47
2018,4,23,18,0,385.0,53.0,2.2,16.1,118.0,42.97,31.93
2018,4,23,18,15,278.0,40.0,2.2,15.55,78.5,30.44,20.27
2018,4,23,18,30,171.0,27.0,2.2,15.0,39.0,20.46,6.65
2018,4,23,18,45,89.0,14.5,2.2,14.45,20.5,11.41,0.0
2018,4,23,19,0,7.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.1,13.7,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,24,5,15,2.5,1.5,1.55,10.8,1.5,0.0,0.0
2018,4,24,5,30,5.0,3.0,1.6,11.1,3.0,2.36,0.0
2018,4,24,5,45,2.5,10.5,1.65,11.4,10.5,7.98,0.0
2018,4,24,6,0,0.0,18.0,1.7,11.7,18.0,13.69,6.05
2018,4,24,6,15,0.0,29.0,1.7,12.05,29.0,22.12,13.99
2018,4,24,6,30,0.0,40.0,1.7,12.4,40.0,30.57,20.65
2018,4,24,6,45,0.0,36.0,1.7,12.7,36.0,27.47,18.11
2018,4,24,7,0,0.0,32.0,1.7,13.0,32.0,24.4,15.47
2018,4,24,7,15,0.0,30.5,1.65,13.35,30.5,23.26,14.44
2018,4,24,7,30,0.0,29.0,1.6,13.7,29.0,22.12,13.4
2018,4,24,7,45,0.0,38.0,1.6,14.0,38.0,29.04,19.24
2018,4,24,8,0,0.0,47.0,1.6,14.3,47.0,35.99,25.03
2018,4,24,8,15,0.0,55.0,1.55,14.7,55.0,42.18,30.11
2018,4,24,8,30,0.0,63.0,1.5,15.1,63.0,48.39,35.15
2018,4,24,8,45,0.0,50.5,1.5,15.45,50.5,38.78,26.95
2018,4,24,9,0,0.0,38.0,1.5,15.8,38.0,29.17,18.81
2018,4,24,9,15,1.5,83.5,1.5,16.1,84.5,65.37,48.76
2018,4,24,9,30,3.0,129.0,1.5,16.4,131.0,102.27,78.74
2018,4,24,9,45,5.5,163.0,1.55,16.65,167.0,131.43,102.05
2018,4,24,10,0,8.0,197.0,1.6,16.9,203.0,161.12,125.51
2018,4,24,10,15,12.0,223.0,1.65,17.05,232.5,185.93,144.96
2018,4,24,10,30,16.0,249.0,1.7,17.2,262.0,211.15,164.57
2018,4,24,10,45,100.0,284.0,1.75,17.4,370.5,340.21,266.37
2018,4,24,11,0,184.0,319.0,1.8,17.6,479.0,463.24,359.6
2018,4,24,11,15,341.0,304.5,1.85,17.65,607.0,609.9,469.15
2018,4,24,11,30,498.0,290.0,1.9,17.7,735.0,742.31,564.63
2018,4,24,11,45,530.5,282.5,1.95,17.8,759.5,769.77,583.19
2018,4,24,12,0,563.0,275.0,2.0,17.9,784.0,798.71,603.57
2018,4,24,12,15,672.0,238.0,2.05,17.9,844.5,865.08,651.32
2018,4,24,12,30,781.0,201.0,2.1,17.9,905.0,915.85,686.93
2018,4,24,12,45,711.5,226.5,2.2,17.9,863.0,881.15,663.29
2018,4,24,13,0,642.0,252.0,2.3,17.9,821.0,833.23,630.45
2018,4,24,13,15,649.5,244.5,2.35,17.8,811.0,821.46,623.82
2018,4,24,13,30,657.0,237.0,2.4,17.7,801.0,806.54,614.59
2018,4,24,13,45,542.5,284.5,2.5,17.55,741.5,732.5,561.51
2018,4,24,14,0,428.0,332.0,2.6,17.4,682.0,665.19,512.42
2018,4,24,14,15,552.5,269.0,2.65,17.2,703.0,689.05,533.66
2018,4,24,14,30,677.0,206.0,2.7,17.0,724.0,707.39,549.67
2018,4,24,14,45,723.0,177.0,2.7,16.8,706.0,684.87,534.17
2018,4,24,15,0,769.0,148.0,2.7,16.6,688.0,655.75,513.52
2018,4,24,15,15,684.5,162.0,2.7,16.6,621.0,580.71,456.39
2018,4,24,15,30,600.0,176.0,2.7,16.6,554.0,510.24,401.93
2018,4,24,15,45,557.5,173.0,2.7,16.05,503.5,447.26,353.2
2018,4,24,16,0,515.0,170.0,2.7,15.5,453.0,392.83,309.79
2018,4,24,16,15,498.0,156.5,2.65,15.1,409.0,343.07,268.64
2018,4,24,16,30,481.0,143.0,2.6,14.7,365.0,294.3,227.26
2018,4,24,16,45,440.0,130.5,2.55,14.3,315.0,240.66,181.87
2018,4,24,17,0,399.0,118.0,2.5,13.9,265.0,191.27,140.03
2018,4,24,17,15,388.5,100.5,2.45,13.5,225.0,147.62,102.55
2018,4,24,17,30,378.0,83.0,2.4,13.1,185.0,105.16,68.39
2018,4,24,17,45,335.5,69.0,2.35,12.65,145.0,65.21,42.56
2018,4,24,18,0,293.0,55.0,2.3,12.2,105.0,41.23,30.97
2018,4,24,18,15,220.0,41.0,2.25,11.85,71.5,30.86,21.06
2018,4,24,18,30,147.0,27.0,2.2,11.5,38.0,20.4,7.72
2018,4,24,18,45,77.5,14.5,2.15,11.2,20.0,11.41,0.0
2018,4,24,19,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.05,10.7,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,5,15,6.0,3.0,1.85,7.85,3.0,0.0,0.0
2018,4,25,5,30,12.0,6.0,1.9,8.2,6.0,4.72,0.0
2018,4,25,5,45,12.0,13.5,2.0,8.6,14.0,10.63,0.0
2018,4,25,6,0,12.0,21.0,2.1,9.0,22.0,16.57,8.72
2018,4,25,6,15,6.0,32.5,2.05,9.4,33.0,24.86,16.65
2018,4,25,6,30,0.0,44.0,2.0,9.8,44.0,33.65,23.58
2018,4,25,6,45,0.0,62.0,2.0,10.2,62.0,47.24,35.49
2018,4,25,7,0,0.0,80.0,2.0,10.6,80.0,60.89,47.26
2018,4,25,7,15,1.5,100.5,1.9,11.1,101.0,76.94,60.8
2018,4,25,7,30,3.0,121.0,1.8,11.6,122.0,93.41,74.46
2018,4,25,7,45,8.0,138.5,1.75,12.05,142.0,109.11,87.21
2018,4,25,8,0,13.0,156.0,1.7,12.5,162.0,125.51,100.43
2018,4,25,8,15,90.5,204.5,1.65,13.0,256.5,204.42,164.32
2018,4,25,8,30,168.0,253.0,1.6,13.5,351.0,296.8,237.67
2018,4,25,8,45,169.5,277.5,1.55,14.05,383.0,329.09,262.18
2018,4,25,9,0,171.0,302.0,1.5,14.6,415.0,361.34,286.34
2018,4,25,9,15,313.0,285.0,1.55,15.0,508.0,458.23,361.41
2018,4,25,9,30,455.0,268.0,1.6,15.4,601.0,568.25,443.98
2018,4,25,9,45,591.0,230.0,1.6,15.8,683.5,658.59,510.06
2018,4,25,10,0,727.0,192.0,1.6,16.2,766.0,751.72,576.55
2018,4,25,10,15,808.0,163.0,1.65,16.45,822.0,808.4,616.5
2018,4,25,10,30,889.0,134.0,1.7,16.7,878.0,860.57,651.34
2018,4,25,10,45,901.0,131.5,1.8,16.95,902.0,890.21,670.59
2018,4,25,11,0,913.0,129.0,1.9,17.2,926.0,916.83,688.04
2018,4,25,11,15,915.5,129.5,1.95,17.3,939.5,934.61,699.45
2018,4,25,11,30,918.0,130.0,2.0,17.4,953.0,948.78,708.61
2018,4,25,11,45,918.0,130.5,2.05,17.55,958.5,957.03,713.85
2018,4,25,12,0,918.0,131.0,2.1,17.7,964.0,961.54,716.78
2018,4,25,12,15,918.0,130.5,2.15,17.7,962.0,961.41,717.19
2018,4,25,12,30,918.0,130.0,2.2,17.7,960.0,957.54,715.27
2018,4,25,12,45,917.0,128.0,2.25,17.7,950.0,947.69,709.49
2018,4,25,13,0,916.0,126.0,2.3,17.7,940.0,934.13,701.36
2018,4,25,13,15,912.0,125.5,2.4,17.6,923.0,915.67,690.71
2018,4,25,13,30,908.0,125.0,2.5,17.5,906.0,893.72,677.67
2018,4,25,13,45,901.0,123.5,2.55,17.4,880.5,865.03,659.51
2018,4,25,14,0,894.0,122.0,2.6,17.3,855.0,833.24,639.11
2018,4,25,14,15,885.0,120.5,2.65,17.1,823.0,796.99,615.64
2018,4,25,14,30,876.0,119.0,2.7,16.9,791.0,758.12,589.07
2018,4,25,14,45,864.0,117.0,2.75,16.75,753.0,720.83,562.26
2018,4,25,15,0,852.0,115.0,2.8,16.6,715.0,674.16,528.06
2018,4,25,15,15,837.0,111.5,2.8,16.6,671.5,622.58,488.86
2018,4,25,15,30,822.0,108.0,2.8,16.6,628.0,569.89,447.77
2018,4,25,15,45,801.0,105.5,2.9,16.05,580.5,514.24,404.32
2018,4,25,16,0,780.0,103.0,3.0,15.5,533.0,458.64,359.31
2018,4,25,16,15,751.5,99.5,3.0,15.15,482.0,398.31,308.73
2018,4,25,16,30,723.0,96.0,3.0,14.8,431.0,340.35,258.72
2018,4,25,16,45,685.0,91.0,3.05,14.45,378.5,280.25,206.4
2018,4,25,17,0,647.0,86.0,3.1,14.1,326.0,223.5,156.81
2018,4,25,17,15,588.0,80.5,3.05,13.6,273.0,166.57,109.53
2018,4,25,17,30,529.0,75.0,3.0,13.1,220.0,116.21,71.65
2018,4,25,17,45,403.5,67.0,2.95,12.6,164.0,65.44,41.76
2018,4,25,18,0,278.0,59.0,2.9,12.1,108.0,43.9,33.37
2018,4,25,18,15,167.0,42.5,2.8,11.75,69.0,31.79,21.94
2018,4,25,18,30,56.0,26.0,2.7,11.4,30.0,19.64,7.96
2018,4,25,18,45,30.5,13.5,2.65,11.0,15.5,10.62,0.0
2018,4,25,19,0,5.0,1.0,2.6,10.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,2.6,10.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.5,8.0,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.6,8.3,4.0,3.15,0.0
2018,4,26,5,45,3.5,9.5,2.75,8.6,9.5,7.45,0.0
2018,4,26,6,0,0.0,15.0,2.9,8.9,15.0,11.39,4.28
2018,4,26,6,15,0.0,24.5,2.95,9.25,24.5,18.65,11.11
2018,4,26,6,30,0.0,34.0,3.0,9.6,34.0,25.94,16.91
2018,4,26,6,45,0.0,46.0,3.0,10.0,46.0,35.17,25.03
2018,4,26,7,0,0.0,58.0,3.0,10.4,58.0,44.42,33.05
2018,4,26,7,15,0.0,71.0,3.0,10.7,71.0,54.47,41.64
2018,4,26,7,30,0.0,84.0,3.0,11.0,84.0,64.46,50.04
2018,4,26,7,45,0.0,100.0,3.0,11.35,100.0,76.84,60.35
2018,4,26,8,0,0.0,116.0,3.0,11.7,116.0,89.34,70.63
2018,4,26,8,15,3.0,143.0,3.0,12.05,145.0,111.89,89.19
2018,4,26,8,30,6.0,170.0,3.0,12.4,174.0,135.02,108.01
2018,4,26,8,45,10.5,198.0,3.0,12.7,205.0,160.34,128.45
2018,4,26,9,0,15.0,226.0,3.0,13.0,236.0,186.36,149.24
2018,4,26,9,15,16.0,240.0,3.05,13.3,251.0,199.36,159.27
2018,4,26,9,30,17.0,254.0,3.1,13.6,266.0,212.47,169.35
2018,4,26,9,45,20.0,272.5,3.1,13.9,287.5,230.83,183.59
2018,4,26,10,0,23.0,291.0,3.1,14.2,309.0,249.45,197.93
2018,4,26,10,15,59.5,332.5,3.15,14.4,382.0,328.19,260.32
2018,4,26,10,30,96.0,374.0,3.2,14.6,455.0,397.61,314.18
2018,4,26,10,45,331.5,328.0,3.3,14.8,617.0,587.29,463.05
2018,4,26,11,0,567.0,282.0,3.4,15.0,779.0,772.57,601.85
2018,4,26,11,15,732.5,208.5,3.45,15.1,860.5,866.13,670.79
2018,4,26,11,30,898.0,135.0,3.5,15.2,942.0,932.62,716.9
2018,4,26,11,45,910.0,129.5,3.55,15.3,952.0,946.07,725.49
2018,4,26,12,0,922.0,124.0,3.6,15.4,962.0,955.92,732.13
2018,4,26,12,15,922.0,123.5,3.65,15.4,960.5,955.75,732.24
2018,4,26,12,30,922.0,123.0,3.7,15.4,959.0,951.82,729.96
2018,4,26,12,45,920.5,122.5,3.75,15.4,950.0,942.81,724.28
2018,4,26,13,0,919.0,122.0,3.8,15.4,941.0,930.1,716.15
2018,4,26,13,15,880.5,138.5,3.85,15.35,911.0,897.01,693.9
2018,4,26,13,30,842.0,155.0,3.9,15.3,881.0,874.56,679.25
2018,4,26,13,45,779.5,178.5,3.95,15.25,836.0,823.64,643.67
2018,4,26,14,0,717.0,202.0,4.0,15.2,791.0,779.45,611.03
2018,4,26,14,15,802.0,158.0,4.0,15.1,794.0,774.26,609.62
2018,4,26,14,30,887.0,114.0,4.0,15.0,797.0,758.67,599.97
2018,4,26,14,45,876.0,112.5,4.0,14.85,759.5,715.66,567.88
2018,4,26,15,0,865.0,111.0,4.0,14.7,722.0,675.85,537.47
2018,4,26,15,15,850.5,108.0,4.0,14.7,678.5,624.58,497.48
2018,4,26,15,30,836.0,105.0,4.0,14.7,635.0,572.11,455.58
2018,4,26,15,45,817.5,102.0,4.0,14.35,588.0,516.71,410.77
2018,4,26,16,0,799.0,99.0,4.0,14.0,541.0,461.08,364.37
2018,4,26,16,15,774.5,95.5,3.95,13.7,491.0,402.7,314.33
2018,4,26,16,30,750.0,92.0,3.9,13.4,441.0,343.67,262.54
2018,4,26,16,45,715.5,87.0,3.9,13.15,388.5,283.23,209.02
2018,4,26,17,0,681.0,82.0,3.9,12.9,336.0,225.69,158.0
2018,4,26,17,15,626.5,76.5,3.8,12.5,282.5,167.7,109.28
2018,4,26,17,30,572.0,71.0,3.7,12.1,229.0,115.69,69.97
2018,4,26,17,45,430.5,65.5,3.65,11.7,170.0,66.72,43.03
2018,4,26,18,0,289.0,60.0,3.6,11.3,111.0,44.67,34.2
2018,4,26,18,15,165.5,44.0,3.5,11.0,71.0,32.82,22.98
2018,4,26,18,30,42.0,28.0,3.4,10.7,31.0,20.97,9.55
2018,4,26,18,45,22.5,15.0,3.35,10.35,16.5,11.8,0.0
2018,4,26,19,0,3.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,1.5,1.0,3.3,9.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,5,15,4.0,3.0,1.6,10.65,3.0,0.0,0.0
2018,4,27,5,30,8.0,6.0,1.6,11.1,6.0,4.72,0.0
2018,4,27,5,45,26.5,16.5,1.65,11.5,19.5,12.98,2.83
2018,4,27,6,0,45.0,27.0,1.7,11.9,33.0,21.03,12.58
2018,4,27,6,15,31.0,42.5,1.8,12.25,47.5,32.55,23.31
2018,4,27,6,30,17.0,58.0,1.9,12.6,62.0,44.18,32.1
2018,4,27,6,45,61.5,84.5,2.0,12.95,103.5,69.02,51.29
2018,4,27,7,0,106.0,111.0,2.1,13.3,145.0,101.69,76.62
2018,4,27,7,15,320.5,112.5,2.1,13.55,240.5,162.55,119.04
2018,4,27,7,30,535.0,114.0,2.1,13.8,336.0,248.92,184.91
2018,4,27,7,45,388.0,153.0,2.1,14.05,325.0,262.48,203.07
2018,4,27,8,0,241.0,192.0,2.1,14.3,314.0,256.53,202.92
2018,4,27,8,15,196.0,220.0,2.15,14.55,325.5,269.31,214.55
2018,4,27,8,30,151.0,248.0,2.2,14.8,337.0,282.81,225.7
2018,4,27,8,45,136.5,273.5,2.2,15.0,359.0,306.19,243.99
2018,4,27,9,0,122.0,299.0,2.2,15.2,381.0,328.09,260.6
2018,4,27,9,15,270.0,284.0,2.25,15.35,479.0,427.54,339.08
2018,4,27,9,30,418.0,269.0,2.3,15.5,577.0,540.84,426.01
2018,4,27,9,45,516.5,252.5,2.3,15.65,651.0,616.5,482.56
2018,4,27,10,0,615.0,236.0,2.3,15.8,725.0,701.62,544.91
2018,4,27,10,15,722.5,199.5,2.35,15.9,793.5,775.73,599.07
2018,4,27,10,30,830.0,163.0,2.4,16.0,862.0,845.28,649.14
2018,4,27,10,45,815.5,173.5,2.4,16.1,874.5,863.71,660.33
2018,4,27,11,0,801.0,184.0,2.4,16.2,887.0,878.09,669.24
2018,4,27,11,15,764.5,202.5,2.45,16.25,882.0,885.8,674.11
2018,4,27,11,30,728.0,221.0,2.5,16.3,877.0,881.23,670.21
2018,4,27,11,45,799.0,190.0,2.5,16.35,914.5,913.18,692.53
2018,4,27,12,0,870.0,159.0,2.5,16.4,952.0,952.52,718.65
2018,4,27,12,15,864.0,162.5,2.6,16.4,949.0,950.63,717.89
2018,4,27,12,30,858.0,166.0,2.7,16.4,946.0,945.04,715.12
2018,4,27,12,45,764.5,208.0,2.75,16.4,897.5,902.5,686.75
2018,4,27,13,0,671.0,250.0,2.8,16.4,849.0,848.79,648.36
2018,4,27,13,15,461.5,331.0,2.85,16.35,739.5,725.22,557.66
2018,4,27,13,30,252.0,412.0,2.9,16.3,630.0,596.58,460.99
2018,4,27,13,45,381.5,351.0,2.95,16.25,670.5,638.69,496.51
2018,4,27,14,0,511.0,290.0,3.0,16.2,711.0,687.8,535.16
2018,4,27,14,15,530.0,274.0,3.05,16.05,696.5,669.26,522.39
2018,4,27,14,30,549.0,258.0,3.1,15.9,682.0,647.5,507.43
2018,4,27,14,45,641.5,213.0,3.15,15.8,685.0,652.46,512.78
2018,4,27,15,0,734.0,168.0,3.2,15.7,688.0,643.21,506.88
2018,4,27,15,15,740.0,156.0,3.2,15.7,653.5,600.85,474.22
2018,4,27,15,30,746.0,144.0,3.2,15.7,619.0,555.81,438.77
2018,4,27,15,45,673.5,150.5,3.25,15.35,555.0,485.22,383.26
2018,4,27,16,0,601.0,157.0,3.3,15.0,491.0,419.7,330.67
2018,4,27,16,15,604.5,141.5,3.3,14.75,451.0,371.92,290.13
2018,4,27,16,30,608.0,126.0,3.3,14.5,411.0,322.6,246.97
2018,4,27,16,45,598.5,115.0,3.25,14.2,368.0,271.99,202.09
2018,4,27,17,0,589.0,104.0,3.2,13.9,325.0,221.66,157.29
2018,4,27,17,15,537.5,95.0,3.1,13.55,273.5,166.75,111.84
2018,4,27,17,30,486.0,86.0,3.0,13.2,222.0,114.29,72.18
2018,4,27,17,45,412.5,74.5,2.9,12.85,173.0,68.7,45.42
2018,4,27,18,0,339.0,63.0,2.8,12.5,124.0,47.13,36.24
2018,4,27,18,15,235.0,48.0,2.7,12.2,84.0,35.9,25.6
2018,4,27,18,30,131.0,33.0,2.6,11.9,44.0,24.52,12.65
2018,4,27,18,45,68.5,18.0,2.45,11.6,23.5,14.16,0.0
2018,4,27,19,0,6.0,3.0,2.3,11.3,3.0,0.0,0.0
2018,4,27,19,15,3.0,1.5,2.3,11.25,1.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,28,5,15,29.5,7.0,1.9,10.85,8.0,0.0,0.0
2018,4,28,5,30,59.0,14.0,2.0,11.2,16.0,11.02,0.0
2018,4,28,5,45,146.5,29.0,2.1,11.55,45.0,21.85,9.68
2018,4,28,6,0,234.0,44.0,2.2,11.9,74.0,33.06,23.07
2018,4,28,6,15,244.5,57.5,2.3,12.2,101.0,42.61,32.25
2018,4,28,6,30,255.0,71.0,2.4,12.5,128.0,57.59,40.47
2018,4,28,6,45,422.5,76.5,2.55,12.8,200.5,96.51,60.66
2018,4,28,7,0,590.0,82.0,2.7,13.1,273.0,158.49,102.86
2018,4,28,7,15,377.5,98.5,2.8,13.3,228.5,162.86,117.04
2018,4,28,7,30,165.0,115.0,2.9,13.5,184.0,140.15,107.7
2018,4,28,7,45,106.5,158.5,2.95,13.7,205.0,163.78,129.81
2018,4,28,8,0,48.0,202.0,3.0,13.9,226.0,178.53,143.16
2018,4,28,8,15,36.5,188.5,3.0,14.1,208.0,166.61,133.28
2018,4,28,8,30,25.0,175.0,3.0,14.3,190.0,152.84,121.78
2018,4,28,8,45,13.0,137.0,3.05,14.45,145.0,113.17,88.9
2018,4,28,9,0,1.0,99.0,3.1,14.6,100.0,77.02,58.72
2018,4,28,9,15,6.0,160.0,3.15,14.75,164.5,128.42,100.91
2018,4,28,9,30,11.0,221.0,3.2,14.9,229.0,181.21,143.44
2018,4,28,9,45,84.5,295.0,3.25,15.05,362.0,306.2,243.97
2018,4,28,10,0,158.0,369.0,3.3,15.2,495.0,443.49,350.6
2018,4,28,10,15,170.5,371.0,3.35,15.3,511.5,462.01,364.11
2018,4,28,10,30,183.0,373.0,3.4,15.4,528.0,480.46,378.05
2018,4,28,10,45,118.0,354.0,3.45,15.5,455.0,415.29,326.73
2018,4,28,11,0,53.0,335.0,3.5,15.6,382.0,330.36,259.7
2018,4,28,11,15,105.0,350.5,3.5,15.65,445.0,407.49,320.61
2018,4,28,11,30,157.0,366.0,3.5,15.7,508.0,469.56,368.68
2018,4,28,11,45,131.5,385.0,3.55,15.8,504.5,466.1,364.72
2018,4,28,12,0,106.0,404.0,3.6,15.9,501.0,461.56,360.24
2018,4,28,12,15,105.0,404.0,3.65,15.85,500.0,460.7,359.72
2018,4,28,12,30,104.0,404.0,3.7,15.8,499.0,459.09,358.65
2018,4,28,12,45,69.0,367.5,3.75,15.75,430.0,376.38,295.17
2018,4,28,13,0,34.0,331.0,3.8,15.7,361.0,311.8,244.77
2018,4,28,13,15,27.0,311.0,3.8,15.6,334.5,286.93,225.61
2018,4,28,13,30,20.0,291.0,3.8,15.5,308.0,249.35,196.23
2018,4,28,13,45,139.0,314.5,3.85,15.35,429.5,393.1,312.27
2018,4,28,14,0,258.0,338.0,3.9,15.2,551.0,515.62,408.2
2018,4,28,14,15,549.0,236.5,3.9,15.05,668.0,652.85,516.92
2018,4,28,14,30,840.0,135.0,3.9,14.9,785.0,745.85,589.72
2018,4,28,14,45,848.0,125.0,3.9,14.7,754.5,708.73,561.7
2018,4,28,15,0,856.0,115.0,3.9,14.5,724.0,668.16,531.19
2018,4,28,15,15,841.5,112.5,3.9,14.5,681.0,617.87,491.87
2018,4,28,15,30,827.0,110.0,3.9,14.5,638.0,566.4,450.65
2018,4,28,15,45,806.5,107.0,3.85,14.15,590.5,510.59,405.38
2018,4,28,16,0,786.0,104.0,3.8,13.8,543.0,454.78,358.77
2018,4,28,16,15,758.5,101.0,3.75,13.6,492.5,396.54,308.82
2018,4,28,16,30,731.0,98.0,3.7,13.4,442.0,337.96,257.49
2018,4,28,16,45,694.5,93.0,3.65,13.2,389.5,278.25,204.81
2018,4,28,17,0,658.0,88.0,3.6,13.0,337.0,221.69,155.01
2018,4,28,17,15,608.0,81.5,3.5,12.75,284.5,165.26,107.82
2018,4,28,17,30,558.0,75.0,3.4,12.5,232.0,114.31,69.74
2018,4,28,17,45,460.5,67.5,3.3,12.25,179.0,66.8,43.66
2018,4,28,18,0,363.0,60.0,3.2,12.0,126.0,45.25,34.68
2018,4,28,18,15,228.5,45.5,3.1,11.8,82.5,34.11,24.15
2018,4,28,18,30,94.0,31.0,3.0,11.6,39.0,23.11,12.09
2018,4,28,18,45,50.0,17.0,2.85,11.4,21.0,13.38,0.0
2018,4,28,19,0,6.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,4,28,19,15,3.0,1.5,2.65,11.05,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,15,37.0,8.0,2.35,10.25,9.5,0.0,0.0
2018,4,29,5,30,74.0,16.0,2.5,10.5,19.0,12.59,0.0
2018,4,29,5,45,181.5,31.0,2.6,10.8,51.5,23.42,11.68
2018,4,29,6,0,289.0,46.0,2.7,11.1,84.0,34.79,24.74
2018,4,29,6,15,342.0,58.5,2.8,11.35,122.5,44.04,33.67
2018,4,29,6,30,395.0,71.0,2.9,11.6,161.0,60.72,41.8
2018,4,29,6,45,339.0,93.5,3.0,11.9,184.5,100.96,68.04
2018,4,29,7,0,283.0,116.0,3.1,12.2,208.0,132.43,95.03
2018,4,29,7,15,298.5,136.5,3.1,12.5,248.5,171.67,128.0
2018,4,29,7,30,314.0,157.0,3.1,12.8,289.0,212.74,163.28
2018,4,29,7,45,464.5,146.0,3.15,13.1,369.5,279.99,216.66
2018,4,29,8,0,615.0,135.0,3.2,13.4,450.0,363.12,283.92
2018,4,29,8,15,645.5,139.0,3.2,13.7,498.5,416.68,329.16
2018,4,29,8,30,676.0,143.0,3.2,14.0,547.0,471.94,374.75
2018,4,29,8,45,728.5,138.0,3.25,14.25,603.0,532.39,423.47
2018,4,29,9,0,781.0,133.0,3.3,14.5,659.0,594.54,472.44
2018,4,29,9,15,792.5,136.5,3.3,14.7,698.0,641.45,508.57
2018,4,29,9,30,804.0,140.0,3.3,14.9,737.0,686.84,542.72
2018,4,29,9,45,711.5,186.0,3.3,15.05,732.5,698.62,549.79
2018,4,29,10,0,619.0,232.0,3.3,15.2,728.0,697.15,546.85
2018,4,29,10,15,542.5,274.0,3.3,15.35,719.5,692.13,541.34
2018,4,29,10,30,466.0,316.0,3.3,15.5,711.0,685.06,533.98
2018,4,29,10,45,485.0,304.0,3.3,15.6,724.0,704.12,548.11
2018,4,29,11,0,504.0,292.0,3.3,15.7,737.0,721.46,560.76
2018,4,29,11,15,653.5,236.5,3.35,15.75,822.5,815.35,631.1
2018,4,29,11,30,803.0,181.0,3.4,15.8,908.0,896.26,689.5
2018,4,29,11,45,854.5,155.5,3.4,15.85,934.0,925.77,709.01
2018,4,29,12,0,906.0,130.0,3.4,15.9,960.0,938.18,717.09
2018,4,29,12,15,909.0,127.5,3.4,15.95,959.0,938.81,717.28
2018,4,29,12,30,912.0,125.0,3.4,16.0,958.0,935.74,715.13
2018,4,29,12,45,915.0,121.5,3.45,16.05,950.0,928.04,710.26
2018,4,29,13,0,918.0,118.0,3.5,16.1,942.0,916.57,702.89
2018,4,29,13,15,878.0,133.0,3.5,16.1,909.0,881.2,678.73
2018,4,29,13,30,838.0,148.0,3.5,16.1,876.0,855.85,661.71
2018,4,29,13,45,870.5,130.0,3.55,16.15,868.0,834.14,647.33
2018,4,29,14,0,903.0,112.0,3.6,16.2,860.0,819.42,637.91
2018,4,29,14,15,896.0,110.0,3.65,16.15,829.0,784.11,613.86
2018,4,29,14,30,889.0,108.0,3.7,16.1,798.0,746.04,586.56
2018,4,29,14,45,879.0,106.0,3.75,16.05,761.0,703.38,554.95
2018,4,29,15,0,869.0,104.0,3.8,16.0,724.0,658.6,521.0
2018,4,29,15,15,850.5,103.0,3.8,16.0,679.5,607.8,481.35
2018,4,29,15,30,832.0,102.0,3.8,16.0,635.0,559.11,442.25
2018,4,29,15,45,809.5,100.0,3.85,15.7,587.0,503.18,397.14
2018,4,29,16,0,787.0,98.0,3.9,15.4,539.0,447.43,350.8
2018,4,29,16,15,768.0,93.0,3.9,15.2,490.5,390.88,302.26
2018,4,29,16,30,749.0,88.0,3.9,15.0,442.0,334.83,252.89
2018,4,29,16,45,723.5,81.5,3.9,14.8,391.5,276.49,201.08
2018,4,29,17,0,698.0,75.0,3.9,14.6,341.0,217.46,148.88
2018,4,29,17,15,653.0,70.0,3.85,14.2,289.5,161.06,101.74
2018,4,29,17,30,608.0,65.0,3.8,13.8,238.0,109.41,63.53
2018,4,29,17,45,525.0,58.5,3.7,13.45,186.0,60.4,37.6
2018,4,29,18,0,442.0,52.0,3.6,13.1,134.0,42.26,31.9
2018,4,29,18,15,352.5,42.0,3.5,12.75,94.5,34.32,24.29
2018,4,29,18,30,263.0,32.0,3.4,12.4,55.0,26.4,14.99
2018,4,29,18,45,146.0,18.5,3.3,12.05,30.0,14.56,0.0
2018,4,29,19,0,29.0,5.0,3.2,11.7,5.0,3.93,0.0
2018,4,29,19,15,14.5,2.5,3.1,11.55,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,15,28.0,7.5,2.8,9.4,8.5,0.0,0.0
2018,4,30,5,30,56.0,15.0,2.9,9.7,17.0,11.8,0.0
2018,4,30,5,45,126.5,30.5,3.05,10.0,44.5,22.89,11.97
2018,4,30,6,0,197.0,46.0,3.2,10.3,72.0,34.28,24.46
2018,4,30,6,15,242.5,61.0,3.15,10.65,107.5,45.0,34.67
2018,4,30,6,30,288.0,76.0,3.1,11.0,143.0,61.03,43.75
2018,4,30,6,45,268.5,98.5,3.05,11.35,173.0,96.94,67.58
2018,4,30,7,0,249.0,121.0,3.0,11.7,203.0,130.49,95.09
2018,4,30,7,15,260.5,142.5,2.9,12.05,241.5,167.61,126.3
2018,4,30,7,30,272.0,164.0,2.8,12.4,280.0,206.15,159.28
2018,4,30,7,45,281.5,185.5,2.7,12.8,318.5,245.3,192.67
2018,4,30,8,0,291.0,207.0,2.6,13.2,357.0,285.33,226.22
2018,4,30,8,15,294.5,224.5,2.55,13.5,389.0,320.22,255.17
2018,4,30,8,30,298.0,242.0,2.5,13.8,421.0,354.97,283.31
2018,4,30,8,45,387.5,240.0,2.45,14.15,491.0,419.3,334.05
2018,4,30,9,0,477.0,238.0,2.4,14.5,561.0,501.43,397.38
2018,4,30,9,15,615.5,201.0,2.4,14.7,643.5,586.81,462.95
2018,4,30,9,30,754.0,164.0,2.4,14.9,726.0,675.55,529.79
2018,4,30,9,45,794.0,155.0,2.45,15.15,771.0,723.23,564.68
2018,4,30,10,0,834.0,146.0,2.5,15.4,816.0,774.03,601.4
2018,4,30,10,15,839.0,149.5,2.5,15.55,843.0,808.45,625.23
2018,4,30,10,30,844.0,153.0,2.5,15.7,870.0,839.99,646.37
2018,4,30,10,45,869.0,145.0,2.55,15.85,899.0,862.28,660.94
2018,4,30,11,0,894.0,137.0,2.6,16.0,928.0,894.19,682.25
2018,4,30,11,15,897.0,137.5,2.6,16.05,941.5,911.73,693.39
2018,4,30,11,30,900.0,138.0,2.6,16.1,955.0,925.77,702.34
2018,4,30,11,45,901.5,138.0,2.6,16.15,961.0,934.49,707.77
2018,4,30,12,0,903.0,138.0,2.6,16.2,967.0,939.6,710.9
2018,4,30,12,15,902.5,137.5,2.65,16.2,965.0,938.85,710.78
2018,4,30,12,30,902.0,137.0,2.7,16.2,963.0,934.46,708.34
2018,4,30,12,45,899.5,136.5,2.8,16.25,953.0,924.68,702.63
2018,4,30,13,0,897.0,136.0,2.9,16.3,943.0,911.34,694.55
2018,4,30,13,15,892.5,135.5,3.0,16.25,925.5,892.78,683.16
2018,4,30,13,30,888.0,135.0,3.1,16.2,908.0,870.85,669.43
2018,4,30,13,45,880.5,133.5,3.2,16.2,882.5,842.37,650.9
2018,4,30,14,0,873.0,132.0,3.3,16.2,857.0,810.91,630.14
2018,4,30,14,15,864.5,130.5,3.4,16.1,826.0,775.89,606.31
2018,4,30,14,30,856.0,129.0,3.5,16.0,795.0,746.02,584.84
2018,4,30,14,45,844.0,127.0,3.6,15.95,757.5,702.29,552.73
2018,4,30,15,0,832.0,125.0,3.7,15.9,720.0,656.67,518.48
2018,4,30,15,15,817.0,121.5,3.7,15.9,677.0,606.31,479.37
2018,4,30,15,30,802.0,118.0,3.7,15.9,634.0,554.89,438.46
2018,4,30,15,45,782.0,114.5,3.9,15.7,587.0,500.24,394.58
2018,4,30,16,0,762.0,111.0,4.1,15.5,540.0,445.6,349.27
2018,4,30,16,15,736.5,106.5,4.15,15.25,490.0,386.93,299.41
2018,4,30,16,30,711.0,102.0,4.2,15.0,440.0,330.44,250.14
2018,4,30,16,45,676.5,96.5,4.3,14.75,388.5,272.24,199.09
2018,4,30,17,0,642.0,91.0,4.4,14.5,337.0,216.99,150.77
2018,4,30,17,15,593.5,84.5,4.35,14.05,285.5,162.08,105.35
2018,4,30,17,30,545.0,78.0,4.3,13.6,234.0,112.46,68.96
2018,4,30,17,45,474.5,69.0,4.25,13.2,185.0,65.87,43.78
2018,4,30,18,0,404.0,60.0,4.2,12.8,136.0,45.6,34.92
2018,4,30,18,15,302.5,48.0,4.1,12.4,95.0,36.31,26.11
2018,4,30,18,30,201.0,36.0,4.0,12.0,54.0,27.11,15.95
2018,4,30,18,45,109.5,20.5,3.95,11.55,29.5,16.13,0.0
2018,4,30,19,0,18.0,5.0,3.9,11.1,5.0,3.93,0.0
2018,4,30,19,15,9.0,2.5,3.85,10.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,15,33.0,8.5,2.5,8.35,10.0,6.69,0.0
2018,5,1,5,30,66.0,17.0,2.6,8.9,20.0,13.38,0.0
2018,5,1,5,45,155.5,32.5,2.7,9.4,51.0,24.43,13.73
2018,5,1,6,0,245.0,48.0,2.8,9.9,82.0,35.97,26.06
2018,5,1,6,15,367.0,58.0,2.85,10.35,132.5,43.91,33.78
2018,5,1,6,30,489.0,68.0,2.9,10.8,183.0,62.24,42.95
2018,5,1,6,45,549.0,75.5,2.9,11.25,234.5,107.19,65.69
2018,5,1,7,0,609.0,83.0,2.9,11.7,286.0,159.21,103.14
2018,5,1,7,15,650.5,89.0,2.95,12.25,338.5,212.89,147.69
2018,5,1,7,30,692.0,95.0,3.0,12.8,391.0,270.69,197.82
2018,5,1,7,45,722.0,99.5,3.05,13.35,442.5,327.26,247.69
2018,5,1,8,0,752.0,104.0,3.1,13.9,494.0,385.91,298.55
2018,5,1,8,15,775.0,107.5,3.05,14.3,543.0,443.45,347.45
2018,5,1,8,30,798.0,111.0,3.0,14.7,592.0,500.13,394.22
2018,5,1,8,45,815.5,114.0,3.0,15.15,637.5,553.72,437.24
2018,5,1,9,0,833.0,117.0,3.0,15.6,683.0,606.75,478.49
2018,5,1,9,15,849.0,118.0,2.95,15.9,724.5,656.13,515.94
2018,5,1,9,30,865.0,119.0,2.9,16.2,766.0,704.18,551.34
2018,5,1,9,45,879.0,119.0,2.9,16.55,802.0,741.35,578.32
2018,5,1,10,0,893.0,119.0,2.9,16.9,838.0,782.58,607.47
2018,5,1,10,15,900.0,120.5,2.85,17.1,866.5,817.44,630.51
2018,5,1,10,30,907.0,122.0,2.8,17.3,895.0,849.39,651.02
2018,5,1,10,45,911.0,124.0,2.75,17.55,916.5,876.22,667.69
2018,5,1,11,0,915.0,126.0,2.7,17.8,938.0,899.68,681.99
2018,5,1,11,15,917.5,127.0,2.7,17.95,951.5,917.51,693.08
2018,5,1,11,30,920.0,128.0,2.7,18.1,965.0,931.75,701.83
2018,5,1,11,45,920.0,128.5,2.65,18.25,970.5,939.71,706.01
2018,5,1,12,0,920.0,129.0,2.6,18.4,976.0,943.96,707.84
2018,5,1,12,15,922.0,127.0,2.7,18.45,974.5,944.08,708.61
2018,5,1,12,30,924.0,125.0,2.8,18.5,973.0,940.47,706.99
2018,5,1,12,45,926.0,122.5,2.85,18.55,964.5,932.66,702.23
2018,5,1,13,0,928.0,120.0,2.9,18.6,956.0,921.08,695.04
2018,5,1,13,15,923.5,119.5,3.0,18.6,938.5,902.03,683.33
2018,5,1,13,30,919.0,119.0,3.1,18.6,921.0,879.51,669.24
2018,5,1,13,45,853.0,148.0,3.2,18.55,876.5,841.39,644.33
2018,5,1,14,0,787.0,177.0,3.3,18.5,832.0,791.48,609.35
2018,5,1,14,15,761.0,180.5,3.35,18.35,794.5,754.61,583.37
2018,5,1,14,30,735.0,184.0,3.4,18.2,757.0,710.81,551.96
2018,5,1,14,45,789.0,151.5,3.5,18.1,740.5,684.61,534.2
2018,5,1,15,0,843.0,119.0,3.6,18.0,724.0,655.43,513.19
2018,5,1,15,15,841.5,112.0,3.6,18.0,685.5,609.4,477.58
2018,5,1,15,30,840.0,105.0,3.6,18.0,647.0,561.07,439.27
2018,5,1,15,45,816.5,102.5,3.8,17.5,597.5,503.98,394.25
2018,5,1,16,0,793.0,100.0,4.0,17.0,548.0,447.17,347.85
2018,5,1,16,15,765.0,96.0,4.05,16.6,496.0,387.93,297.81
2018,5,1,16,30,737.0,92.0,4.1,16.2,444.0,330.16,247.75
2018,5,1,16,45,707.5,88.0,4.15,15.8,394.5,271.45,196.28
2018,5,1,17,0,678.0,84.0,4.2,15.4,345.0,216.98,148.53
2018,5,1,17,15,631.0,78.0,4.1,14.9,293.0,160.82,102.23
2018,5,1,17,30,584.0,72.0,4.0,14.4,241.0,109.7,65.15
2018,5,1,17,45,494.5,65.0,3.95,13.85,188.0,62.0,40.8
2018,5,1,18,0,405.0,58.0,3.9,13.3,135.0,46.71,35.87
2018,5,1,18,15,302.5,46.0,3.75,12.85,94.0,34.92,24.9
2018,5,1,18,30,200.0,34.0,3.6,12.4,53.0,25.69,15.1
2018,5,1,18,45,111.5,20.0,3.5,11.95,29.5,15.13,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.5,6.0,4.72,0.0
2018,5,1,19,15,11.5,3.0,3.3,11.35,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,42.0,9.0,1.05,9.95,11.0,7.08,0.0
2018,5,2,5,30,84.0,18.0,1.1,10.4,22.0,13.61,0.0
2018,5,2,5,45,88.5,30.0,1.2,10.85,38.5,22.52,12.54
2018,5,2,6,0,93.0,42.0,1.3,11.3,55.0,31.24,21.87
2018,5,2,6,15,55.5,62.5,1.3,11.65,71.0,45.69,35.25
2018,5,2,6,30,18.0,83.0,1.3,12.0,87.0,61.0,46.74
2018,5,2,6,45,34.0,105.0,1.3,12.4,115.5,80.08,61.97
2018,5,2,7,0,50.0,127.0,1.3,12.8,144.0,102.22,79.63
2018,5,2,7,15,81.0,152.0,1.25,13.15,184.5,131.88,103.03
2018,5,2,7,30,112.0,177.0,1.2,13.5,225.0,168.85,132.62
2018,5,2,7,45,206.0,191.5,1.15,13.85,293.5,219.75,171.91
2018,5,2,8,0,300.0,206.0,1.1,14.2,362.0,286.17,224.01
2018,5,2,8,15,357.0,214.5,1.1,14.55,418.0,337.22,264.37
2018,5,2,8,30,414.0,223.0,1.1,14.9,474.0,401.5,314.36
2018,5,2,8,45,571.5,188.5,1.05,15.3,562.5,481.32,375.09
2018,5,2,9,0,729.0,154.0,1.0,15.7,651.0,578.45,447.06
2018,5,2,9,15,793.0,138.0,1.0,16.0,708.0,637.08,489.66
2018,5,2,9,30,857.0,122.0,1.0,16.3,765.0,699.44,534.16
2018,5,2,9,45,867.0,123.5,1.0,16.65,799.5,734.57,558.17
2018,5,2,10,0,877.0,125.0,1.0,17.0,834.0,773.66,584.38
2018,5,2,10,15,884.0,127.0,1.1,17.25,862.0,808.37,607.99
2018,5,2,10,30,891.0,129.0,1.2,17.5,890.0,840.22,628.99
2018,5,2,10,45,896.0,129.5,1.25,17.75,911.0,866.09,645.29
2018,5,2,11,0,901.0,130.0,1.3,18.0,932.0,888.71,659.48
2018,5,2,11,15,903.5,131.0,1.35,18.15,945.5,906.24,670.63
2018,5,2,11,30,906.0,132.0,1.4,18.3,959.0,920.24,679.58
2018,5,2,11,45,907.0,133.0,1.45,18.45,965.0,929.35,685.46
2018,5,2,12,0,908.0,134.0,1.5,18.6,971.0,934.82,689.12
2018,5,2,12,15,911.0,131.5,1.6,18.65,970.0,935.38,690.63
2018,5,2,12,30,914.0,129.0,1.7,18.7,969.0,932.25,689.84
2018,5,2,12,45,916.5,125.0,1.75,18.75,960.0,923.64,684.91
2018,5,2,13,0,919.0,121.0,1.8,18.8,951.0,911.29,677.63
2018,5,2,13,15,915.5,119.5,1.85,18.8,933.5,892.35,666.16
2018,5,2,13,30,912.0,118.0,1.9,18.8,916.0,869.94,652.39
2018,5,2,13,45,906.5,116.5,2.0,18.75,891.5,842.54,635.8
2018,5,2,14,0,901.0,115.0,2.1,18.7,867.0,812.0,616.87
2018,5,2,14,15,892.5,114.5,2.15,18.6,836.0,777.11,594.19
2018,5,2,14,30,884.0,114.0,2.2,18.5,805.0,739.58,568.1
2018,5,2,14,45,873.5,111.5,2.25,18.4,767.5,696.5,537.44
2018,5,2,15,0,863.0,109.0,2.3,18.3,730.0,651.36,504.46
2018,5,2,15,15,849.0,106.5,2.3,18.3,687.5,606.09,469.91
2018,5,2,15,30,835.0,104.0,2.3,18.3,645.0,554.95,430.11
2018,5,2,15,45,816.0,101.0,2.45,17.85,597.5,499.97,387.39
2018,5,2,16,0,797.0,98.0,2.6,17.4,550.0,444.83,342.87
2018,5,2,16,15,772.0,94.0,2.65,17.1,499.5,386.67,294.15
2018,5,2,16,30,747.0,90.0,2.7,16.8,449.0,329.64,245.06
2018,5,2,16,45,714.5,86.0,2.7,16.45,397.5,269.67,193.09
2018,5,2,17,0,682.0,82.0,2.7,16.1,346.0,214.34,145.16
2018,5,2,17,15,637.5,76.0,2.65,15.65,294.5,158.52,99.52
2018,5,2,17,30,593.0,70.0,2.6,15.2,243.0,107.42,62.89
2018,5,2,17,45,527.5,62.5,2.5,14.7,193.5,59.63,39.02
2018,5,2,18,0,462.0,55.0,2.4,14.2,144.0,44.7,34.0
2018,5,2,18,15,345.0,44.5,2.3,13.75,100.0,36.19,25.97
2018,5,2,18,30,228.0,34.0,2.2,13.3,56.0,25.82,15.4
2018,5,2,18,45,128.5,20.5,2.05,12.85,31.5,15.54,0.0
2018,5,2,19,0,29.0,7.0,1.9,12.4,7.0,5.51,0.0
2018,5,2,19,15,14.5,3.5,1.95,12.2,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.5,2.15,9.85,2.5,1.97,0.0
2018,5,3,5,30,6.0,5.0,2.3,10.2,5.0,4.12,0.0
2018,5,3,5,45,34.0,11.5,2.4,10.5,16.0,9.05,1.78
2018,5,3,6,0,62.0,18.0,2.5,10.8,27.0,14.11,6.83
2018,5,3,6,15,67.5,21.5,2.5,11.15,35.0,16.76,9.43
2018,5,3,6,30,73.0,25.0,2.5,11.5,43.0,20.38,11.37
2018,5,3,6,45,36.5,31.0,2.5,11.8,40.0,27.75,17.06
2018,5,3,7,0,0.0,37.0,2.5,12.1,37.0,28.24,18.84
2018,5,3,7,15,0.0,49.0,2.5,12.4,49.0,37.48,26.72
2018,5,3,7,30,0.0,61.0,2.5,12.7,61.0,46.75,34.53
2018,5,3,7,45,0.0,77.0,2.5,13.0,77.0,59.15,44.89
2018,5,3,8,0,0.0,93.0,2.5,13.3,93.0,71.55,55.13
2018,5,3,8,15,12.5,111.5,2.5,13.55,119.0,91.3,71.32
2018,5,3,8,30,25.0,130.0,2.5,13.8,145.0,115.71,91.35
2018,5,3,8,45,26.5,152.0,2.5,14.05,169.0,135.99,107.8
2018,5,3,9,0,28.0,174.0,2.5,14.3,193.0,156.61,124.34
2018,5,3,9,15,19.0,198.0,2.5,14.6,211.5,172.66,136.79
2018,5,3,9,30,10.0,222.0,2.5,14.9,230.0,180.77,142.67
2018,5,3,9,45,11.0,232.5,2.55,15.15,241.5,190.62,150.18
2018,5,3,10,0,12.0,243.0,2.6,15.4,253.0,200.54,157.73
2018,5,3,10,15,13.5,256.5,2.6,15.65,268.0,213.35,167.53
2018,5,3,10,30,15.0,270.0,2.6,15.9,283.0,226.26,177.36
2018,5,3,10,45,19.5,300.0,2.6,16.2,317.0,255.33,199.82
2018,5,3,11,0,24.0,330.0,2.6,16.5,351.0,298.97,233.24
2018,5,3,11,15,28.5,349.5,2.6,16.65,375.0,321.05,249.88
2018,5,3,11,30,33.0,369.0,2.6,16.8,399.0,343.16,266.52
2018,5,3,11,45,43.5,393.0,2.65,17.0,433.0,374.51,290.25
2018,5,3,12,0,54.0,417.0,2.7,17.2,467.0,405.79,313.72
2018,5,3,12,15,83.5,433.0,2.7,17.25,510.0,446.28,344.66
2018,5,3,12,30,113.0,449.0,2.7,17.3,553.0,502.5,386.71
