Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,8,45,11.0,198.0,2.75,14.35,206.0,158.19,125.28
2018,5,23,9,0,19.0,237.0,2.8,14.6,251.0,193.76,153.6
2018,5,23,9,15,19.5,253.5,2.9,14.8,268.5,208.36,164.87
2018,5,23,9,30,20.0,270.0,3.0,15.0,286.0,223.02,176.17
2018,5,23,9,45,17.5,264.0,3.05,15.2,278.5,217.9,171.68
2018,5,23,10,0,15.0,258.0,3.1,15.4,271.0,212.45,166.99
2018,5,23,10,15,20.5,288.0,3.15,15.5,306.0,241.28,189.63
2018,5,23,10,30,26.0,318.0,3.2,15.6,341.0,280.52,220.15
2018,5,23,10,45,26.5,333.5,3.25,15.7,357.5,295.45,231.4
2018,5,23,11,0,27.0,349.0,3.3,15.8,374.0,310.32,242.63
2018,5,23,11,15,30.0,361.5,3.3,15.85,389.5,324.55,253.45
2018,5,23,11,30,33.0,374.0,3.3,15.9,405.0,338.66,264.16
2018,5,23,11,45,27.0,351.0,3.3,15.95,376.5,314.67,245.43
2018,5,23,12,0,21.0,328.0,3.3,16.0,348.0,278.39,217.24
2018,5,23,12,15,19.5,318.0,3.25,16.05,336.5,268.97,209.93
2018,5,23,12,30,18.0,308.0,3.2,16.1,325.0,259.42,202.45
2018,5,23,12,45,15.0,274.5,3.2,16.1,288.5,229.47,179.08
2018,5,23,13,0,12.0,241.0,3.2,16.1,252.0,199.67,155.71
2018,5,23,13,15,11.0,230.0,3.25,16.1,240.0,189.66,147.93
2018,5,23,13,30,10.0,219.0,3.3,16.1,228.0,179.65,140.1
2018,5,23,13,45,10.5,225.5,3.3,16.05,235.0,184.72,144.31
2018,5,23,14,0,11.0,232.0,3.3,16.0,242.0,189.69,148.43
2018,5,23,14,15,11.0,228.5,3.35,15.9,238.0,186.25,145.93
2018,5,23,14,30,11.0,225.0,3.4,15.8,234.0,182.77,143.41
2018,5,23,14,45,12.5,226.5,3.45,15.65,236.5,184.1,144.81
2018,5,23,15,0,14.0,228.0,3.5,15.5,239.0,185.21,146.04
2018,5,23,15,15,25.0,239.5,3.5,15.5,257.5,203.87,161.35
2018,5,23,15,30,36.0,251.0,3.5,15.5,276.0,215.9,171.21
2018,5,23,15,45,191.0,229.0,3.55,15.1,346.5,270.24,214.38
2018,5,23,16,0,346.0,207.0,3.6,14.7,417.0,306.67,240.74
2018,5,23,16,15,302.5,210.0,3.6,14.4,382.5,272.54,212.41
2018,5,23,16,30,259.0,213.0,3.6,14.1,348.0,241.82,187.27
2018,5,23,16,45,268.0,189.0,3.55,13.85,316.5,207.88,158.0
2018,5,23,17,0,277.0,165.0,3.5,13.6,285.0,172.92,128.0
2018,5,23,17,15,302.0,140.0,3.45,13.25,255.5,138.26,98.85
2018,5,23,17,30,327.0,115.0,3.4,12.9,226.0,100.45,70.92
2018,5,23,17,45,325.0,96.5,3.3,12.6,191.5,69.13,56.5
2018,5,23,18,0,323.0,78.0,3.2,12.3,157.0,57.13,45.71
2018,5,23,18,15,270.0,64.0,3.1,12.0,119.5,47.26,36.62
2018,5,23,18,30,217.0,50.0,3.0,11.7,82.0,37.21,27.17
2018,5,23,18,45,145.5,35.5,2.85,11.4,53.5,26.56,16.6
2018,5,23,19,0,74.0,21.0,2.7,11.1,25.0,15.84,0.0
2018,5,23,19,15,37.0,10.5,2.7,11.05,12.5,8.26,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.8,10.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.8,10.1,2.0,1.57,0.0
2018,5,24,5,15,0.0,6.5,1.85,10.45,6.5,4.92,0.0
2018,5,24,5,30,0.0,11.0,1.9,10.8,11.0,8.34,1.35
2018,5,24,5,45,0.0,17.5,1.95,11.1,17.5,13.3,6.14
2018,5,24,6,0,0.0,24.0,2.0,11.4,24.0,18.26,10.78
2018,5,24,6,15,0.0,36.0,2.0,11.65,36.0,27.47,19.21
2018,5,24,6,30,0.0,48.0,2.0,11.9,48.0,36.7,27.59
2018,5,24,6,45,1.0,79.5,1.95,12.15,80.0,60.34,46.45
2018,5,24,7,0,2.0,111.0,1.9,12.4,112.0,83.46,65.92
2018,5,24,7,15,12.5,137.5,1.95,12.65,143.5,105.21,83.52
2018,5,24,7,30,23.0,164.0,2.0,12.9,175.0,128.53,102.27
2018,5,24,7,45,26.0,178.0,2.0,13.2,191.5,143.26,114.05
2018,5,24,8,0,29.0,192.0,2.0,13.5,208.0,157.8,125.61
2018,5,24,8,15,21.5,198.5,2.05,13.8,211.0,160.27,127.41
2018,5,24,8,30,14.0,205.0,2.1,14.1,214.0,163.7,129.9
2018,5,24,8,45,11.0,206.0,2.1,14.4,213.5,164.28,129.95
2018,5,24,9,0,8.0,207.0,2.1,14.7,213.0,164.45,129.66
2018,5,24,9,15,9.0,214.5,2.15,15.0,221.5,171.65,135.08
2018,5,24,9,30,10.0,222.0,2.2,15.3,230.0,178.92,140.51
2018,5,24,9,45,13.0,247.5,2.2,15.55,258.0,201.77,158.35
2018,5,24,10,0,16.0,273.0,2.2,15.8,286.0,224.97,176.27
2018,5,24,10,15,24.0,312.0,2.25,16.0,332.5,272.12,212.83
2018,5,24,10,30,32.0,351.0,2.3,16.2,379.0,312.41,243.54
2018,5,24,10,45,29.5,341.5,2.35,16.45,368.0,304.22,236.7
2018,5,24,11,0,27.0,332.0,2.4,16.7,357.0,295.62,229.77
2018,5,24,11,15,25.5,334.5,2.5,16.8,358.5,297.63,231.18
2018,5,24,11,30,24.0,337.0,2.6,16.9,360.0,299.37,232.36
2018,5,24,11,45,24.5,343.5,2.65,17.0,367.0,305.9,237.25
2018,5,24,12,0,25.0,350.0,2.7,17.1,374.0,312.16,241.94
2018,5,24,12,15,22.0,324.5,2.8,17.05,345.5,287.92,223.42
2018,5,24,12,30,19.0,299.0,2.9,17.0,317.0,252.81,196.46
2018,5,24,12,45,39.0,339.0,3.0,16.95,375.5,313.39,244.04
2018,5,24,13,0,59.0,379.0,3.1,16.9,434.0,362.62,282.14
2018,5,24,13,15,66.0,392.0,3.15,16.7,452.5,377.51,293.8
2018,5,24,13,30,73.0,405.0,3.2,16.5,471.0,391.67,305.05
2018,5,24,13,45,94.0,412.0,3.25,16.3,495.0,410.41,320.16
2018,5,24,14,0,115.0,419.0,3.3,16.1,519.0,437.95,341.8
2018,5,24,14,15,108.0,400.0,3.3,15.85,491.5,401.61,314.61
2018,5,24,14,30,101.0,381.0,3.3,15.6,464.0,375.86,295.46
2018,5,24,14,45,77.0,351.5,3.35,15.3,413.0,331.21,261.32
2018,5,24,15,0,53.0,322.0,3.4,15.0,362.0,288.48,228.34
2018,5,24,15,15,37.5,286.0,3.4,15.0,313.5,247.35,196.12
2018,5,24,15,30,22.0,250.0,3.4,15.0,265.0,203.63,161.51
2018,5,24,15,45,23.5,230.5,3.35,14.5,245.5,187.42,149.07
2018,5,24,16,0,25.0,211.0,3.3,14.0,226.0,173.78,138.5
2018,5,24,16,15,61.5,209.0,3.25,13.8,242.0,181.73,144.56
2018,5,24,16,30,98.0,207.0,3.2,13.6,258.0,185.25,146.35
2018,5,24,16,45,145.0,187.0,3.2,13.4,254.5,175.66,136.45
2018,5,24,17,0,192.0,167.0,3.2,13.2,251.0,158.19,119.66
2018,5,24,17,15,273.5,141.5,3.15,13.05,244.0,135.57,97.89
2018,5,24,17,30,355.0,116.0,3.1,12.9,237.0,102.43,71.88
2018,5,24,17,45,319.5,100.0,3.05,12.7,195.5,71.34,58.44
2018,5,24,18,0,284.0,84.0,3.0,12.5,154.0,60.73,48.91
2018,5,24,18,15,231.5,68.5,2.9,12.35,117.0,50.42,39.39
2018,5,24,18,30,179.0,53.0,2.8,12.2,80.0,39.21,28.9
2018,5,24,18,45,113.0,37.0,2.65,12.0,52.0,27.52,17.5
2018,5,24,19,0,47.0,21.0,2.5,11.8,24.0,15.92,0.0
2018,5,24,19,15,23.5,10.5,2.45,11.65,12.0,8.26,0.0
2018,5,24,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.8,11.45,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.8,11.5,2.0,1.57,0.0
2018,5,25,5,15,0.0,6.0,1.85,11.65,6.0,4.54,0.0
2018,5,25,5,30,0.0,10.0,1.9,11.8,10.0,7.58,0.71
2018,5,25,5,45,0.0,15.5,1.95,11.95,15.5,11.77,4.76
2018,5,25,6,0,0.0,21.0,2.0,12.1,21.0,15.97,8.69
2018,5,25,6,15,0.0,33.0,2.0,12.25,33.0,25.16,17.09
2018,5,25,6,30,0.0,45.0,2.0,12.4,45.0,34.39,25.45
2018,5,25,6,45,0.0,63.5,2.0,12.55,63.5,48.67,36.4
2018,5,25,7,0,0.0,82.0,2.0,12.7,82.0,62.61,48.21
2018,5,25,7,15,0.0,73.0,2.0,12.85,73.0,56.04,42.42
2018,5,25,7,30,0.0,64.0,2.0,13.0,64.0,49.09,36.34
2018,5,25,7,45,0.0,69.5,1.95,13.2,69.5,53.37,39.81
2018,5,25,8,0,0.0,75.0,1.9,13.4,75.0,57.66,43.25
2018,5,25,8,15,1.0,107.5,1.9,13.6,108.0,83.14,64.35
2018,5,25,8,30,2.0,140.0,1.9,13.8,141.0,108.66,85.18
2018,5,25,8,45,2.0,132.5,1.9,14.0,133.5,103.21,80.37
2018,5,25,9,0,2.0,125.0,1.9,14.2,126.0,97.66,75.57
2018,5,25,9,15,3.0,144.5,1.9,14.3,146.5,113.6,88.43
2018,5,25,9,30,4.0,164.0,1.9,14.4,167.0,129.73,101.32
2018,5,25,9,45,10.0,213.5,1.95,14.55,222.0,172.9,135.91
2018,5,25,10,0,16.0,263.0,2.0,14.7,277.0,216.91,170.62
2018,5,25,10,15,11.5,227.0,2.0,14.8,237.0,185.93,145.64
2018,5,25,10,30,7.0,191.0,2.0,14.9,197.0,154.58,120.45
2018,5,25,10,45,5.0,169.0,2.0,15.05,173.5,135.96,105.39
2018,5,25,11,0,3.0,147.0,2.0,15.2,150.0,117.22,90.18
2018,5,25,11,15,4.0,158.5,2.05,15.3,162.5,127.29,98.25
2018,5,25,11,30,5.0,170.0,2.1,15.4,175.0,137.39,106.27
2018,5,25,11,45,7.0,188.5,2.1,15.5,195.5,153.89,119.41
2018,5,25,12,0,9.0,207.0,2.1,15.6,216.0,170.41,132.49
2018,5,25,12,15,15.5,262.0,2.15,15.6,277.0,220.01,171.71
2018,5,25,12,30,22.0,317.0,2.2,15.6,338.0,281.04,219.19
2018,5,25,12,45,25.5,338.5,2.25,15.6,362.5,301.63,234.99
2018,5,25,13,0,29.0,360.0,2.3,15.6,387.0,321.86,250.63
2018,5,25,13,15,33.0,367.5,2.35,15.6,398.0,330.18,257.19
2018,5,25,13,30,37.0,375.0,2.4,15.6,409.0,338.04,263.47
2018,5,25,13,45,48.5,378.5,2.4,15.55,421.5,347.62,271.3
2018,5,25,14,0,60.0,382.0,2.4,15.5,434.0,356.26,278.38
2018,5,25,14,15,75.5,381.0,2.4,15.4,444.5,362.85,284.04
2018,5,25,14,30,91.0,380.0,2.4,15.3,455.0,368.01,288.55
2018,5,25,14,45,112.0,368.0,2.45,15.25,456.0,374.29,293.97
2018,5,25,15,0,133.0,356.0,2.5,15.2,457.0,369.45,290.73
2018,5,25,15,15,102.0,327.5,2.5,15.2,402.5,314.75,248.35
2018,5,25,15,30,71.0,299.0,2.5,15.2,348.0,270.26,213.73
2018,5,25,15,45,66.5,276.0,2.5,14.9,319.5,244.86,194.12
2018,5,25,16,0,62.0,253.0,2.5,14.6,291.0,219.99,174.62
2018,5,25,16,15,120.0,233.0,2.5,14.45,299.0,222.75,175.8
2018,5,25,16,30,178.0,213.0,2.5,14.3,307.0,215.02,167.42
2018,5,25,16,45,348.0,165.5,2.5,14.1,325.5,208.85,155.2
2018,5,25,17,0,518.0,118.0,2.5,13.9,344.0,182.52,124.97
2018,5,25,17,15,550.0,100.0,2.45,13.7,313.0,141.82,90.94
2018,5,25,17,30,582.0,82.0,2.4,13.5,282.0,93.87,58.11
2018,5,25,17,45,518.0,75.5,2.4,13.3,232.0,59.29,47.58
2018,5,25,18,0,454.0,69.0,2.4,13.1,182.0,54.6,43.35
2018,5,25,18,15,305.5,60.5,2.35,12.95,129.0,45.15,34.65
2018,5,25,18,30,157.0,52.0,2.3,12.8,76.0,38.45,28.21
2018,5,25,18,45,94.0,34.5,2.2,12.65,47.5,25.79,16.11
2018,5,25,19,0,31.0,17.0,2.1,12.5,19.0,13.21,0.0
2018,5,25,19,15,17.5,9.0,2.1,12.4,10.0,7.08,0.0
2018,5,25,19,30,4.0,1.0,2.1,12.3,1.0,0.0,0.0
2018,5,25,19,45,2.0,0.5,2.1,12.2,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,26,4,45,14.5,3.5,2.65,11.05,3.5,0.0,0.0
2018,5,26,5,0,29.0,7.0,2.7,11.1,7.0,5.51,0.0
2018,5,26,5,15,42.5,14.0,2.75,11.4,17.0,10.84,0.0
2018,5,26,5,30,56.0,21.0,2.8,11.7,27.0,16.17,7.98
2018,5,26,5,45,208.0,35.0,2.8,11.95,74.0,26.58,17.83
2018,5,26,6,0,360.0,49.0,2.8,12.2,121.0,38.99,29.26
2018,5,26,6,15,189.0,54.0,2.75,12.6,92.5,39.44,29.87
2018,5,26,6,30,18.0,59.0,2.7,13.0,64.0,45.25,35.11
2018,5,26,6,45,17.0,91.0,2.65,13.35,96.5,69.19,53.34
2018,5,26,7,0,16.0,123.0,2.6,13.7,129.0,93.31,73.31
2018,5,26,7,15,54.0,159.5,2.5,14.15,184.5,127.27,99.62
2018,5,26,7,30,92.0,196.0,2.4,14.6,240.0,166.93,130.56
2018,5,26,7,45,66.0,203.5,2.35,15.05,237.0,172.76,136.09
2018,5,26,8,0,40.0,211.0,2.3,15.5,234.0,175.28,138.58
2018,5,26,8,15,31.0,219.0,2.25,15.95,237.5,181.74,143.56
2018,5,26,8,30,22.0,227.0,2.2,16.4,241.0,183.81,144.81
2018,5,26,8,45,16.5,225.0,2.15,16.8,236.0,181.44,142.43
2018,5,26,9,0,11.0,223.0,2.1,17.2,231.0,178.32,139.44
2018,5,26,9,15,19.0,256.0,2.05,17.5,270.5,209.69,163.88
2018,5,26,9,30,27.0,289.0,2.0,17.8,310.0,248.7,193.89
2018,5,26,9,45,40.5,327.0,1.9,18.05,360.5,290.81,225.87
2018,5,26,10,0,54.0,365.0,1.8,18.3,411.0,334.19,258.28
2018,5,26,10,15,84.5,396.0,1.8,18.55,470.0,385.03,296.3
2018,5,26,10,30,115.0,427.0,1.8,18.8,529.0,448.44,342.87
2018,5,26,10,45,106.0,434.5,1.8,19.05,530.5,441.07,336.4
2018,5,26,11,0,97.0,442.0,1.8,19.3,532.0,443.65,337.6
2018,5,26,11,15,314.5,373.5,1.85,19.4,670.0,586.43,445.85
2018,5,26,11,30,532.0,305.0,1.9,19.5,808.0,722.89,544.97
2018,5,26,11,45,715.5,221.0,1.95,19.6,902.0,808.98,606.8
2018,5,26,12,0,899.0,137.0,2.0,19.7,996.0,870.56,649.76
2018,5,26,12,15,900.0,136.0,2.15,19.75,995.0,870.7,650.5
2018,5,26,12,30,901.0,135.0,2.3,19.8,994.0,867.4,649.56
2018,5,26,12,45,901.0,133.5,2.45,19.85,985.5,859.42,645.48
2018,5,26,13,0,901.0,132.0,2.6,19.9,977.0,847.98,639.05
2018,5,26,13,15,896.0,132.5,2.75,19.85,960.5,830.75,628.86
2018,5,26,13,30,891.0,133.0,2.9,19.8,944.0,810.29,616.36
2018,5,26,13,45,883.5,133.0,3.05,19.75,920.0,784.4,599.3
2018,5,26,14,0,876.0,133.0,3.2,19.7,896.0,755.6,579.5
2018,5,26,14,15,868.0,131.5,3.3,19.55,866.0,722.5,556.18
2018,5,26,14,30,860.0,130.0,3.4,19.4,836.0,686.86,530.45
2018,5,26,14,45,829.0,136.5,3.5,19.25,792.5,646.83,500.52
2018,5,26,15,0,798.0,143.0,3.6,19.1,749.0,600.04,465.06
2018,5,26,15,15,787.0,138.0,3.6,19.1,709.0,554.29,429.19
2018,5,26,15,30,776.0,133.0,3.6,19.1,669.0,507.24,391.38
2018,5,26,15,45,776.5,124.0,3.7,18.75,630.0,460.91,353.64
2018,5,26,16,0,777.0,115.0,3.8,18.4,591.0,412.65,313.04
2018,5,26,16,15,755.0,111.5,3.85,18.1,543.0,359.5,267.68
2018,5,26,16,30,733.0,108.0,3.9,17.8,495.0,304.25,219.93
2018,5,26,16,45,703.5,103.0,3.9,17.55,444.5,249.51,172.72
2018,5,26,17,0,674.0,98.0,3.9,17.3,394.0,197.02,128.66
2018,5,26,17,15,634.5,92.5,3.85,16.9,343.5,145.5,89.46
2018,5,26,17,30,595.0,87.0,3.8,16.5,293.0,97.97,60.68
2018,5,26,17,45,540.0,79.5,3.8,16.1,243.5,62.55,49.92
2018,5,26,18,0,485.0,72.0,3.8,15.7,194.0,57.23,45.21
2018,5,26,18,15,408.5,62.5,3.65,15.25,149.5,47.42,36.32
2018,5,26,18,30,332.0,53.0,3.5,14.8,105.0,40.07,29.39
2018,5,26,18,45,224.0,39.5,3.4,14.35,69.0,29.77,19.4
2018,5,26,19,0,116.0,26.0,3.3,13.9,33.0,19.55,2.69
2018,5,26,19,15,59.5,14.0,3.25,13.65,17.5,11.02,0.0
2018,5,26,19,30,3.0,2.0,3.2,13.4,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,3.1,13.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,4,45,24.5,5.0,1.55,11.75,5.5,0.0,0.0
2018,5,27,5,0,49.0,10.0,1.5,12.0,11.0,7.87,0.0
2018,5,27,5,15,158.5,23.0,1.55,12.6,38.0,17.48,0.05
2018,5,27,5,30,268.0,36.0,1.6,13.2,65.0,27.47,17.45
2018,5,27,5,45,368.0,45.5,1.65,13.8,107.0,37.01,26.83
2018,5,27,6,0,468.0,55.0,1.7,14.4,149.0,44.64,34.0
2018,5,27,6,15,533.0,61.5,1.7,14.9,197.0,49.65,38.65
2018,5,27,6,30,598.0,68.0,1.7,15.4,245.0,54.71,43.16
2018,5,27,6,45,643.5,72.5,1.75,15.9,295.5,86.04,51.02
2018,5,27,7,0,689.0,77.0,1.8,16.4,346.0,135.92,79.77
2018,5,27,7,15,721.0,81.0,1.8,16.95,397.0,191.21,121.61
2018,5,27,7,30,753.0,85.0,1.8,17.5,448.0,245.34,166.38
2018,5,27,7,45,776.5,88.5,1.8,18.05,497.5,299.11,212.55
2018,5,27,8,0,800.0,92.0,1.8,18.6,547.0,354.08,259.5
2018,5,27,8,15,818.0,94.0,1.8,19.05,593.5,406.5,303.79
2018,5,27,8,30,836.0,96.0,1.8,19.5,640.0,458.64,346.64
2018,5,27,8,45,849.5,99.0,1.8,19.9,683.5,508.64,386.64
2018,5,27,9,0,863.0,102.0,1.8,20.3,727.0,557.61,424.58
2018,5,27,9,15,834.0,123.0,1.85,20.65,753.5,599.67,456.31
2018,5,27,9,30,805.0,144.0,1.9,21.0,780.0,634.55,481.87
2018,5,27,9,45,853.5,125.5,1.95,21.35,825.0,675.19,511.91
2018,5,27,10,0,902.0,107.0,2.0,21.7,870.0,721.83,545.39
2018,5,27,10,15,907.5,108.0,2.0,21.95,896.5,753.92,567.41
2018,5,27,10,30,913.0,109.0,2.0,22.2,923.0,783.07,587.08
2018,5,27,10,45,917.0,110.0,2.05,22.5,943.0,808.0,602.97
2018,5,27,11,0,921.0,111.0,2.1,22.8,963.0,829.66,616.6
2018,5,27,11,15,923.5,111.5,2.2,22.9,976.0,846.34,627.81
2018,5,27,11,30,926.0,112.0,2.3,23.0,989.0,859.55,636.8
2018,5,27,11,45,926.5,112.5,2.35,23.15,994.5,867.61,641.91
2018,5,27,12,0,927.0,113.0,2.4,23.3,1000.0,872.13,644.78
2018,5,27,12,15,926.5,113.0,2.45,23.35,998.0,871.86,644.83
2018,5,27,12,30,926.0,113.0,2.5,23.4,996.0,868.05,642.64
2018,5,27,12,45,924.5,112.5,2.55,23.45,987.0,859.46,637.36
2018,5,27,13,0,923.0,112.0,2.6,23.5,978.0,847.35,629.81
2018,5,27,13,15,919.5,111.0,2.65,23.5,961.5,829.75,618.72
2018,5,27,13,30,916.0,110.0,2.7,23.5,945.0,808.77,605.37
2018,5,27,13,45,911.5,108.5,2.7,23.45,921.5,783.34,588.76
2018,5,27,14,0,907.0,107.0,2.7,23.4,898.0,754.77,568.85
2018,5,27,14,15,900.5,106.0,2.7,23.35,868.5,722.26,545.78
2018,5,27,14,30,894.0,105.0,2.7,23.3,839.0,687.04,520.33
2018,5,27,14,45,885.5,102.5,2.7,23.25,803.5,646.76,490.73
2018,5,27,15,0,877.0,100.0,2.7,23.2,768.0,604.31,458.82
2018,5,27,15,15,865.5,97.5,2.7,23.2,727.0,558.27,423.36
2018,5,27,15,30,854.0,95.0,2.7,23.2,686.0,510.76,385.81
2018,5,27,15,45,839.0,93.0,2.65,22.95,641.5,460.89,345.65
2018,5,27,16,0,824.0,91.0,2.6,22.7,597.0,409.82,303.44
2018,5,27,16,15,805.0,87.5,2.55,22.45,549.0,355.57,257.8
2018,5,27,16,30,786.0,84.0,2.5,22.2,501.0,301.71,211.67
2018,5,27,16,45,760.5,81.0,2.5,21.95,451.5,247.44,165.38
2018,5,27,17,0,735.0,78.0,2.5,21.7,402.0,194.83,121.76
2018,5,27,17,15,700.5,73.5,2.45,21.15,351.5,141.91,82.19
2018,5,27,17,30,666.0,69.0,2.4,20.6,301.0,88.19,49.74
2018,5,27,17,45,617.5,63.5,2.4,20.05,251.5,51.58,39.57
2018,5,27,18,0,569.0,58.0,2.4,19.5,202.0,47.3,35.87
2018,5,27,18,15,496.0,51.0,2.35,18.8,156.5,41.65,30.79
2018,5,27,18,30,423.0,44.0,2.3,18.1,111.0,36.06,25.56
2018,5,27,18,45,313.0,34.5,2.2,17.4,74.5,28.29,17.99
2018,5,27,19,0,203.0,25.0,2.1,16.7,38.0,19.08,3.54
2018,5,27,19,15,106.5,13.5,2.1,16.4,20.0,10.62,0.0
2018,5,27,19,30,10.0,2.0,2.1,16.1,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,2.05,15.8,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,4,45,35.0,5.5,1.1,13.95,6.0,0.0,0.0
2018,5,28,5,0,70.0,11.0,1.1,14.0,12.0,8.65,0.0
2018,5,28,5,15,181.0,23.0,1.1,14.5,39.0,17.55,0.92
2018,5,28,5,30,292.0,35.0,1.1,15.0,66.0,28.68,18.39
2018,5,28,5,45,395.0,42.5,1.15,15.55,108.5,34.71,24.66
2018,5,28,6,0,498.0,50.0,1.2,16.1,151.0,40.92,30.52
2018,5,28,6,15,562.5,56.0,1.15,16.65,199.5,45.75,34.95
2018,5,28,6,30,627.0,62.0,1.1,17.2,248.0,50.63,39.27
2018,5,28,6,45,669.0,66.5,1.1,17.75,298.5,81.86,46.93
2018,5,28,7,0,711.0,71.0,1.1,18.3,349.0,136.3,78.62
2018,5,28,7,15,741.5,74.5,1.1,18.95,400.0,188.13,116.94
2018,5,28,7,30,772.0,78.0,1.1,19.6,451.0,242.51,161.34
2018,5,28,7,45,794.5,81.0,1.1,20.25,500.5,296.46,206.99
2018,5,28,8,0,817.0,84.0,1.1,20.9,550.0,351.46,253.2
2018,5,28,8,15,834.0,86.5,1.15,21.5,596.5,405.46,297.94
2018,5,28,8,30,851.0,89.0,1.2,22.1,643.0,457.79,340.14
2018,5,28,8,45,864.5,91.0,1.2,22.7,686.5,507.55,378.9
2018,5,28,9,0,878.0,93.0,1.2,23.3,730.0,556.26,415.51
2018,5,28,9,15,885.5,96.5,1.25,23.75,768.0,601.51,449.0
2018,5,28,9,30,893.0,100.0,1.3,24.2,806.0,644.72,480.07
2018,5,28,9,45,898.0,103.5,1.35,24.65,838.5,684.03,507.6
2018,5,28,10,0,903.0,107.0,1.4,25.1,871.0,720.71,532.67
2018,5,28,10,15,909.0,108.0,1.45,25.4,898.0,753.16,554.72
2018,5,28,10,30,915.0,109.0,1.5,25.7,925.0,782.71,574.47
2018,5,28,10,45,919.5,110.0,1.6,26.0,945.5,808.06,590.84
2018,5,28,11,0,924.0,111.0,1.7,26.3,966.0,830.16,604.95
2018,5,28,11,15,926.5,111.0,1.75,26.45,979.0,846.47,615.17
2018,5,28,11,30,929.0,111.0,1.8,26.6,992.0,859.3,623.23
2018,5,28,11,45,930.5,111.5,1.9,26.75,998.0,868.23,629.34
2018,5,28,12,0,932.0,112.0,2.0,26.9,1004.0,873.61,633.24
2018,5,28,12,15,930.5,112.5,2.1,26.9,1002.0,872.96,633.69
2018,5,28,12,30,929.0,113.0,2.2,26.9,1000.0,868.77,631.92
2018,5,28,12,45,925.5,113.5,2.3,26.95,990.0,859.42,626.7
2018,5,28,13,0,922.0,114.0,2.4,27.0,980.0,846.59,619.25
2018,5,28,13,15,918.0,113.5,2.45,26.9,963.5,829.1,608.71
2018,5,28,13,30,914.0,113.0,2.5,26.8,947.0,808.26,595.94
2018,5,28,13,45,909.0,112.0,2.6,26.7,923.5,782.99,580.33
2018,5,28,14,0,904.0,111.0,2.7,26.6,900.0,754.63,561.48
2018,5,28,14,15,897.0,110.0,2.7,26.5,870.5,721.94,538.67
2018,5,28,14,30,890.0,109.0,2.7,26.4,841.0,686.57,513.54
2018,5,28,14,45,881.0,106.5,2.7,26.3,805.0,646.21,484.33
2018,5,28,15,0,872.0,104.0,2.7,26.2,769.0,603.71,452.87
2018,5,28,15,15,860.0,102.0,2.7,26.2,728.5,558.11,418.14
2018,5,28,15,30,848.0,100.0,2.7,26.2,688.0,511.08,381.39
2018,5,28,15,45,833.0,97.5,2.7,25.75,643.0,461.47,342.31
2018,5,28,16,0,818.0,95.0,2.7,25.3,598.0,410.11,300.69
2018,5,28,16,15,799.0,91.5,2.7,24.95,550.5,356.21,255.95
2018,5,28,16,30,780.0,88.0,2.7,24.6,503.0,302.71,210.68
2018,5,28,16,45,754.0,84.5,2.7,24.25,453.0,248.27,164.8
2018,5,28,17,0,728.0,81.0,2.7,23.9,403.0,195.57,121.61
2018,5,28,17,15,693.5,76.5,2.65,23.3,352.5,139.24,79.65
2018,5,28,17,30,659.0,72.0,2.6,22.7,302.0,89.67,50.83
2018,5,28,17,45,610.5,66.0,2.55,22.1,252.5,53.31,40.72
2018,5,28,18,0,562.0,60.0,2.5,21.5,203.0,48.73,36.79
2018,5,28,18,15,490.5,53.0,2.45,20.8,158.0,43.15,31.83
2018,5,28,18,30,419.0,46.0,2.4,20.1,113.0,37.64,26.7
2018,5,28,18,45,308.5,36.0,2.35,19.4,76.0,29.49,18.89
2018,5,28,19,0,198.0,26.0,2.3,18.7,39.0,19.8,4.8
2018,5,28,19,15,104.0,14.0,2.3,18.35,20.5,11.02,0.0
2018,5,28,19,30,10.0,2.0,2.3,18.0,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.3,17.65,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,29,4,45,41.5,5.5,2.15,15.0,6.5,0.0,0.0
2018,5,29,5,0,83.0,11.0,2.2,15.1,13.0,8.65,0.0
2018,5,29,5,15,198.0,23.0,2.25,15.5,41.0,18.9,2.2
2018,5,29,5,30,313.0,35.0,2.3,15.9,69.0,28.75,18.4
2018,5,29,5,45,401.0,44.0,2.35,16.35,110.5,35.95,25.64
2018,5,29,6,0,489.0,53.0,2.4,16.8,152.0,43.2,32.4
2018,5,29,6,15,559.5,58.5,2.4,17.2,202.0,47.6,36.48
2018,5,29,6,30,630.0,64.0,2.4,17.6,252.0,52.13,40.5
2018,5,29,6,45,671.0,69.0,2.45,18.05,302.5,82.76,48.04
2018,5,29,7,0,712.0,74.0,2.5,18.5,353.0,137.69,79.99
2018,5,29,7,15,742.0,78.0,2.5,19.05,404.0,189.85,118.71
2018,5,29,7,30,772.0,82.0,2.5,19.6,455.0,244.51,163.75
2018,5,29,7,45,794.5,85.0,2.5,20.15,504.5,298.44,210.03
2018,5,29,8,0,817.0,88.0,2.5,20.7,554.0,353.42,257.08
2018,5,29,8,15,833.5,91.0,2.5,21.15,601.0,406.84,302.3
2018,5,29,8,30,850.0,94.0,2.5,21.6,648.0,460.0,346.08
2018,5,29,8,45,863.0,96.5,2.5,22.0,691.5,509.88,386.2
2018,5,29,9,0,876.0,99.0,2.5,22.4,735.0,558.67,424.24
2018,5,29,9,15,889.0,99.5,2.55,22.75,774.5,604.4,459.19
2018,5,29,9,30,902.0,100.0,2.6,23.1,814.0,648.51,492.03
2018,5,29,9,45,913.5,99.5,2.6,23.45,848.5,688.91,521.2
2018,5,29,10,0,925.0,99.0,2.6,23.8,883.0,727.08,548.08
2018,5,29,10,15,930.5,100.5,2.7,24.05,910.0,760.26,571.62
2018,5,29,10,30,936.0,102.0,2.8,24.3,937.0,790.45,592.68
2018,5,29,10,45,940.0,102.5,2.85,24.55,957.5,815.48,608.72
2018,5,29,11,0,944.0,103.0,2.9,24.8,978.0,837.18,622.5
2018,5,29,11,15,947.5,103.5,3.05,24.85,992.0,855.04,634.83
2018,5,29,11,30,951.0,104.0,3.2,24.9,1006.0,869.39,644.86
2018,5,29,11,45,952.0,105.0,3.3,24.95,1012.5,878.55,651.19
2018,5,29,12,0,953.0,106.0,3.4,25.0,1019.0,884.06,655.2
2018,5,29,12,15,951.0,107.0,3.5,24.95,1017.0,883.48,655.46
2018,5,29,12,30,949.0,108.0,3.6,24.9,1015.0,879.26,653.39
2018,5,29,12,45,945.0,109.5,3.7,24.85,1005.5,870.25,648.15
2018,5,29,13,0,941.0,111.0,3.8,24.8,996.0,857.69,640.57
2018,5,29,13,15,939.0,110.5,3.95,24.6,980.5,841.52,631.16
2018,5,29,13,30,937.0,110.0,4.1,24.4,965.0,821.87,619.3
2018,5,29,13,45,933.0,109.0,4.2,24.2,942.5,796.88,603.42
2018,5,29,14,0,929.0,108.0,4.3,24.0,920.0,768.66,584.03
2018,5,29,14,15,923.5,106.5,4.35,23.75,890.5,735.9,560.93
2018,5,29,14,30,918.0,105.0,4.4,23.5,861.0,700.28,535.23
2018,5,29,14,45,910.0,103.0,4.5,23.25,825.5,660.01,505.85
2018,5,29,15,0,902.0,101.0,4.6,23.0,790.0,617.45,473.89
2018,5,29,15,15,891.0,99.0,4.6,23.0,749.0,571.21,437.47
2018,5,29,15,30,880.0,97.0,4.6,23.0,708.0,523.36,398.87
2018,5,29,15,45,866.0,94.5,4.6,22.4,663.0,472.42,357.73
2018,5,29,16,0,852.0,92.0,4.6,21.8,618.0,420.67,314.65
2018,5,29,16,15,833.0,89.5,4.65,21.4,569.5,365.41,267.58
2018,5,29,16,30,814.0,87.0,4.7,21.0,521.0,311.02,220.35
2018,5,29,16,45,788.5,83.5,4.7,20.6,470.0,254.9,171.89
2018,5,29,17,0,763.0,80.0,4.7,20.2,419.0,200.41,126.23
2018,5,29,17,15,727.0,76.0,4.7,19.65,367.0,146.23,85.41
2018,5,29,17,30,691.0,72.0,4.7,19.1,315.0,91.19,52.16
2018,5,29,17,45,640.0,67.5,4.65,18.55,264.5,54.78,42.63
2018,5,29,18,0,589.0,63.0,4.6,18.0,214.0,51.29,39.59
2018,5,29,18,15,498.0,56.5,4.55,17.35,165.0,45.95,34.76
2018,5,29,18,30,407.0,50.0,4.5,16.7,116.0,40.8,29.86
2018,5,29,18,45,292.5,38.5,4.45,16.05,77.5,31.49,20.93
2018,5,29,19,0,178.0,27.0,4.4,15.4,39.0,20.48,6.16
2018,5,29,19,15,95.0,14.5,4.35,15.05,20.5,11.41,0.0
2018,5,29,19,30,12.0,2.0,4.3,14.7,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,4.3,14.35,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,30,4,45,2.0,4.0,4.75,11.65,4.0,0.0,0.0
2018,5,30,5,0,4.0,8.0,4.8,11.7,8.0,6.29,0.0
2018,5,30,5,15,16.0,22.5,4.85,11.85,24.0,16.95,2.12
2018,5,30,5,30,28.0,37.0,4.9,12.0,40.0,27.53,17.73
2018,5,30,5,45,40.5,54.0,4.95,12.15,61.0,39.66,29.36
2018,5,30,6,0,53.0,71.0,5.0,12.3,82.0,51.71,40.59
2018,5,30,6,15,39.0,83.5,5.05,12.5,92.5,60.69,48.89
2018,5,30,6,30,25.0,96.0,5.1,12.7,103.0,69.47,56.82
2018,5,30,6,45,179.0,115.5,5.15,12.9,184.5,89.47,66.91
2018,5,30,7,0,333.0,135.0,5.2,13.1,266.0,133.54,94.31
2018,5,30,7,15,352.5,153.5,5.2,13.35,309.0,172.73,124.82
2018,5,30,7,30,372.0,172.0,5.2,13.6,352.0,216.1,160.89
2018,5,30,7,45,368.0,193.0,5.25,13.8,387.0,252.49,192.9
2018,5,30,8,0,364.0,214.0,5.3,14.0,422.0,290.21,225.84
2018,5,30,8,15,453.5,207.0,5.25,14.3,488.0,346.62,271.61
2018,5,30,8,30,543.0,200.0,5.2,14.6,554.0,406.73,320.5
2018,5,30,8,45,536.0,219.0,5.2,14.85,588.0,447.84,354.78
2018,5,30,9,0,529.0,238.0,5.2,15.1,622.0,487.05,386.66
2018,5,30,9,15,438.0,287.5,5.2,15.45,617.0,500.23,396.88
2018,5,30,9,30,347.0,337.0,5.2,15.8,612.0,497.4,393.87
2018,5,30,9,45,352.0,350.5,5.2,16.15,639.5,527.43,416.64
2018,5,30,10,0,357.0,364.0,5.2,16.5,667.0,556.61,438.29
2018,5,30,10,15,394.5,360.0,5.25,16.8,704.5,602.08,472.63
2018,5,30,10,30,432.0,356.0,5.3,17.1,742.0,640.3,501.28
2018,5,30,10,45,463.0,359.0,5.3,17.35,781.0,679.02,529.78
2018,5,30,11,0,494.0,362.0,5.3,17.6,820.0,716.98,557.42
2018,5,30,11,15,529.5,343.5,5.35,17.7,840.5,739.84,574.79
2018,5,30,11,30,565.0,325.0,5.4,17.8,861.0,760.85,590.82
2018,5,30,11,45,651.5,275.5,5.45,17.85,897.5,795.63,618.21
2018,5,30,12,0,738.0,226.0,5.5,17.9,934.0,828.38,643.91
2018,5,30,12,15,822.0,184.0,5.5,17.9,971.0,853.17,663.68
2018,5,30,12,30,906.0,142.0,5.5,17.9,1008.0,870.23,676.03
2018,5,30,12,45,904.0,142.0,5.55,17.9,999.5,861.97,670.47
2018,5,30,13,0,902.0,142.0,5.6,17.9,991.0,850.32,662.64
2018,5,30,13,15,900.0,141.0,5.65,17.8,976.0,834.47,652.1
2018,5,30,13,30,898.0,140.0,5.7,17.7,961.0,815.27,639.06
2018,5,30,13,45,894.0,138.5,5.7,17.6,938.5,790.89,621.17
2018,5,30,14,0,890.0,137.0,5.7,17.5,916.0,763.39,600.72
2018,5,30,14,15,882.5,136.0,5.7,17.35,886.5,730.9,576.31
2018,5,30,14,30,875.0,135.0,5.7,17.2,857.0,695.78,549.47
2018,5,30,14,45,865.0,133.5,5.75,17.0,821.5,661.77,523.03
2018,5,30,15,0,855.0,132.0,5.8,16.8,786.0,619.28,489.58
2018,5,30,15,15,841.5,129.5,5.8,16.8,744.5,572.26,451.38
2018,5,30,15,30,828.0,127.0,5.8,16.8,703.0,523.99,411.29
2018,5,30,15,45,808.5,125.5,5.8,16.3,657.5,472.92,368.77
2018,5,30,16,0,789.0,124.0,5.8,15.8,612.0,421.71,325.01
2018,5,30,16,15,760.5,123.0,5.8,15.45,562.5,365.57,276.38
2018,5,30,16,30,732.0,122.0,5.8,15.1,513.0,312.69,229.79
2018,5,30,16,45,696.5,118.0,5.75,14.8,461.0,257.53,181.77
2018,5,30,17,0,661.0,114.0,5.7,14.5,409.0,205.27,137.69
2018,5,30,17,15,615.5,109.0,5.65,14.1,357.0,154.31,98.91
2018,5,30,17,30,570.0,104.0,5.6,13.7,305.0,108.12,71.1
2018,5,30,17,45,507.0,96.5,5.5,13.35,254.5,71.37,58.35
2018,5,30,18,0,444.0,89.0,5.4,13.0,204.0,65.75,53.34
2018,5,30,18,15,363.0,77.5,5.3,12.7,158.0,57.26,45.52
2018,5,30,18,30,282.0,66.0,5.2,12.4,112.0,48.76,37.45
2018,5,30,18,45,185.0,49.5,5.1,12.1,75.5,36.25,25.46
2018,5,30,19,0,88.0,33.0,5.0,11.8,39.0,24.13,9.34
2018,5,30,19,15,45.0,17.5,4.95,11.65,20.5,13.77,0.0
2018,5,30,19,30,2.0,2.0,4.9,11.5,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.9,11.4,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,4.15,10.75,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,4.2,10.8,12.0,8.65,0.0
2018,5,31,5,15,113.5,28.0,4.2,11.05,39.5,20.81,4.58
2018,5,31,5,30,199.0,45.0,4.2,11.3,67.0,33.55,22.97
2018,5,31,5,45,293.0,57.0,4.25,11.5,107.5,42.6,32.06
2018,5,31,6,0,387.0,69.0,4.3,11.7,148.0,51.68,40.68
2018,5,31,6,15,454.5,77.0,4.3,12.05,195.0,57.84,46.44
2018,5,31,6,30,522.0,85.0,4.3,12.4,242.0,66.48,54.22
2018,5,31,6,45,571.5,91.5,4.3,12.75,292.5,92.72,60.82
2018,5,31,7,0,621.0,98.0,4.3,13.1,343.0,140.12,87.93
2018,5,31,7,15,658.5,102.5,4.2,13.5,394.0,189.24,124.7
2018,5,31,7,30,696.0,107.0,4.1,13.9,445.0,241.82,168.45
2018,5,31,7,45,725.5,110.0,4.05,14.25,495.0,294.15,214.06
2018,5,31,8,0,755.0,113.0,4.0,14.6,545.0,348.37,261.46
2018,5,31,8,15,776.5,116.0,3.95,14.95,592.5,403.17,308.87
2018,5,31,8,30,798.0,119.0,3.9,15.3,640.0,455.87,353.59
2018,5,31,8,45,816.0,120.0,3.85,15.65,683.5,505.34,394.69
2018,5,31,9,0,834.0,121.0,3.8,16.0,727.0,554.28,434.22
2018,5,31,9,15,847.0,122.0,3.85,16.25,766.0,599.55,470.3
2018,5,31,9,30,860.0,123.0,3.9,16.5,805.0,638.74,501.05
2018,5,31,9,45,871.0,124.5,3.9,16.8,839.5,678.98,531.54
2018,5,31,10,0,882.0,126.0,3.9,17.1,874.0,717.08,559.74
2018,5,31,10,15,888.5,127.0,3.95,17.25,901.0,749.22,583.54
2018,5,31,10,30,895.0,128.0,4.0,17.4,928.0,778.54,604.94
2018,5,31,10,45,900.0,128.5,4.05,17.6,948.5,803.35,622.68
2018,5,31,11,0,905.0,129.0,4.1,17.8,969.0,825.01,637.21
2018,5,31,11,15,907.5,130.5,4.15,17.9,982.5,842.23,648.86
2018,5,31,11,30,910.0,132.0,4.2,18.0,996.0,856.05,658.19
2018,5,31,11,45,911.5,132.5,4.2,18.05,1002.5,864.83,663.95
2018,5,31,12,0,913.0,133.0,4.2,18.1,1009.0,870.17,667.41
2018,5,31,12,15,909.5,135.5,4.2,18.15,1007.0,869.56,666.81
2018,5,31,12,30,906.0,138.0,4.2,18.2,1005.0,865.51,663.94
2018,5,31,12,45,899.5,141.0,4.2,18.25,995.0,856.04,657.36
2018,5,31,13,0,893.0,144.0,4.2,18.3,985.0,843.26,648.56
2018,5,31,13,15,890.5,142.0,4.2,18.3,968.5,826.44,637.1
2018,5,31,13,30,888.0,140.0,4.2,18.3,952.0,806.3,623.16
2018,5,31,13,45,884.5,137.5,4.2,18.25,929.5,781.79,605.52
2018,5,31,14,0,881.0,135.0,4.2,18.2,907.0,754.16,585.39
2018,5,31,14,15,874.5,133.0,4.2,18.15,877.5,721.9,561.53
2018,5,31,14,30,868.0,131.0,4.2,18.1,848.0,686.98,535.27
2018,5,31,14,45,859.0,128.5,4.2,18.0,812.5,647.63,505.27
2018,5,31,15,0,850.0,126.0,4.2,17.9,777.0,610.3,475.99
2018,5,31,15,15,837.0,123.5,4.2,17.9,736.0,563.88,439.03
2018,5,31,15,30,824.0,121.0,4.2,17.9,695.0,516.18,400.16
2018,5,31,15,45,808.5,117.5,4.2,17.55,650.5,465.53,358.53
2018,5,31,16,0,793.0,114.0,4.2,17.2,606.0,414.38,315.34
2018,5,31,16,15,773.5,110.0,4.2,16.95,558.0,361.24,269.49
2018,5,31,16,30,754.0,106.0,4.2,16.7,510.0,305.63,220.98
2018,5,31,16,45,727.5,100.5,4.15,16.5,459.5,250.46,172.98
2018,5,31,17,0,701.0,95.0,4.1,16.3,409.0,197.16,127.96
2018,5,31,17,15,663.5,90.0,4.1,15.9,358.0,145.1,88.38
2018,5,31,17,30,626.0,85.0,4.1,15.5,307.0,96.73,59.5
2018,5,31,17,45,574.0,78.5,4.1,15.15,257.5,62.04,49.67
2018,5,31,18,0,522.0,72.0,4.1,14.8,208.0,57.42,45.58
2018,5,31,18,15,447.0,63.0,3.95,14.35,162.0,50.6,39.35
2018,5,31,18,30,372.0,54.0,3.8,13.9,116.0,41.09,30.54
2018,5,31,18,45,266.5,42.0,3.7,13.45,79.0,31.8,21.59
2018,5,31,19,0,161.0,30.0,3.6,13.0,42.0,22.6,9.02
2018,5,31,19,15,83.5,16.0,3.55,12.75,22.0,12.59,0.0
2018,5,31,19,30,6.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.4,12.25,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,2.25,10.6,7.0,0.0,0.0
2018,6,1,5,0,60.0,13.0,2.2,10.8,14.0,10.23,0.0
2018,6,1,5,15,171.0,26.0,2.25,11.35,42.5,19.72,4.57
2018,6,1,5,30,282.0,39.0,2.3,11.9,71.0,29.71,19.71
2018,6,1,5,45,374.0,48.5,2.3,12.45,112.5,39.41,29.17
2018,6,1,6,0,466.0,58.0,2.3,13.0,154.0,46.92,36.27
2018,6,1,6,15,529.0,65.0,2.2,13.55,202.0,52.22,41.18
2018,6,1,6,30,592.0,72.0,2.1,14.1,250.0,57.54,45.91
2018,6,1,6,45,636.5,77.0,2.0,14.65,300.5,83.95,51.89
2018,6,1,7,0,681.0,82.0,1.9,15.2,351.0,133.24,78.98
2018,6,1,7,15,713.0,86.0,1.85,15.75,401.5,184.22,116.62
2018,6,1,7,30,745.0,90.0,1.8,16.3,452.0,241.28,163.49
2018,6,1,7,45,769.5,93.0,1.8,16.85,501.5,294.15,208.85
2018,6,1,8,0,794.0,96.0,1.8,17.4,551.0,348.33,255.29
2018,6,1,8,15,813.0,99.0,1.7,17.95,598.5,401.41,299.95
2018,6,1,8,30,832.0,102.0,1.6,18.5,646.0,454.64,343.3
2018,6,1,8,45,847.0,104.0,1.55,19.05,689.5,503.79,382.34
2018,6,1,9,0,862.0,106.0,1.5,19.6,733.0,552.4,419.57
2018,6,1,9,15,874.5,107.0,1.5,20.0,772.0,597.61,453.6
2018,6,1,9,30,887.0,108.0,1.5,20.4,811.0,641.2,485.44
2018,6,1,9,45,898.5,107.5,1.45,20.75,845.0,681.02,513.45
2018,6,1,10,0,910.0,107.0,1.4,21.1,879.0,718.65,539.13
2018,6,1,10,15,916.0,108.0,1.45,21.4,906.0,751.27,561.71
2018,6,1,10,30,922.0,109.0,1.5,21.7,933.0,780.97,581.92
2018,6,1,10,45,926.5,109.5,1.6,21.95,953.5,806.05,598.79
2018,6,1,11,0,931.0,110.0,1.7,22.2,974.0,827.87,613.09
2018,6,1,11,15,933.5,110.0,1.8,22.35,987.0,844.33,624.09
2018,6,1,11,30,936.0,110.0,1.9,22.5,1000.0,857.31,632.88
2018,6,1,11,45,937.5,109.5,1.95,22.7,1005.5,865.53,638.0
2018,6,1,12,0,939.0,109.0,2.0,22.9,1011.0,870.21,640.9
2018,6,1,12,15,938.5,109.5,2.15,22.95,1009.5,870.53,642.31
2018,6,1,12,30,938.0,110.0,2.3,23.0,1008.0,867.29,641.41
2018,6,1,12,45,935.5,110.0,2.45,23.1,999.0,858.45,636.67
2018,6,1,13,0,933.0,110.0,2.6,23.2,990.0,846.09,629.57
2018,6,1,13,15,930.0,109.0,2.7,23.15,973.5,829.01,619.27
2018,6,1,13,30,927.0,108.0,2.8,23.1,957.0,808.52,606.62
2018,6,1,13,45,922.0,107.5,2.95,23.1,934.0,783.63,590.85
2018,6,1,14,0,917.0,107.0,3.1,23.1,911.0,755.62,571.75
2018,6,1,14,15,910.5,105.5,3.15,23.0,881.5,722.74,548.53
2018,6,1,14,30,904.0,104.0,3.2,22.9,852.0,687.11,522.84
2018,6,1,14,45,895.5,102.0,3.3,22.75,816.5,647.27,493.76
2018,6,1,15,0,887.0,100.0,3.4,22.6,781.0,605.22,462.22
2018,6,1,15,15,875.5,98.5,3.4,22.6,740.5,560.0,426.88
2018,6,1,15,30,864.0,97.0,3.4,22.6,700.0,513.27,389.44
2018,6,1,15,45,849.5,94.0,3.5,22.25,655.0,462.68,348.74
2018,6,1,16,0,835.0,91.0,3.6,21.9,610.0,411.38,306.18
2018,6,1,16,15,816.5,88.0,3.6,21.55,562.0,356.85,259.95
2018,6,1,16,30,798.0,85.0,3.6,21.2,514.0,303.32,213.69
2018,6,1,16,45,773.0,81.5,3.65,20.9,464.0,248.45,166.55
2018,6,1,17,0,748.0,78.0,3.7,20.6,414.0,195.16,122.13
2018,6,1,17,15,715.0,74.0,3.65,20.05,363.5,142.42,82.6
2018,6,1,17,30,682.0,70.0,3.6,19.5,313.0,88.57,50.32
2018,6,1,17,45,635.0,65.0,3.55,19.0,263.5,52.84,40.85
2018,6,1,18,0,588.0,60.0,3.5,18.5,214.0,48.94,37.48
2018,6,1,18,15,519.5,53.0,3.4,17.85,168.0,43.32,32.44
2018,6,1,18,30,451.0,46.0,3.3,17.2,122.0,37.75,27.24
2018,6,1,18,45,345.0,37.0,3.2,16.55,84.0,30.38,20.15
2018,6,1,19,0,239.0,28.0,3.1,15.9,46.0,23.11,9.78
2018,6,1,19,15,131.5,16.0,3.05,15.6,25.0,12.59,0.0
2018,6,1,19,30,24.0,4.0,3.0,15.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.95,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
