Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,4,45,49.5,6.5,1.75,14.15,7.5,0.0,0.0
2018,6,2,5,0,99.0,13.0,1.7,14.3,15.0,10.23,0.0
2018,6,2,5,15,229.5,23.5,1.7,14.95,45.0,19.34,4.66
2018,6,2,5,30,360.0,34.0,1.7,15.6,75.0,28.07,18.05
2018,6,2,5,45,447.5,41.5,1.75,16.25,117.5,34.19,24.18
2018,6,2,6,0,535.0,49.0,1.8,16.9,160.0,40.42,29.99
2018,6,2,6,15,592.0,54.5,1.8,17.4,208.0,44.9,34.09
2018,6,2,6,30,649.0,60.0,1.8,17.9,256.0,49.43,38.08
2018,6,2,6,45,688.5,64.5,1.8,18.4,306.5,80.1,47.26
2018,6,2,7,0,728.0,69.0,1.8,18.9,357.0,130.86,74.15
2018,6,2,7,15,756.5,72.5,1.85,19.5,407.5,182.91,111.97
2018,6,2,7,30,785.0,76.0,1.9,20.1,458.0,237.26,156.32
2018,6,2,7,45,806.5,79.0,1.9,20.7,507.5,291.28,202.35
2018,6,2,8,0,828.0,82.0,1.9,21.3,557.0,348.0,250.46
2018,6,2,8,15,845.0,84.0,1.9,21.9,603.5,400.35,294.44
2018,6,2,8,30,862.0,86.0,1.9,22.5,650.0,452.51,337.03
2018,6,2,8,45,875.0,88.0,1.95,23.1,693.5,502.31,376.69
2018,6,2,9,0,888.0,90.0,2.0,23.7,737.0,551.0,414.25
2018,6,2,9,15,892.5,95.0,2.0,24.2,774.5,596.12,447.95
2018,6,2,9,30,897.0,100.0,2.0,24.7,812.0,638.93,478.92
2018,6,2,9,45,898.0,106.0,2.0,25.2,844.0,677.85,506.2
2018,6,2,10,0,899.0,112.0,2.0,25.7,876.0,713.84,530.68
2018,6,2,10,15,905.5,113.0,2.0,26.05,903.0,746.47,552.71
2018,6,2,10,30,912.0,114.0,2.0,26.4,930.0,776.25,572.35
2018,6,2,10,45,917.5,114.5,1.95,26.75,951.0,801.85,588.11
2018,6,2,11,0,923.0,115.0,1.9,27.1,972.0,824.27,601.02
2018,6,2,11,15,926.0,115.5,1.9,27.3,985.5,841.42,611.22
2018,6,2,11,30,929.0,116.0,1.9,27.5,999.0,855.14,619.24
2018,6,2,11,45,930.5,116.0,1.9,27.7,1005.5,863.74,624.01
2018,6,2,12,0,932.0,116.0,1.9,27.9,1012.0,868.83,626.63
2018,6,2,12,15,933.0,115.0,1.95,27.95,1010.5,869.16,627.14
2018,6,2,12,30,934.0,114.0,2.0,28.0,1009.0,865.96,625.49
2018,6,2,12,45,934.0,112.5,2.0,28.05,1000.5,857.97,620.38
2018,6,2,13,0,934.0,111.0,2.0,28.1,992.0,846.42,613.06
2018,6,2,13,15,930.5,110.0,2.1,28.05,975.5,829.0,603.07
2018,6,2,13,30,927.0,109.0,2.2,28.0,959.0,808.18,590.8
2018,6,2,13,45,921.5,108.5,2.3,27.95,935.5,783.0,575.26
2018,6,2,14,0,916.0,108.0,2.4,27.9,912.0,754.7,556.59
2018,6,2,14,15,909.0,107.0,2.45,27.75,882.5,722.01,534.39
2018,6,2,14,30,902.0,106.0,2.5,27.6,853.0,686.6,509.78
2018,6,2,14,45,893.0,104.5,2.55,27.45,817.5,647.02,481.61
2018,6,2,15,0,884.0,103.0,2.6,27.3,782.0,605.27,451.12
2018,6,2,15,15,872.5,100.5,2.6,27.3,741.0,559.4,416.35
2018,6,2,15,30,861.0,98.0,2.6,27.3,700.0,512.02,379.52
2018,6,2,15,45,846.0,96.0,2.7,26.85,655.5,462.26,340.71
2018,6,2,16,0,831.0,94.0,2.8,26.4,611.0,411.21,299.6
2018,6,2,16,15,812.0,90.5,2.8,25.95,563.0,357.03,254.88
2018,6,2,16,30,793.0,87.0,2.8,25.5,515.0,303.21,209.58
2018,6,2,16,45,768.5,83.5,2.8,25.1,465.0,248.77,163.84
2018,6,2,17,0,744.0,80.0,2.8,24.7,415.0,195.87,120.66
2018,6,2,17,15,710.0,75.5,2.7,24.0,364.0,142.88,81.77
2018,6,2,17,30,676.0,71.0,2.6,23.3,313.0,88.85,49.91
2018,6,2,17,45,629.0,65.5,2.55,22.6,263.5,53.11,40.46
2018,6,2,18,0,582.0,60.0,2.5,21.9,214.0,48.86,36.87
2018,6,2,18,15,513.0,53.5,2.4,21.15,168.0,43.63,32.26
2018,6,2,18,30,444.0,47.0,2.3,20.4,122.0,38.48,27.51
2018,6,2,18,45,338.5,37.5,2.25,19.6,84.0,30.73,20.22
2018,6,2,19,0,233.0,28.0,2.2,18.8,46.0,23.06,10.08
2018,6,2,19,15,128.0,16.0,2.2,18.45,25.0,12.59,0.0
2018,6,2,19,30,23.0,4.0,2.2,18.1,4.0,0.0,0.0
2018,6,2,19,45,11.5,2.0,2.15,17.8,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,1.8,15.5,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,1.8,15.6,15.0,10.23,0.0
2018,6,3,5,15,212.5,24.0,1.8,16.0,44.5,19.71,5.18
2018,6,3,5,30,338.0,35.0,1.8,16.4,74.0,28.79,18.61
2018,6,3,5,45,426.5,43.5,1.8,16.85,116.5,35.65,25.4
2018,6,3,6,0,515.0,52.0,1.8,17.3,159.0,42.58,31.84
2018,6,3,6,15,573.5,58.0,1.75,17.7,207.0,47.34,36.19
2018,6,3,6,30,632.0,64.0,1.7,18.1,255.0,52.13,40.42
2018,6,3,6,45,672.5,68.5,1.65,18.55,305.0,77.3,45.69
2018,6,3,7,0,713.0,73.0,1.6,19.0,355.0,131.43,75.34
2018,6,3,7,15,742.5,77.0,1.65,19.6,406.0,183.15,112.64
2018,6,3,7,30,772.0,81.0,1.7,20.2,457.0,237.32,156.56
2018,6,3,7,45,794.0,84.0,1.7,20.75,506.0,290.76,201.91
2018,6,3,8,0,816.0,87.0,1.7,21.3,555.0,345.21,248.09
2018,6,3,8,15,832.5,90.0,1.75,21.8,602.0,398.29,292.68
2018,6,3,8,30,849.0,93.0,1.8,22.3,649.0,451.39,336.08
2018,6,3,8,45,862.0,95.5,1.85,22.75,692.0,501.0,375.74
2018,6,3,9,0,875.0,98.0,1.9,23.2,735.0,549.54,413.37
2018,6,3,9,15,885.5,99.5,2.0,23.55,773.5,594.49,447.72
2018,6,3,9,30,896.0,101.0,2.1,23.9,812.0,637.66,479.9
2018,6,3,9,45,903.5,102.5,2.15,24.25,845.0,676.87,508.24
2018,6,3,10,0,911.0,104.0,2.2,24.6,878.0,713.64,534.21
2018,6,3,10,15,916.5,105.5,2.25,24.85,905.0,746.35,557.04
2018,6,3,10,30,922.0,107.0,2.3,25.1,932.0,776.13,577.48
2018,6,3,10,45,910.5,117.0,2.35,25.35,947.0,797.12,591.18
2018,6,3,11,0,899.0,127.0,2.4,25.6,962.0,814.03,601.71
2018,6,3,11,15,917.5,118.0,2.45,25.75,981.0,835.27,615.44
2018,6,3,11,30,936.0,109.0,2.5,25.9,1000.0,853.43,627.09
2018,6,3,11,45,937.5,109.5,2.6,26.0,1006.5,862.55,633.28
2018,6,3,12,0,939.0,110.0,2.7,26.1,1013.0,868.13,637.27
2018,6,3,12,15,937.5,110.5,2.75,26.05,1011.0,867.71,637.41
2018,6,3,12,30,936.0,111.0,2.8,26.0,1009.0,863.74,635.33
2018,6,3,12,45,932.5,112.0,2.9,26.0,999.5,855.06,630.39
2018,6,3,13,0,929.0,113.0,3.0,26.0,990.0,842.89,623.18
2018,6,3,13,15,905.5,125.0,3.05,25.85,968.0,820.79,609.34
2018,6,3,13,30,882.0,137.0,3.1,25.7,946.0,795.83,593.3
2018,6,3,13,45,853.0,150.5,3.2,25.6,917.0,775.54,579.18
2018,6,3,14,0,824.0,164.0,3.3,25.5,888.0,743.38,556.82
2018,6,3,14,15,828.0,156.0,3.35,25.3,863.0,714.07,536.72
2018,6,3,14,30,832.0,148.0,3.4,25.1,838.0,681.56,513.84
2018,6,3,14,45,835.0,137.5,3.45,24.95,805.0,643.2,486.12
2018,6,3,15,0,838.0,127.0,3.5,24.8,772.0,601.91,455.5
2018,6,3,15,15,842.5,116.0,3.5,24.8,735.0,558.19,421.79
2018,6,3,15,30,847.0,105.0,3.5,24.8,698.0,510.44,384.08
2018,6,3,15,45,834.5,100.5,3.6,24.3,653.5,460.74,344.61
2018,6,3,16,0,822.0,96.0,3.7,23.8,609.0,408.99,302.25
2018,6,3,16,15,792.5,94.5,3.7,23.45,557.5,353.46,255.91
2018,6,3,16,30,763.0,93.0,3.7,23.1,506.0,299.39,210.05
2018,6,3,16,45,761.5,85.0,3.65,22.8,463.5,248.17,165.45
2018,6,3,17,0,760.0,77.0,3.6,22.5,421.0,196.02,121.33
2018,6,3,17,15,728.0,73.0,3.55,21.9,370.5,142.83,81.78
2018,6,3,17,30,696.0,69.0,3.5,21.3,320.0,92.59,52.94
2018,6,3,17,45,648.0,63.5,3.45,20.75,268.5,51.9,39.73
2018,6,3,18,0,600.0,58.0,3.4,20.2,217.0,47.54,36.0
2018,6,3,18,15,536.5,52.0,3.35,19.5,172.0,42.67,31.66
2018,6,3,18,30,473.0,46.0,3.3,18.8,127.0,37.87,27.19
2018,6,3,18,45,369.0,37.0,3.25,18.1,88.0,30.45,20.16
2018,6,3,19,0,265.0,28.0,3.2,17.4,49.0,23.13,10.63
2018,6,3,19,15,147.5,16.5,3.2,17.0,27.0,12.98,0.0
2018,6,3,19,30,30.0,5.0,3.2,16.6,5.0,0.0,0.0
2018,6,3,19,45,15.0,2.5,3.25,16.25,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,48.0,6.0,3.85,13.5,7.5,0.0,0.0
2018,6,4,5,0,96.0,12.0,3.9,13.6,15.0,9.44,0.0
2018,6,4,5,15,226.5,24.0,4.0,13.9,46.0,19.74,5.59
2018,6,4,5,30,357.0,36.0,4.1,14.2,77.0,29.71,19.58
2018,6,4,5,45,445.5,43.5,4.2,14.55,119.5,35.77,25.74
2018,6,4,6,0,534.0,51.0,4.3,14.9,162.0,41.96,31.59
2018,6,4,6,15,592.0,56.5,4.35,15.4,210.5,46.4,35.69
2018,6,4,6,30,650.0,62.0,4.4,15.9,259.0,50.89,39.68
2018,6,4,6,45,690.0,67.0,4.45,16.4,310.0,80.12,48.67
2018,6,4,7,0,730.0,72.0,4.5,16.9,361.0,131.27,75.54
2018,6,4,7,15,759.5,75.0,4.5,17.25,412.0,183.08,113.43
2018,6,4,7,30,789.0,78.0,4.5,17.6,463.0,237.3,158.43
2018,6,4,7,45,792.0,86.5,4.5,17.95,507.0,291.04,206.07
2018,6,4,8,0,795.0,95.0,4.5,18.3,551.0,343.81,252.99
2018,6,4,8,15,816.5,97.5,4.45,18.6,600.0,397.31,299.33
2018,6,4,8,30,838.0,100.0,4.4,18.9,649.0,451.18,344.93
2018,6,4,8,45,864.5,98.0,4.35,19.2,697.0,502.86,387.69
2018,6,4,9,0,891.0,96.0,4.3,19.5,745.0,554.74,429.43
2018,6,4,9,15,897.5,100.0,4.3,19.7,783.5,600.21,465.54
2018,6,4,9,30,904.0,104.0,4.3,19.9,822.0,643.54,499.08
2018,6,4,9,45,908.0,108.5,4.3,20.15,855.0,683.34,529.05
2018,6,4,10,0,912.0,113.0,4.3,20.4,888.0,720.4,556.4
2018,6,4,10,15,919.0,114.0,4.35,20.5,916.0,753.78,581.06
2018,6,4,10,30,926.0,115.0,4.4,20.6,944.0,784.29,603.37
2018,6,4,10,45,931.5,115.0,4.45,20.7,965.0,809.82,621.6
2018,6,4,11,0,937.0,115.0,4.5,20.8,986.0,832.12,636.78
2018,6,4,11,15,926.0,124.5,4.6,20.8,995.5,845.88,646.56
2018,6,4,11,30,915.0,134.0,4.7,20.8,1005.0,855.62,653.66
2018,6,4,11,45,846.5,179.5,4.75,20.8,989.0,858.13,655.29
2018,6,4,12,0,778.0,225.0,4.8,20.8,973.0,853.06,650.13
2018,6,4,12,15,816.0,200.5,4.8,20.8,984.5,854.62,652.43
2018,6,4,12,30,854.0,176.0,4.8,20.8,996.0,862.5,658.83
2018,6,4,12,45,897.0,147.5,4.85,20.8,1001.5,853.8,653.14
2018,6,4,13,0,940.0,119.0,4.9,20.8,1007.0,855.42,654.92
2018,6,4,13,15,929.5,122.0,4.95,20.8,988.0,835.91,641.77
2018,6,4,13,30,919.0,125.0,5.0,20.8,969.0,813.23,626.47
2018,6,4,13,45,923.0,119.0,5.0,20.75,948.5,790.86,610.6
2018,6,4,14,0,927.0,113.0,5.0,20.7,928.0,764.84,591.66
2018,6,4,14,15,921.0,111.0,5.0,20.6,898.5,731.8,567.26
2018,6,4,14,30,915.0,109.0,5.0,20.5,869.0,695.95,540.33
2018,6,4,14,45,878.5,118.5,5.05,20.4,823.0,648.31,504.01
2018,6,4,15,0,842.0,128.0,5.1,20.3,777.0,604.42,469.71
2018,6,4,15,15,826.5,125.5,5.1,20.3,734.5,557.29,432.16
2018,6,4,15,30,811.0,123.0,5.1,20.3,692.0,509.12,392.92
2018,6,4,15,45,828.5,110.0,5.1,19.9,659.0,465.82,356.72
2018,6,4,16,0,846.0,97.0,5.1,19.5,626.0,418.82,316.19
2018,6,4,16,15,829.5,93.5,5.1,19.15,578.5,364.82,269.41
2018,6,4,16,30,813.0,90.0,5.1,18.8,531.0,310.87,221.94
2018,6,4,16,45,788.0,86.5,5.1,18.5,480.0,255.31,173.47
2018,6,4,17,0,763.0,83.0,5.1,18.2,429.0,201.3,127.87
2018,6,4,17,15,726.5,78.0,5.05,17.7,375.5,146.61,86.49
2018,6,4,17,30,690.0,73.0,5.0,17.2,322.0,91.04,52.72
2018,6,4,17,45,642.5,69.0,4.95,16.75,273.0,55.82,43.86
2018,6,4,18,0,595.0,65.0,4.9,16.3,224.0,52.75,41.2
2018,6,4,18,15,522.0,58.0,4.8,15.8,176.5,47.2,36.16
2018,6,4,18,30,449.0,51.0,4.7,15.3,129.0,41.71,30.98
2018,6,4,18,45,338.5,41.5,4.55,14.75,89.5,34.02,23.57
2018,6,4,19,0,228.0,32.0,4.4,14.2,50.0,24.3,12.05
2018,6,4,19,15,125.0,18.5,4.35,13.85,27.5,14.56,0.0
2018,6,4,19,30,22.0,5.0,4.3,13.5,5.0,3.93,0.0
2018,6,4,19,45,11.0,2.5,4.25,13.2,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.85,11.1,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.9,11.2,14.0,10.23,0.0
2018,6,5,5,15,156.5,28.0,3.95,11.55,43.5,21.14,6.78
2018,6,5,5,30,259.0,43.0,4.0,11.9,73.0,32.45,22.16
2018,6,5,5,45,348.5,53.5,4.0,12.25,114.5,40.55,30.22
2018,6,5,6,0,438.0,64.0,4.0,12.6,156.0,51.44,40.35
2018,6,5,6,15,500.0,73.0,4.0,13.1,204.0,58.07,46.46
2018,6,5,6,30,562.0,82.0,4.0,13.6,252.0,64.63,52.31
2018,6,5,6,45,607.0,87.5,3.95,14.1,302.0,86.63,56.73
2018,6,5,7,0,652.0,93.0,3.9,14.6,352.0,134.39,82.09
2018,6,5,7,15,685.5,98.0,3.8,15.0,403.0,184.57,118.77
2018,6,5,7,30,719.0,103.0,3.7,15.4,454.0,237.74,162.55
2018,6,5,7,45,744.5,107.5,3.6,15.8,504.0,291.05,208.65
2018,6,5,8,0,770.0,112.0,3.5,16.2,554.0,348.52,258.29
2018,6,5,8,15,790.0,114.5,3.4,16.6,601.0,400.28,302.92
2018,6,5,8,30,810.0,117.0,3.3,17.0,648.0,452.32,346.7
2018,6,5,8,45,826.0,119.0,3.15,17.35,691.5,502.02,387.45
2018,6,5,9,0,842.0,121.0,3.0,17.7,735.0,551.03,426.34
2018,6,5,9,15,859.0,120.0,2.95,18.05,775.0,593.63,459.65
2018,6,5,9,30,876.0,119.0,2.9,18.4,815.0,637.67,493.01
2018,6,5,9,45,892.5,116.0,2.8,18.8,850.5,678.23,522.64
2018,6,5,10,0,909.0,113.0,2.7,19.2,886.0,716.94,550.1
2018,6,5,10,15,915.5,114.0,2.7,19.45,913.5,749.87,573.5
2018,6,5,10,30,922.0,115.0,2.7,19.7,941.0,779.93,594.43
2018,6,5,10,45,927.5,114.5,2.7,20.0,961.5,804.96,611.24
2018,6,5,11,0,933.0,114.0,2.7,20.3,982.0,826.78,624.93
2018,6,5,11,15,935.5,115.0,2.8,20.4,995.5,844.18,636.74
2018,6,5,11,30,938.0,116.0,2.9,20.5,1009.0,858.09,646.25
2018,6,5,11,45,939.0,116.5,3.0,20.6,1015.5,866.86,652.33
2018,6,5,12,0,940.0,117.0,3.1,20.7,1022.0,872.09,656.12
2018,6,5,12,15,937.0,118.5,3.2,20.75,1019.5,871.35,656.06
2018,6,5,12,30,934.0,120.0,3.3,20.8,1017.0,867.08,653.7
2018,6,5,12,45,928.0,122.5,3.4,20.8,1007.0,857.73,648.05
2018,6,5,13,0,922.0,125.0,3.5,20.8,997.0,844.97,640.12
2018,6,5,13,15,919.5,123.5,3.55,20.75,981.0,828.33,629.4
2018,6,5,13,30,917.0,122.0,3.6,20.7,965.0,808.29,616.33
2018,6,5,13,45,913.5,120.5,3.65,20.65,942.5,784.2,599.65
2018,6,5,14,0,910.0,119.0,3.7,20.6,920.0,756.91,580.25
2018,6,5,14,15,903.5,117.5,3.75,20.5,890.5,724.53,556.9
2018,6,5,14,30,897.0,116.0,3.8,20.4,861.0,689.41,531.09
2018,6,5,14,45,889.0,113.0,3.85,20.3,825.5,649.59,501.24
2018,6,5,15,0,881.0,110.0,3.9,20.2,790.0,607.51,468.97
2018,6,5,15,15,869.5,108.0,3.9,20.2,749.5,562.37,433.22
2018,6,5,15,30,858.0,106.0,3.9,20.2,709.0,515.7,395.37
2018,6,5,15,45,843.5,103.0,3.9,19.85,664.0,466.04,354.72
2018,6,5,16,0,829.0,100.0,3.9,19.5,619.0,414.45,311.4
2018,6,5,16,15,810.0,96.5,3.95,19.25,571.0,360.52,265.2
2018,6,5,16,30,791.0,93.0,4.0,19.0,523.0,306.93,218.52
2018,6,5,16,45,765.5,89.5,4.0,18.7,473.0,252.49,171.43
2018,6,5,17,0,740.0,86.0,4.0,18.4,423.0,199.68,127.17
2018,6,5,17,15,705.5,81.5,3.95,17.95,372.0,142.85,84.04
2018,6,5,17,30,671.0,77.0,3.9,17.5,321.0,92.93,54.7
2018,6,5,17,45,623.5,71.5,3.9,17.05,271.0,57.38,45.18
2018,6,5,18,0,576.0,66.0,3.9,16.6,221.0,53.28,41.62
2018,6,5,18,15,507.0,58.5,3.8,16.05,174.5,47.42,36.34
2018,6,5,18,30,438.0,51.0,3.7,15.5,128.0,41.6,30.89
2018,6,5,18,45,330.5,41.0,3.65,14.95,88.5,33.52,23.18
2018,6,5,19,0,223.0,31.0,3.6,14.4,49.0,23.57,11.84
2018,6,5,19,15,119.5,17.5,3.55,14.05,26.5,13.77,0.0
2018,6,5,19,30,16.0,4.0,3.5,13.7,4.0,3.15,0.0
2018,6,5,19,45,8.0,2.0,3.45,13.4,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.5,3.2,11.65,6.0,0.0,0.0
2018,6,6,5,0,36.0,11.0,3.2,11.7,12.0,8.65,0.0
2018,6,6,5,15,123.0,26.0,3.2,11.95,38.5,19.59,6.08
2018,6,6,5,30,210.0,41.0,3.2,12.2,65.0,30.79,20.74
2018,6,6,5,45,254.5,53.0,3.25,12.4,96.5,39.56,29.34
2018,6,6,6,0,299.0,65.0,3.3,12.6,128.0,48.17,37.46
2018,6,6,6,15,391.5,76.5,3.3,12.9,181.5,56.82,45.39
2018,6,6,6,30,484.0,88.0,3.3,13.2,235.0,65.5,53.17
2018,6,6,6,45,549.0,94.5,3.3,13.45,290.0,88.65,60.12
2018,6,6,7,0,614.0,101.0,3.3,13.7,345.0,135.69,85.12
2018,6,6,7,15,650.0,106.0,3.3,14.1,395.5,184.09,120.27
2018,6,6,7,30,686.0,111.0,3.3,14.5,446.0,235.82,162.64
2018,6,6,7,45,711.0,116.0,3.3,14.85,495.0,287.62,207.45
2018,6,6,8,0,736.0,121.0,3.3,15.2,544.0,340.93,253.8
2018,6,6,8,15,756.0,124.5,3.3,15.6,590.5,392.35,298.2
2018,6,6,8,30,776.0,128.0,3.3,16.0,637.0,445.69,343.11
2018,6,6,8,45,792.0,131.0,3.3,16.45,680.0,494.68,383.48
2018,6,6,9,0,808.0,134.0,3.3,16.9,723.0,543.06,422.24
2018,6,6,9,15,820.5,136.0,3.35,17.25,761.5,587.75,457.47
2018,6,6,9,30,833.0,138.0,3.4,17.6,800.0,630.99,490.72
2018,6,6,9,45,843.5,139.0,3.5,17.9,833.5,670.4,520.64
2018,6,6,10,0,854.0,140.0,3.6,18.2,867.0,707.71,548.43
2018,6,6,10,15,861.0,141.5,3.65,18.45,894.0,732.48,566.78
2018,6,6,10,30,868.0,143.0,3.7,18.7,921.0,761.82,587.95
2018,6,6,10,45,873.0,143.5,3.8,18.95,941.0,786.04,605.33
2018,6,6,11,0,878.0,144.0,3.9,19.2,961.0,807.21,620.35
2018,6,6,11,15,881.0,145.0,3.95,19.35,974.5,824.05,631.63
2018,6,6,11,30,884.0,146.0,4.0,19.5,988.0,837.62,640.63
2018,6,6,11,45,885.5,146.5,4.05,19.65,994.5,846.31,646.29
2018,6,6,12,0,887.0,147.0,4.1,19.8,1001.0,851.69,649.75
2018,6,6,12,15,879.5,151.5,4.15,19.8,997.5,849.51,648.4
2018,6,6,12,30,872.0,156.0,4.2,19.8,994.0,844.05,644.89
2018,6,6,12,45,860.0,163.0,4.25,19.85,983.0,847.74,647.78
2018,6,6,13,0,848.0,170.0,4.3,19.9,972.0,834.46,638.24
2018,6,6,13,15,843.5,169.0,4.3,19.85,956.0,817.18,626.09
2018,6,6,13,30,839.0,168.0,4.3,19.8,940.0,796.74,611.6
2018,6,6,13,45,833.5,166.5,4.35,19.75,917.5,772.09,594.13
2018,6,6,14,0,828.0,165.0,4.4,19.7,895.0,744.57,574.43
2018,6,6,14,15,819.0,163.5,4.4,19.55,865.5,711.92,550.61
2018,6,6,14,30,810.0,162.0,4.4,19.4,836.0,676.92,524.63
2018,6,6,14,45,798.0,160.0,4.45,19.25,800.5,637.52,495.05
2018,6,6,15,0,786.0,158.0,4.5,19.1,765.0,596.4,463.47
2018,6,6,15,15,772.0,154.0,4.5,19.1,724.5,551.14,427.59
2018,6,6,15,30,758.0,150.0,4.5,19.1,684.0,504.42,389.77
2018,6,6,15,45,737.5,147.5,4.6,18.55,639.5,455.06,349.97
2018,6,6,16,0,717.0,145.0,4.7,18.0,595.0,405.79,309.09
2018,6,6,16,15,689.5,141.0,4.7,17.6,546.5,353.35,264.63
2018,6,6,16,30,662.0,137.0,4.7,17.2,498.0,302.37,220.81
2018,6,6,16,45,628.5,132.0,4.7,16.8,448.5,251.02,177.04
2018,6,6,17,0,595.0,127.0,4.7,16.4,399.0,202.43,136.87
2018,6,6,17,15,553.5,120.0,4.65,15.95,349.5,151.25,98.14
2018,6,6,17,30,512.0,113.0,4.6,15.5,300.0,107.37,71.56
2018,6,6,17,45,456.0,104.5,4.55,15.0,252.0,75.86,61.93
2018,6,6,18,0,400.0,96.0,4.5,14.5,204.0,69.86,56.7
2018,6,6,18,15,328.0,81.0,4.4,14.2,157.5,59.28,47.13
2018,6,6,18,30,256.0,66.0,4.3,13.9,111.0,48.56,37.23
2018,6,6,18,45,175.5,50.0,4.2,13.55,76.5,36.82,26.2
2018,6,6,19,0,95.0,34.0,4.1,13.2,42.0,25.09,13.34
2018,6,6,19,15,49.5,19.0,4.05,13.05,23.0,14.95,0.0
2018,6,6,19,30,4.0,4.0,4.0,12.9,4.0,3.15,0.0
2018,6,6,19,45,2.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,3.25,11.3,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,3.3,11.4,12.0,8.65,0.0
2018,6,7,5,15,98.5,29.0,3.35,11.7,39.5,21.54,7.46
2018,6,7,5,30,172.0,47.0,3.4,12.0,67.0,34.56,24.0
2018,6,7,5,45,258.5,61.0,3.5,12.35,107.0,45.14,34.27
2018,6,7,6,0,345.0,75.0,3.6,12.7,147.0,55.4,43.87
2018,6,7,6,15,412.0,85.0,3.6,13.1,194.0,62.73,50.63
2018,6,7,6,30,479.0,95.0,3.6,13.5,241.0,70.03,57.14
2018,6,7,6,45,530.0,102.5,3.6,13.9,291.0,93.11,64.54
2018,6,7,7,0,581.0,110.0,3.6,14.3,341.0,138.34,88.62
2018,6,7,7,15,619.0,116.0,3.55,14.65,392.0,185.91,122.92
2018,6,7,7,30,657.0,122.0,3.5,15.0,443.0,237.12,164.52
2018,6,7,7,45,686.5,126.5,3.45,15.4,493.0,288.22,208.23
2018,6,7,8,0,716.0,131.0,3.4,15.8,543.0,341.34,253.94
2018,6,7,8,15,739.0,134.5,3.4,16.2,590.5,392.93,298.18
2018,6,7,8,30,762.0,138.0,3.4,16.6,638.0,445.23,342.06
2018,6,7,8,45,780.5,140.5,3.35,16.95,682.0,495.8,383.54
2018,6,7,9,0,799.0,143.0,3.3,17.3,726.0,544.58,422.51
2018,6,7,9,15,817.5,142.5,3.35,17.65,766.5,590.21,458.37
2018,6,7,9,30,836.0,142.0,3.4,18.0,807.0,634.85,492.61
2018,6,7,9,45,853.5,139.5,3.5,18.3,842.5,675.85,523.72
2018,6,7,10,0,871.0,137.0,3.6,18.6,878.0,708.19,548.12
2018,6,7,10,15,880.0,137.5,3.65,18.8,906.5,741.35,572.49
2018,6,7,10,30,889.0,138.0,3.7,19.0,935.0,771.88,594.54
2018,6,7,10,45,897.0,137.0,3.8,19.25,956.5,797.68,613.03
2018,6,7,11,0,905.0,136.0,3.9,19.5,978.0,820.47,628.98
2018,6,7,11,15,910.5,135.0,3.95,19.65,992.5,838.17,640.75
2018,6,7,11,30,916.0,134.0,4.0,19.8,1007.0,852.57,650.28
2018,6,7,11,45,921.0,132.0,4.05,19.95,1014.5,862.43,656.71
2018,6,7,12,0,926.0,130.0,4.1,20.1,1022.0,868.88,660.88
2018,6,7,12,15,924.0,131.5,4.1,20.15,1020.5,868.99,660.78
2018,6,7,12,30,922.0,133.0,4.1,20.2,1019.0,865.66,658.41
2018,6,7,12,45,918.0,134.0,4.15,20.25,1009.5,856.88,652.59
2018,6,7,13,0,914.0,135.0,4.2,20.3,1000.0,844.7,644.5
2018,6,7,13,15,912.0,133.5,4.2,20.25,984.5,828.73,633.84
2018,6,7,13,30,910.0,132.0,4.2,20.2,969.0,809.38,620.68
2018,6,7,13,45,906.5,129.5,4.2,20.2,946.0,784.79,602.98
2018,6,7,14,0,903.0,127.0,4.2,20.2,923.0,757.03,582.77
2018,6,7,14,15,897.0,125.0,4.25,20.1,894.0,724.93,559.44
2018,6,7,14,30,891.0,123.0,4.3,20.0,865.0,690.07,533.58
2018,6,7,14,45,883.5,119.5,4.3,19.9,829.5,650.5,503.62
2018,6,7,15,0,876.0,116.0,4.3,19.8,794.0,608.66,471.24
2018,6,7,15,15,864.0,113.5,4.3,19.8,753.0,563.16,435.1
2018,6,7,15,30,852.0,111.0,4.3,19.8,712.0,517.69,398.0
2018,6,7,15,45,837.5,108.0,4.25,19.45,667.5,467.14,356.47
2018,6,7,16,0,823.0,105.0,4.2,19.1,623.0,415.92,313.28
2018,6,7,16,15,803.0,102.0,4.2,18.75,574.5,362.44,267.46
2018,6,7,16,30,783.0,99.0,4.2,18.4,526.0,309.41,221.27
2018,6,7,16,45,757.0,95.0,4.2,18.1,476.0,254.93,174.14
2018,6,7,17,0,731.0,91.0,4.2,17.8,426.0,198.31,126.74
2018,6,7,17,15,695.5,86.0,4.15,17.35,374.5,145.19,86.58
2018,6,7,17,30,660.0,81.0,4.1,16.9,323.0,95.44,57.14
2018,6,7,17,45,611.0,75.5,4.05,16.45,273.0,60.11,47.7
2018,6,7,18,0,562.0,70.0,4.0,16.0,223.0,56.12,44.24
2018,6,7,18,15,493.0,62.0,3.85,15.45,176.0,49.99,38.72
2018,6,7,18,30,424.0,54.0,3.7,14.9,129.0,43.88,33.01
2018,6,7,18,45,322.5,43.5,3.55,14.4,90.5,35.51,25.02
2018,6,7,19,0,221.0,33.0,3.4,13.9,52.0,25.02,13.51
2018,6,7,19,15,121.5,19.0,3.35,13.6,28.5,14.95,0.0
2018,6,7,19,30,22.0,5.0,3.3,13.3,5.0,3.93,0.0
2018,6,7,19,45,11.0,2.5,3.25,13.05,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,4,45,34.0,6.0,2.7,11.65,7.0,0.0,0.0
2018,6,8,5,0,68.0,12.0,2.7,11.8,14.0,9.44,0.0
2018,6,8,5,15,174.0,26.0,2.75,12.2,43.5,19.75,6.5
2018,6,8,5,30,280.0,40.0,2.8,12.6,73.0,30.43,20.44
2018,6,8,5,45,365.0,50.0,2.85,13.0,114.0,40.49,30.11
2018,6,8,6,0,450.0,60.0,2.9,13.4,155.0,48.3,37.46
2018,6,8,6,15,510.0,68.0,2.85,14.0,202.0,54.26,42.92
2018,6,8,6,30,570.0,76.0,2.8,14.6,249.0,60.19,48.16
2018,6,8,6,45,614.0,81.5,2.75,15.15,299.0,79.76,51.92
2018,6,8,7,0,658.0,87.0,2.7,15.7,349.0,127.51,76.21
2018,6,8,7,15,690.5,91.5,2.75,16.35,399.0,177.21,111.72
2018,6,8,7,30,723.0,96.0,2.8,17.0,449.0,229.76,154.37
2018,6,8,7,45,748.0,99.5,2.8,17.65,498.0,285.22,201.58
2018,6,8,8,0,773.0,103.0,2.8,18.3,547.0,338.49,247.29
2018,6,8,8,15,792.0,105.5,2.85,18.85,593.5,389.83,291.19
2018,6,8,8,30,811.0,108.0,2.9,19.4,640.0,441.35,334.23
2018,6,8,8,45,826.5,110.0,2.9,19.9,683.0,490.69,374.44
2018,6,8,9,0,842.0,112.0,2.9,20.4,726.0,537.29,411.41
2018,6,8,9,15,854.0,113.0,2.9,20.75,764.5,581.27,445.62
2018,6,8,9,30,866.0,114.0,2.9,21.1,803.0,623.65,477.69
2018,6,8,9,45,875.5,115.5,2.9,21.45,836.5,663.04,506.74
2018,6,8,10,0,885.0,117.0,2.9,21.8,870.0,700.2,533.48
2018,6,8,10,15,892.0,117.5,3.0,22.05,897.0,732.37,556.8
2018,6,8,10,30,899.0,118.0,3.1,22.3,924.0,761.78,577.81
2018,6,8,10,45,905.0,117.5,3.15,22.5,944.5,786.7,595.29
2018,6,8,11,0,911.0,117.0,3.2,22.7,965.0,808.53,609.71
2018,6,8,11,15,914.0,117.5,3.25,22.85,978.5,825.62,620.86
2018,6,8,11,30,917.0,118.0,3.3,23.0,992.0,839.34,629.77
2018,6,8,11,45,919.0,117.5,3.4,23.1,998.5,848.02,635.72
2018,6,8,12,0,921.0,117.0,3.5,23.2,1005.0,853.26,639.43
2018,6,8,12,15,919.0,118.0,3.6,23.2,1003.0,853.05,639.75
2018,6,8,12,30,917.0,119.0,3.7,23.2,1001.0,849.39,637.83
2018,6,8,12,45,912.5,120.5,3.8,23.2,991.5,840.71,632.53
2018,6,8,13,0,908.0,122.0,3.9,23.2,982.0,828.67,624.99
2018,6,8,13,15,906.5,120.5,3.95,23.1,967.0,813.19,615.12
2018,6,8,13,30,905.0,119.0,4.0,23.0,952.0,794.32,602.93
2018,6,8,13,45,902.0,116.0,4.05,22.95,929.5,769.8,585.88
2018,6,8,14,0,899.0,113.0,4.1,22.9,907.0,742.11,566.19
2018,6,8,14,15,894.0,111.0,4.15,22.7,878.5,710.84,543.85
2018,6,8,14,30,889.0,109.0,4.2,22.5,850.0,676.78,518.99
2018,6,8,14,45,883.5,105.5,4.25,22.35,816.0,638.54,490.4
2018,6,8,15,0,878.0,102.0,4.3,22.2,782.0,597.89,459.28
2018,6,8,15,15,867.0,99.5,4.3,22.2,742.0,552.94,423.74
2018,6,8,15,30,856.0,97.0,4.3,22.2,702.0,506.46,386.1
2018,6,8,15,45,845.0,94.0,4.3,21.6,659.0,458.26,346.97
2018,6,8,16,0,834.0,91.0,4.3,21.0,616.0,409.0,305.77
2018,6,8,16,15,821.0,86.0,4.2,20.65,569.5,354.98,259.39
2018,6,8,16,30,808.0,81.0,4.1,20.3,523.0,301.54,212.7
2018,6,8,16,45,788.0,76.5,4.05,19.9,474.0,246.9,165.32
2018,6,8,17,0,768.0,72.0,4.0,19.5,425.0,193.26,120.2
2018,6,8,17,15,738.0,68.5,3.9,19.05,375.0,140.54,80.38
2018,6,8,17,30,708.0,65.0,3.8,18.6,325.0,90.48,51.26
2018,6,8,17,45,666.5,60.5,3.7,18.15,276.0,54.04,42.05
2018,6,8,18,0,625.0,56.0,3.6,17.7,227.0,46.3,35.31
2018,6,8,18,15,555.0,50.5,3.45,17.2,179.5,41.63,31.11
2018,6,8,18,30,485.0,45.0,3.3,16.7,132.0,37.07,26.84
2018,6,8,18,45,374.0,37.0,3.15,16.2,92.0,30.36,20.46
2018,6,8,19,0,263.0,29.0,3.0,15.7,52.0,23.83,12.7
2018,6,8,19,15,148.5,17.0,2.95,15.4,28.5,13.38,0.0
2018,6,8,19,30,34.0,5.0,2.9,15.1,5.0,3.93,0.0
2018,6,8,19,45,17.0,2.5,2.85,14.85,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.5,3.05,12.65,6.0,0.0,0.0
2018,6,9,5,0,28.0,11.0,3.2,12.7,12.0,8.65,0.0
2018,6,9,5,15,73.0,25.5,3.35,12.8,33.0,19.12,6.19
2018,6,9,5,30,118.0,40.0,3.5,12.9,54.0,29.73,19.81
2018,6,9,5,45,156.0,56.5,3.6,13.0,84.0,41.52,31.01
2018,6,9,6,0,194.0,73.0,3.7,13.1,114.0,53.13,41.78
2018,6,9,6,15,217.5,91.5,3.75,13.15,148.5,65.63,53.2
2018,6,9,6,30,241.0,110.0,3.8,13.2,183.0,77.81,64.12
2018,6,9,6,45,307.0,122.0,3.85,13.3,232.5,94.68,70.43
2018,6,9,7,0,373.0,134.0,3.9,13.4,282.0,130.57,90.84
2018,6,9,7,15,421.0,143.5,3.9,13.55,332.0,170.57,119.56
2018,6,9,7,30,469.0,153.0,3.9,13.7,382.0,215.53,155.34
2018,6,9,7,45,513.0,157.0,3.9,13.85,431.5,260.06,192.59
2018,6,9,8,0,557.0,161.0,3.9,14.0,481.0,311.99,236.5
2018,6,9,8,15,568.0,174.0,3.95,14.25,524.0,358.54,276.66
2018,6,9,8,30,579.0,187.0,4.0,14.5,567.0,405.04,316.02
2018,6,9,8,45,548.5,215.0,4.05,14.75,594.0,439.99,345.73
2018,6,9,9,0,518.0,243.0,4.1,15.0,621.0,474.61,374.04
2018,6,9,9,15,573.5,237.5,4.15,15.3,676.5,526.65,415.04
2018,6,9,9,30,629.0,232.0,4.2,15.6,732.0,584.24,459.57
2018,6,9,9,45,682.0,218.5,4.25,15.95,781.5,632.93,496.84
2018,6,9,10,0,735.0,205.0,4.3,16.3,831.0,682.44,534.21
2018,6,9,10,15,687.0,241.0,4.4,16.6,840.5,702.86,548.44
2018,6,9,10,30,639.0,277.0,4.5,16.9,850.0,717.14,557.95
2018,6,9,10,45,637.0,287.5,4.6,17.25,869.5,740.7,574.77
2018,6,9,11,0,635.0,298.0,4.7,17.6,889.0,761.54,589.37
2018,6,9,11,15,547.5,343.5,4.8,17.7,858.5,742.87,574.19
2018,6,9,11,30,460.0,389.0,4.9,17.8,828.0,717.96,554.46
2018,6,9,11,45,496.0,376.0,5.0,17.9,852.0,741.52,572.63
2018,6,9,12,0,532.0,363.0,5.1,18.0,876.0,762.99,589.0
2018,6,9,12,15,643.0,301.5,5.1,18.0,920.5,801.04,619.0
2018,6,9,12,30,754.0,240.0,5.1,18.0,965.0,838.75,648.32
2018,6,9,12,45,797.5,210.5,5.15,18.05,971.5,833.85,646.04
2018,6,9,13,0,841.0,181.0,5.2,18.1,978.0,835.52,648.35
2018,6,9,13,15,790.0,206.0,5.25,18.1,945.0,803.46,624.36
2018,6,9,13,30,739.0,231.0,5.3,18.1,912.0,777.99,604.89
2018,6,9,13,45,709.0,239.5,5.35,18.15,880.0,745.12,580.44
2018,6,9,14,0,679.0,248.0,5.4,18.2,848.0,710.65,554.58
2018,6,9,14,15,731.5,210.0,5.45,18.1,837.0,693.46,542.93
2018,6,9,14,30,784.0,172.0,5.5,18.0,826.0,666.86,523.75
2018,6,9,14,45,652.0,218.5,5.55,17.9,747.0,597.36,469.44
2018,6,9,15,0,520.0,265.0,5.6,17.8,668.0,527.7,414.82
2018,6,9,15,15,530.5,244.0,5.6,17.8,637.0,491.6,386.2
2018,6,9,15,30,541.0,223.0,5.6,17.8,606.0,453.19,354.92
2018,6,9,15,45,620.0,178.0,5.6,17.45,590.0,427.5,332.58
2018,6,9,16,0,699.0,133.0,5.6,17.1,574.0,388.65,298.12
2018,6,9,16,15,680.0,126.0,5.55,16.85,527.5,337.91,254.13
2018,6,9,16,30,661.0,119.0,5.5,16.6,481.0,287.81,210.17
2018,6,9,16,45,586.0,125.0,5.45,16.3,423.5,235.87,167.01
2018,6,9,17,0,511.0,131.0,5.4,16.0,366.0,187.73,128.8
2018,6,9,17,15,399.5,132.0,5.3,15.7,302.5,141.96,97.02
2018,6,9,17,30,288.0,133.0,5.2,15.4,239.0,108.85,78.79
2018,6,9,17,45,242.0,116.5,5.15,15.1,196.5,81.92,67.26
2018,6,9,18,0,196.0,100.0,5.1,14.8,154.0,70.84,57.51
2018,6,9,18,15,178.5,80.5,4.9,14.5,122.0,57.97,45.95
2018,6,9,18,30,161.0,61.0,4.7,14.2,90.0,44.74,33.88
2018,6,9,18,45,141.0,46.0,4.55,13.9,66.0,34.11,23.92
2018,6,9,19,0,121.0,31.0,4.4,13.6,42.0,23.28,12.58
2018,6,9,19,15,65.0,17.5,4.3,13.45,23.0,13.24,0.0
2018,6,9,19,30,9.0,4.0,4.2,13.3,4.0,3.15,0.0
2018,6,9,19,45,4.5,2.0,4.15,13.15,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,4,45,20.5,6.0,2.7,9.85,6.5,0.0,0.0
2018,6,10,5,0,41.0,12.0,2.7,10.1,13.0,9.44,0.0
2018,6,10,5,15,121.0,25.5,2.75,10.55,38.0,19.23,6.45
2018,6,10,5,30,201.0,39.0,2.8,11.0,63.0,29.33,19.66
2018,6,10,5,45,259.5,51.5,2.8,11.45,97.0,38.55,28.59
2018,6,10,6,0,318.0,64.0,2.8,11.9,131.0,47.66,37.12
2018,6,10,6,15,449.0,69.0,2.8,12.55,191.0,54.36,43.27
2018,6,10,6,30,580.0,74.0,2.8,13.2,251.0,58.82,47.22
2018,6,10,6,45,626.5,80.0,2.8,13.8,302.5,77.36,50.92
2018,6,10,7,0,673.0,86.0,2.8,14.4,354.0,126.29,75.36
2018,6,10,7,15,707.5,90.0,2.75,14.95,405.5,176.65,111.12
2018,6,10,7,30,742.0,94.0,2.7,15.5,457.0,233.64,157.4
2018,6,10,7,45,766.0,97.5,2.65,16.05,506.0,286.17,202.56
2018,6,10,8,0,790.0,101.0,2.6,16.6,555.0,340.0,249.09
2018,6,10,8,15,808.5,103.0,2.5,17.1,601.5,391.53,293.31
2018,6,10,8,30,827.0,105.0,2.4,17.6,648.0,443.16,336.45
2018,6,10,8,45,841.5,107.5,2.35,18.05,691.5,493.16,377.22
2018,6,10,9,0,856.0,110.0,2.3,18.5,735.0,540.49,414.69
2018,6,10,9,15,868.0,111.0,2.25,18.9,773.5,585.04,449.0
2018,6,10,9,30,880.0,112.0,2.2,19.3,812.0,627.97,481.05
2018,6,10,9,45,889.5,112.5,2.2,19.65,845.0,667.05,509.75
2018,6,10,10,0,899.0,113.0,2.2,20.0,878.0,703.88,536.11
2018,6,10,10,15,906.5,112.5,2.25,20.25,905.0,736.01,559.13
2018,6,10,10,30,914.0,112.0,2.3,20.5,932.0,765.38,579.82
2018,6,10,10,45,920.5,111.0,2.35,20.75,952.5,790.65,597.36
2018,6,10,11,0,927.0,110.0,2.4,21.0,973.0,812.81,611.69
2018,6,10,11,15,930.5,109.0,2.55,21.1,986.0,829.38,623.28
2018,6,10,11,30,934.0,108.0,2.7,21.2,999.0,842.54,632.63
2018,6,10,11,45,937.0,106.0,2.85,21.3,1005.0,851.0,638.85
2018,6,10,12,0,940.0,104.0,3.0,21.4,1011.0,855.96,642.78
2018,6,10,12,15,938.5,104.5,3.15,21.4,1009.0,855.87,643.58
2018,6,10,12,30,937.0,105.0,3.3,21.4,1007.0,852.25,642.06
2018,6,10,12,45,934.0,105.5,3.45,21.4,998.0,843.91,637.34
2018,6,10,13,0,931.0,106.0,3.6,21.4,989.0,832.1,630.26
2018,6,10,13,15,928.5,104.5,3.65,21.3,973.0,815.55,619.65
2018,6,10,13,30,926.0,103.0,3.7,21.2,957.0,795.59,606.68
2018,6,10,13,45,922.5,101.0,3.8,21.15,934.5,771.12,590.27
2018,6,10,14,0,919.0,99.0,3.9,21.1,912.0,743.45,570.68
2018,6,10,14,15,913.5,97.5,4.0,20.95,883.0,711.77,547.98
2018,6,10,14,30,908.0,96.0,4.1,20.8,854.0,677.3,522.71
2018,6,10,14,45,901.0,93.5,4.15,20.65,819.5,638.41,493.43
2018,6,10,15,0,894.0,91.0,4.2,20.5,785.0,597.19,461.65
2018,6,10,15,15,884.0,89.0,4.2,20.5,745.5,552.68,426.16
2018,6,10,15,30,874.0,87.0,4.2,20.5,706.0,506.52,388.46
2018,6,10,15,45,861.5,84.5,4.3,20.05,662.5,457.4,348.26
2018,6,10,16,0,849.0,82.0,4.4,19.6,619.0,407.35,306.07
2018,6,10,16,15,833.0,79.0,4.4,19.3,572.0,355.01,260.7
2018,6,10,16,30,817.0,76.0,4.4,19.0,525.0,302.59,214.52
2018,6,10,16,45,795.0,73.0,4.4,18.7,476.0,245.85,165.13
2018,6,10,17,0,773.0,70.0,4.4,18.4,427.0,192.83,120.23
2018,6,10,17,15,743.5,66.5,4.35,18.0,377.0,139.98,80.0
2018,6,10,17,30,714.0,63.0,4.3,17.6,327.0,89.71,50.48
2018,6,10,17,45,672.5,59.0,4.25,17.25,278.0,52.93,41.23
2018,6,10,18,0,631.0,55.0,4.2,16.9,229.0,49.4,38.17
2018,6,10,18,15,569.5,49.0,4.0,16.4,182.5,40.61,30.33
2018,6,10,18,30,508.0,43.0,3.8,15.9,136.0,35.65,25.71
2018,6,10,18,45,409.0,36.0,3.65,15.45,96.5,29.72,20.02
2018,6,10,19,0,310.0,29.0,3.5,15.0,57.0,23.96,13.19
2018,6,10,19,15,177.5,18.0,3.45,14.7,32.0,14.8,0.0
2018,6,10,19,30,45.0,7.0,3.4,14.4,7.0,5.51,0.0
2018,6,10,19,45,22.5,3.5,3.35,14.15,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.0,2.55,12.4,7.5,0.0,0.0
2018,6,11,5,0,94.0,12.0,2.6,12.6,15.0,9.44,0.0
2018,6,11,5,15,224.5,23.5,2.55,13.0,46.0,19.26,6.4
2018,6,11,5,30,355.0,35.0,2.5,13.4,77.0,28.82,19.01
2018,6,11,5,45,442.0,42.5,2.45,13.8,119.0,34.92,25.12
2018,6,11,6,0,529.0,50.0,2.4,14.2,161.0,41.12,30.98
2018,6,11,6,15,585.0,55.0,2.35,14.85,208.0,45.18,34.72
2018,6,11,6,30,641.0,60.0,2.3,15.5,255.0,49.31,38.36
2018,6,11,6,45,680.0,64.5,2.3,16.15,305.0,71.17,44.93
2018,6,11,7,0,719.0,69.0,2.3,16.8,355.0,120.7,68.43
2018,6,11,7,15,747.5,72.5,2.25,17.45,405.0,171.69,104.18
2018,6,11,7,30,776.0,76.0,2.2,18.1,455.0,224.99,147.25
2018,6,11,7,45,797.5,79.0,2.15,18.75,504.0,278.09,192.61
2018,6,11,8,0,819.0,82.0,2.1,19.4,553.0,334.2,240.58
2018,6,11,8,15,835.0,85.0,2.05,19.9,599.5,386.23,284.9
2018,6,11,8,30,851.0,88.0,2.0,20.4,646.0,438.04,327.87
2018,6,11,8,45,864.0,90.0,1.95,20.9,689.0,487.13,367.46
2018,6,11,9,0,877.0,92.0,1.9,21.4,732.0,535.17,404.9
2018,6,11,9,15,880.5,98.0,1.85,21.8,769.5,580.04,438.86
2018,6,11,9,30,884.0,104.0,1.8,22.2,807.0,622.59,469.98
2018,6,11,9,45,883.5,111.0,1.8,22.6,838.5,660.92,497.41
2018,6,11,10,0,883.0,118.0,1.8,23.0,870.0,696.28,522.0
2018,6,11,10,15,890.0,118.5,1.85,23.3,897.0,728.43,544.51
2018,6,11,10,30,897.0,119.0,1.9,23.6,924.0,757.85,564.73
2018,6,11,10,45,901.5,120.5,1.9,23.9,945.0,783.32,581.51
2018,6,11,11,0,906.0,122.0,1.9,24.2,966.0,805.64,595.52
2018,6,11,11,15,909.5,122.5,2.0,24.4,980.0,823.12,607.01
2018,6,11,11,30,913.0,123.0,2.1,24.6,994.0,837.27,616.36
2018,6,11,11,45,915.0,123.0,2.2,24.8,1001.0,846.43,622.47
2018,6,11,12,0,917.0,123.0,2.3,25.0,1008.0,852.18,626.43
2018,6,11,12,15,919.0,121.5,2.4,25.1,1007.5,853.31,627.65
2018,6,11,12,30,921.0,120.0,2.5,25.2,1007.0,851.0,626.68
2018,6,11,12,45,922.0,118.0,2.6,25.3,999.5,844.0,622.66
2018,6,11,13,0,923.0,116.0,2.7,25.4,992.0,833.49,616.35
2018,6,11,13,15,920.0,115.5,2.8,25.4,976.5,817.6,606.69
2018,6,11,13,30,917.0,115.0,2.9,25.4,961.0,798.35,594.75
2018,6,11,13,45,913.0,113.5,3.0,25.4,938.5,774.24,578.72
2018,6,11,14,0,909.0,112.0,3.1,25.4,916.0,746.99,560.0
2018,6,11,14,15,903.0,110.5,3.15,25.3,887.5,715.35,537.79
2018,6,11,14,30,897.0,109.0,3.2,25.2,859.0,680.96,513.14
2018,6,11,14,45,888.5,107.5,3.25,25.1,824.5,642.46,484.95
2018,6,11,15,0,880.0,106.0,3.3,25.0,790.0,601.76,454.42
2018,6,11,15,15,869.0,104.0,3.3,25.0,750.0,557.31,420.03
2018,6,11,15,30,858.0,102.0,3.3,25.0,710.0,511.3,383.55
2018,6,11,15,45,844.5,99.0,3.35,24.65,666.0,462.05,344.22
2018,6,11,16,0,831.0,96.0,3.4,24.3,622.0,411.31,302.56
2018,6,11,16,15,813.5,93.0,3.4,24.0,575.0,358.56,258.23
2018,6,11,16,30,796.0,90.0,3.4,23.7,528.0,305.97,213.27
2018,6,11,16,45,772.0,86.5,3.4,23.35,478.5,251.91,167.4
2018,6,11,17,0,748.0,83.0,3.4,23.0,429.0,199.28,124.06
2018,6,11,17,15,716.0,78.5,3.4,22.4,378.5,146.63,85.0
2018,6,11,17,30,684.0,74.0,3.4,21.8,328.0,92.52,52.57
2018,6,11,17,45,640.0,69.0,3.35,21.2,278.5,55.69,42.94
2018,6,11,18,0,596.0,64.0,3.3,20.6,229.0,51.9,39.75
2018,6,11,18,15,531.5,57.0,3.25,19.9,182.5,46.38,34.9
2018,6,11,18,30,467.0,50.0,3.2,19.2,136.0,40.88,29.87
2018,6,11,18,45,369.0,41.0,3.15,18.45,96.5,33.57,23.05
2018,6,11,19,0,271.0,32.0,3.1,17.7,57.0,26.35,15.02
2018,6,11,19,15,156.5,20.0,3.05,17.35,32.5,15.23,0.0
2018,6,11,19,30,42.0,8.0,3.0,17.0,8.0,6.29,0.0
2018,6,11,19,45,21.0,4.0,2.95,16.6,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
