Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,12,4,45,61.5,6.5,1.95,14.5,8.5,0.0,0.0
2018,6,12,5,0,123.0,13.0,1.9,14.8,17.0,10.23,0.0
2018,6,12,5,15,261.5,23.5,1.95,15.45,49.0,19.37,6.39
2018,6,12,5,30,400.0,34.0,2.0,16.1,81.0,28.21,18.27
2018,6,12,5,45,484.5,40.5,2.0,16.8,124.0,33.61,23.66
2018,6,12,6,0,569.0,47.0,2.0,17.5,167.0,39.15,28.82
2018,6,12,6,15,623.5,52.0,2.0,18.0,215.5,46.95,35.82
2018,6,12,6,30,678.0,57.0,2.0,18.5,264.0,51.49,39.79
2018,6,12,6,45,715.5,61.0,2.0,19.05,314.5,68.72,42.36
2018,6,12,7,0,753.0,65.0,2.0,19.6,365.0,119.69,65.73
2018,6,12,7,15,780.0,68.5,2.05,20.2,415.5,172.31,102.13
2018,6,12,7,30,807.0,72.0,2.1,20.8,466.0,227.05,145.97
2018,6,12,7,45,827.5,74.5,2.1,21.4,515.5,283.93,194.01
2018,6,12,8,0,848.0,77.0,2.1,22.0,565.0,338.16,240.29
2018,6,12,8,15,863.0,79.5,2.15,22.5,611.5,390.84,285.03
2018,6,12,8,30,878.0,82.0,2.2,23.0,658.0,443.16,328.38
2018,6,12,8,45,889.0,84.5,2.3,23.5,701.0,492.98,368.78
2018,6,12,9,0,900.0,87.0,2.4,24.0,744.0,541.53,407.0
2018,6,12,9,15,909.5,89.0,2.45,24.25,783.0,587.31,442.33
2018,6,12,9,30,919.0,91.0,2.5,24.5,822.0,631.19,475.33
2018,6,12,9,45,926.5,93.0,2.55,24.8,856.0,671.71,504.99
2018,6,12,10,0,934.0,95.0,2.6,25.1,890.0,709.74,532.21
2018,6,12,10,15,939.5,95.5,2.7,25.25,917.0,742.42,555.76
2018,6,12,10,30,945.0,96.0,2.8,25.4,944.0,772.13,576.89
2018,6,12,10,45,948.5,97.5,2.85,25.55,965.0,798.09,594.5
2018,6,12,11,0,952.0,99.0,2.9,25.7,986.0,820.71,609.14
2018,6,12,11,15,954.5,99.5,3.0,25.75,999.5,838.26,620.93
2018,6,12,11,30,957.0,100.0,3.1,25.8,1013.0,852.28,630.42
2018,6,12,11,45,957.5,101.0,3.15,25.85,1019.5,861.55,636.52
2018,6,12,12,0,958.0,102.0,3.2,25.9,1026.0,867.21,640.31
2018,6,12,12,15,957.5,102.0,3.3,25.85,1025.0,867.61,641.23
2018,6,12,12,30,957.0,102.0,3.4,25.8,1024.0,864.42,639.85
2018,6,12,12,45,955.0,102.5,3.5,25.75,1016.0,856.86,635.59
2018,6,12,13,0,953.0,103.0,3.6,25.7,1008.0,845.72,628.99
2018,6,12,13,15,951.0,102.5,3.65,25.55,993.0,830.19,619.43
2018,6,12,13,30,949.0,102.0,3.7,25.4,978.0,811.15,607.5
2018,6,12,13,45,945.0,101.0,3.8,25.3,955.5,786.78,591.65
2018,6,12,14,0,941.0,100.0,3.9,25.2,933.0,759.16,572.58
2018,6,12,14,15,936.0,98.5,3.9,25.05,904.5,727.31,549.87
2018,6,12,14,30,931.0,97.0,3.9,24.9,876.0,692.55,524.61
2018,6,12,14,45,924.0,95.5,3.95,24.75,841.5,653.83,496.05
2018,6,12,15,0,917.0,94.0,4.0,24.6,807.0,612.7,464.96
2018,6,12,15,15,907.0,92.0,4.0,24.6,767.0,567.34,429.54
2018,6,12,15,30,897.0,90.0,4.0,24.6,727.0,520.25,391.87
2018,6,12,15,45,885.0,87.5,4.0,24.15,683.0,470.37,351.69
2018,6,12,16,0,873.0,85.0,4.0,23.7,639.0,419.43,309.44
2018,6,12,16,15,856.5,83.0,3.95,23.4,591.5,366.58,264.46
2018,6,12,16,30,840.0,81.0,3.9,23.1,544.0,311.21,216.8
2018,6,12,16,45,817.5,77.5,3.9,22.8,493.5,255.23,168.87
2018,6,12,17,0,795.0,74.0,3.9,22.5,443.0,200.46,123.36
2018,6,12,17,15,764.5,71.0,3.85,22.0,392.0,146.62,83.12
2018,6,12,17,30,734.0,68.0,3.8,21.5,341.0,95.45,53.58
2018,6,12,17,45,691.0,63.0,3.75,21.0,290.0,56.32,43.52
2018,6,12,18,0,648.0,58.0,3.7,20.5,239.0,48.03,36.4
2018,6,12,18,15,584.0,53.0,3.6,19.75,191.5,43.8,32.68
2018,6,12,18,30,520.0,48.0,3.5,19.0,144.0,39.68,28.87
2018,6,12,18,45,420.5,40.0,3.45,18.25,103.0,33.03,22.63
2018,6,12,19,0,321.0,32.0,3.4,17.5,62.0,26.52,15.31
2018,6,12,19,15,190.0,20.5,3.4,17.1,35.5,16.97,0.0
2018,6,12,19,30,59.0,9.0,3.4,16.7,9.0,7.08,0.0
2018,6,12,19,45,29.5,4.5,3.4,16.3,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.0,3.3,13.35,8.5,0.0,0.0
2018,6,13,5,0,108.0,14.0,3.3,13.6,17.0,11.02,0.0
2018,6,13,5,15,243.5,25.0,3.3,14.15,49.0,20.6,7.21
2018,6,13,5,30,379.0,36.0,3.3,14.7,81.0,29.77,19.7
2018,6,13,5,45,467.0,43.5,3.35,15.25,124.5,35.9,25.81
2018,6,13,6,0,555.0,51.0,3.4,15.8,168.0,42.13,31.64
2018,6,13,6,15,612.5,56.0,3.35,16.35,216.5,46.23,35.42
2018,6,13,6,30,670.0,61.0,3.3,16.9,265.0,54.57,42.77
2018,6,13,6,45,709.0,65.0,3.3,17.5,316.0,70.76,45.04
2018,6,13,7,0,748.0,69.0,3.3,18.1,367.0,121.48,68.08
2018,6,13,7,15,775.0,72.5,3.3,18.8,417.5,173.83,104.37
2018,6,13,7,30,802.0,76.0,3.3,19.5,468.0,228.31,148.26
2018,6,13,7,45,823.0,79.0,3.3,20.25,517.5,282.65,194.65
2018,6,13,8,0,844.0,82.0,3.3,21.0,567.0,339.97,243.76
2018,6,13,8,15,859.5,84.5,3.3,21.6,614.0,392.68,288.9
2018,6,13,8,30,875.0,87.0,3.3,22.2,661.0,445.06,332.67
2018,6,13,8,45,886.5,89.0,3.3,22.85,703.5,494.58,372.96
2018,6,13,9,0,898.0,91.0,3.3,23.5,746.0,542.87,411.01
2018,6,13,9,15,905.0,94.0,3.3,23.85,784.0,588.06,446.04
2018,6,13,9,30,912.0,97.0,3.3,24.2,822.0,631.16,478.52
2018,6,13,9,45,915.0,101.0,3.3,24.6,854.0,670.31,507.15
2018,6,13,10,0,918.0,105.0,3.3,25.0,886.0,706.67,533.04
2018,6,13,10,15,923.5,106.0,3.35,25.25,913.0,739.31,556.32
2018,6,13,10,30,929.0,107.0,3.4,25.5,940.0,769.03,577.14
2018,6,13,10,45,933.0,107.5,3.45,25.75,960.5,794.15,594.44
2018,6,13,11,0,937.0,108.0,3.5,26.0,981.0,816.0,608.45
2018,6,13,11,15,939.0,109.0,3.55,26.1,994.5,833.34,619.76
2018,6,13,11,30,941.0,110.0,3.6,26.2,1008.0,847.2,628.77
2018,6,13,11,45,942.0,110.0,3.7,26.25,1014.0,855.92,634.75
2018,6,13,12,0,943.0,110.0,3.8,26.3,1020.0,861.1,638.46
2018,6,13,12,15,939.5,112.0,3.9,26.25,1018.0,860.77,638.78
2018,6,13,12,30,936.0,114.0,4.0,26.2,1016.0,856.92,636.84
2018,6,13,12,45,929.5,116.5,4.1,26.1,1006.0,847.62,631.38
2018,6,13,13,0,923.0,119.0,4.2,26.0,996.0,834.93,623.67
2018,6,13,13,15,920.5,118.5,4.3,25.85,981.0,819.55,614.27
2018,6,13,13,30,918.0,118.0,4.4,25.7,966.0,800.79,602.53
2018,6,13,13,45,913.5,117.0,4.5,25.55,943.5,776.84,586.32
2018,6,13,14,0,909.0,116.0,4.6,25.4,921.0,749.76,567.7
2018,6,13,14,15,904.0,114.0,4.65,25.1,893.0,718.52,545.8
2018,6,13,14,30,899.0,112.0,4.7,24.8,865.0,684.44,521.34
2018,6,13,14,45,891.0,109.5,4.8,24.55,830.0,645.46,492.75
2018,6,13,15,0,883.0,107.0,4.9,24.3,795.0,604.23,461.68
2018,6,13,15,15,872.0,105.0,4.9,24.3,755.0,559.76,426.59
2018,6,13,15,30,861.0,103.0,4.9,24.3,715.0,513.72,389.41
2018,6,13,15,45,848.0,100.5,4.95,23.6,671.5,465.05,350.33
2018,6,13,16,0,835.0,98.0,5.0,22.9,628.0,414.89,308.84
2018,6,13,16,15,817.5,95.0,4.95,22.45,581.0,362.0,263.77
2018,6,13,16,30,800.0,92.0,4.9,22.0,534.0,309.25,218.11
2018,6,13,16,45,776.5,88.0,4.9,21.6,484.0,254.72,171.24
2018,6,13,17,0,753.0,84.0,4.9,21.2,434.0,201.56,126.91
2018,6,13,17,15,720.5,79.5,4.85,20.6,383.0,148.61,87.1
2018,6,13,17,30,688.0,75.0,4.8,20.0,332.0,94.17,53.98
2018,6,13,17,45,643.0,70.0,4.75,19.45,282.0,56.43,43.9
2018,6,13,18,0,598.0,65.0,4.7,18.9,232.0,52.65,40.69
2018,6,13,18,15,533.0,58.5,4.55,18.3,185.5,47.52,36.15
2018,6,13,18,30,468.0,52.0,4.4,17.7,139.0,42.46,31.46
2018,6,13,18,45,370.0,42.5,4.3,17.1,99.0,34.78,24.26
2018,6,13,19,0,272.0,33.0,4.2,16.5,59.0,27.16,16.01
2018,6,13,19,15,158.0,20.5,4.2,16.1,33.5,15.61,0.0
2018,6,13,19,30,44.0,8.0,4.2,15.7,8.0,6.29,0.0
2018,6,13,19,45,22.0,4.0,4.15,15.3,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,4,45,36.5,7.0,3.4,11.95,8.0,0.0,0.0
2018,6,14,5,0,73.0,14.0,3.4,12.1,16.0,11.02,0.0
2018,6,14,5,15,190.5,27.5,3.35,12.55,46.5,20.89,7.44
2018,6,14,5,30,308.0,41.0,3.3,13.0,77.0,31.28,21.14
2018,6,14,5,45,397.5,50.0,3.2,13.45,119.0,40.71,30.24
2018,6,14,6,0,487.0,59.0,3.1,13.9,161.0,47.83,36.96
2018,6,14,6,15,548.0,65.5,3.0,14.4,209.0,52.75,41.51
2018,6,14,6,30,609.0,72.0,2.9,14.9,257.0,57.71,45.91
2018,6,14,6,45,651.5,77.0,2.75,15.4,307.5,72.66,48.3
2018,6,14,7,0,694.0,82.0,2.6,15.9,358.0,121.63,70.98
2018,6,14,7,15,725.5,86.0,2.5,16.4,409.0,172.5,106.31
2018,6,14,7,30,757.0,90.0,2.4,16.9,460.0,229.6,152.25
2018,6,14,7,45,781.0,93.0,2.25,17.35,509.5,282.38,197.26
2018,6,14,8,0,805.0,96.0,2.1,17.8,559.0,336.43,243.65
2018,6,14,8,15,823.0,99.0,2.05,18.25,606.0,389.27,288.73
2018,6,14,8,30,841.0,102.0,2.0,18.7,653.0,442.16,332.68
2018,6,14,8,45,855.0,104.0,1.9,19.15,696.5,491.42,372.45
2018,6,14,9,0,869.0,106.0,1.8,19.6,740.0,539.65,410.03
2018,6,14,9,15,883.5,106.0,1.85,19.95,780.0,585.3,445.31
2018,6,14,9,30,898.0,106.0,1.9,20.3,820.0,629.5,478.57
2018,6,14,9,45,910.5,104.5,1.95,20.6,854.5,669.48,508.1
2018,6,14,10,0,923.0,103.0,2.0,20.9,889.0,707.37,535.49
2018,6,14,10,15,929.0,104.0,2.15,21.15,916.5,740.54,559.73
2018,6,14,10,30,935.0,105.0,2.3,21.4,944.0,770.8,581.58
2018,6,14,10,45,939.5,106.0,2.4,21.6,965.0,796.89,600.02
2018,6,14,11,0,944.0,107.0,2.5,21.8,986.0,819.71,615.17
2018,6,14,11,15,946.5,107.5,2.6,21.9,1000.0,837.19,626.96
2018,6,14,11,30,949.0,108.0,2.7,22.0,1014.0,851.17,636.47
2018,6,14,11,45,949.5,109.0,2.8,22.1,1020.5,860.43,642.87
2018,6,14,12,0,950.0,110.0,2.9,22.2,1027.0,866.12,646.96
2018,6,14,12,15,949.0,110.0,3.0,22.2,1025.5,866.22,647.61
2018,6,14,12,30,948.0,110.0,3.1,22.2,1024.0,862.76,645.96
2018,6,14,12,45,945.0,111.0,3.2,22.25,1015.5,855.0,641.33
2018,6,14,13,0,942.0,112.0,3.3,22.3,1007.0,843.72,634.37
2018,6,14,13,15,938.5,111.5,3.35,22.25,991.0,827.34,623.92
2018,6,14,13,30,935.0,111.0,3.4,22.2,975.0,807.54,611.14
2018,6,14,13,45,929.5,110.5,3.5,22.2,952.0,782.94,594.48
2018,6,14,14,0,924.0,110.0,3.6,22.2,929.0,755.22,574.97
2018,6,14,14,15,917.5,108.5,3.6,22.1,900.0,722.98,551.7
2018,6,14,14,30,911.0,107.0,3.6,22.0,871.0,687.98,525.97
2018,6,14,14,45,901.5,106.0,3.6,21.9,835.5,648.97,496.75
2018,6,14,15,0,892.0,105.0,3.6,21.8,800.0,607.77,465.22
2018,6,14,15,15,881.0,103.0,3.6,21.8,760.0,562.99,430.06
2018,6,14,15,30,870.0,101.0,3.6,21.8,720.0,516.61,392.75
2018,6,14,15,45,855.5,98.5,3.6,21.45,675.5,466.92,352.43
2018,6,14,16,0,841.0,96.0,3.6,21.1,631.0,415.78,309.81
2018,6,14,16,15,822.0,93.5,3.6,20.8,583.5,362.55,264.54
2018,6,14,16,30,803.0,91.0,3.6,20.5,536.0,309.6,218.73
2018,6,14,16,45,778.5,88.0,3.6,20.2,486.0,255.53,172.23
2018,6,14,17,0,754.0,85.0,3.6,19.9,436.0,202.92,128.3
2018,6,14,17,15,721.0,80.5,3.6,19.45,385.0,149.85,88.31
2018,6,14,17,30,688.0,76.0,3.6,19.0,334.0,95.31,54.95
2018,6,14,17,45,641.0,71.5,3.6,18.55,284.0,57.48,44.98
2018,6,14,18,0,594.0,67.0,3.6,18.1,234.0,54.09,42.1
2018,6,14,18,15,526.0,60.5,3.5,17.55,187.0,48.99,37.56
2018,6,14,18,30,458.0,54.0,3.4,17.0,140.0,43.97,32.89
2018,6,14,18,45,356.0,45.0,3.3,16.45,100.0,36.76,26.07
2018,6,14,19,0,254.0,36.0,3.2,15.9,60.0,27.34,16.33
2018,6,14,19,15,146.0,22.5,3.2,15.5,34.5,17.04,0.0
2018,6,14,19,30,38.0,9.0,3.2,15.1,9.0,7.08,0.0
2018,6,14,19,45,19.0,4.5,3.2,14.7,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,4,45,27.0,6.0,3.05,11.95,7.0,0.0,0.0
2018,6,15,5,0,54.0,12.0,3.1,12.1,14.0,9.44,0.0
2018,6,15,5,15,141.0,26.5,3.1,12.45,41.0,20.01,6.85
2018,6,15,5,30,228.0,41.0,3.1,12.8,68.0,30.88,20.81
2018,6,15,5,45,315.5,51.5,3.15,13.15,107.5,38.94,28.72
2018,6,15,6,0,403.0,62.0,3.2,13.5,147.0,47.05,36.32
2018,6,15,6,15,313.5,81.5,3.2,13.9,158.0,59.31,47.43
2018,6,15,6,30,224.0,101.0,3.2,14.3,169.0,72.06,58.76
2018,6,15,6,45,194.5,126.5,3.2,14.7,193.5,91.47,70.06
2018,6,15,7,0,165.0,152.0,3.2,15.1,218.0,122.16,91.54
2018,6,15,7,15,306.5,152.0,3.25,15.4,294.5,155.63,111.42
2018,6,15,7,30,448.0,152.0,3.3,15.7,371.0,206.44,147.23
2018,6,15,7,45,610.0,127.0,3.35,16.0,458.0,261.17,187.86
2018,6,15,8,0,772.0,102.0,3.4,16.3,545.0,330.18,242.21
2018,6,15,8,15,791.5,105.0,3.4,16.65,592.0,381.9,287.14
2018,6,15,8,30,811.0,108.0,3.4,17.0,639.0,433.89,331.4
2018,6,15,8,45,826.5,109.5,3.4,17.3,682.0,482.74,372.26
2018,6,15,9,0,842.0,111.0,3.4,17.6,725.0,529.1,410.13
2018,6,15,9,15,853.5,113.0,3.4,17.9,763.5,573.63,445.56
2018,6,15,9,30,865.0,115.0,3.4,18.2,802.0,616.56,478.83
2018,6,15,9,45,874.5,116.0,3.4,18.45,835.5,655.58,508.48
2018,6,15,10,0,884.0,117.0,3.4,18.7,869.0,692.41,535.85
2018,6,15,10,15,891.0,118.0,3.45,18.9,896.5,725.11,559.94
2018,6,15,10,30,898.0,119.0,3.5,19.1,924.0,755.07,581.67
2018,6,15,10,45,903.5,119.0,3.5,19.25,945.0,780.21,599.54
2018,6,15,11,0,909.0,119.0,3.5,19.4,966.0,802.25,614.61
2018,6,15,11,15,912.5,119.5,3.55,19.5,980.0,819.95,626.51
2018,6,15,11,30,916.0,120.0,3.6,19.6,994.0,834.3,636.13
2018,6,15,11,45,918.5,119.0,3.65,19.7,1000.5,843.26,642.08
2018,6,15,12,0,921.0,118.0,3.7,19.8,1007.0,848.8,645.77
2018,6,15,12,15,919.5,119.5,3.75,19.75,1006.5,849.73,646.72
2018,6,15,12,30,918.0,121.0,3.8,19.7,1006.0,847.23,645.41
2018,6,15,12,45,915.0,121.5,3.9,19.7,997.5,839.32,640.53
2018,6,15,13,0,912.0,122.0,4.0,19.7,989.0,828.01,633.36
2018,6,15,13,15,910.0,121.0,4.05,19.6,974.0,812.9,623.58
2018,6,15,13,30,908.0,120.0,4.1,19.5,959.0,794.42,611.43
2018,6,15,13,45,905.0,118.0,4.15,19.4,937.5,771.09,594.93
2018,6,15,14,0,902.0,116.0,4.2,19.3,916.0,744.58,575.87
2018,6,15,14,15,897.0,114.0,4.25,19.15,888.0,713.65,553.33
2018,6,15,14,30,892.0,112.0,4.3,19.0,860.0,679.91,528.27
2018,6,15,14,45,884.0,110.5,4.35,18.9,826.0,642.12,499.57
2018,6,15,15,0,876.0,109.0,4.4,18.8,792.0,602.08,468.45
2018,6,15,15,15,865.0,106.5,4.4,18.8,752.0,557.58,432.82
2018,6,15,15,30,854.0,104.0,4.4,18.8,712.0,511.53,395.08
2018,6,15,15,45,839.5,102.0,4.35,18.45,668.5,463.27,355.04
2018,6,15,16,0,825.0,100.0,4.3,18.1,625.0,413.24,312.54
2018,6,15,16,15,804.5,98.0,4.25,17.8,578.0,360.73,267.16
2018,6,15,16,30,784.0,96.0,4.2,17.5,531.0,308.67,221.49
2018,6,15,16,45,756.0,93.5,4.2,17.25,481.0,255.19,175.04
2018,6,15,17,0,728.0,91.0,4.2,17.0,431.0,199.74,128.42
2018,6,15,17,15,691.0,87.5,4.15,16.6,380.5,147.93,88.98
2018,6,15,17,30,654.0,84.0,4.1,16.2,330.0,99.58,59.97
2018,6,15,17,45,601.5,79.5,4.05,15.8,280.0,62.76,50.16
2018,6,15,18,0,549.0,75.0,4.0,15.4,230.0,59.59,47.45
2018,6,15,18,15,478.5,67.5,3.85,14.95,183.5,53.99,42.4
2018,6,15,18,30,408.0,60.0,3.7,14.5,137.0,48.43,37.18
2018,6,15,18,45,307.5,49.0,3.6,14.05,97.5,37.06,26.62
2018,6,15,19,0,207.0,38.0,3.5,13.6,58.0,28.58,17.62
2018,6,15,19,15,116.0,23.0,3.45,13.35,33.0,17.35,0.0
2018,6,15,19,30,25.0,8.0,3.4,13.1,8.0,6.29,0.0
2018,6,15,19,45,12.5,4.0,3.35,12.85,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,16,4,45,29.0,6.5,0.85,12.35,7.5,0.0,0.0
2018,6,16,5,0,58.0,13.0,0.9,12.5,15.0,10.23,0.0
2018,6,16,5,15,163.0,28.5,0.9,12.9,45.0,21.52,7.72
2018,6,16,5,30,268.0,44.0,0.9,13.3,75.0,33.2,22.79
2018,6,16,5,45,321.0,52.5,0.9,13.65,107.0,39.67,29.35
2018,6,16,6,0,374.0,61.0,0.9,14.0,139.0,46.1,35.46
2018,6,16,6,15,187.0,73.0,0.95,14.4,112.0,53.53,42.23
2018,6,16,6,30,0.0,85.0,1.0,14.8,85.0,63.26,50.86
2018,6,16,6,45,1.0,102.5,1.0,15.25,103.0,75.92,58.99
2018,6,16,7,0,2.0,120.0,1.0,15.7,121.0,89.31,69.87
2018,6,16,7,15,8.5,143.5,1.05,16.1,147.5,107.93,84.66
2018,6,16,7,30,15.0,167.0,1.1,16.5,174.0,127.58,100.08
2018,6,16,7,45,29.0,196.5,1.1,16.95,212.5,154.55,120.99
2018,6,16,8,0,43.0,226.0,1.1,17.4,251.0,183.84,143.59
2018,6,16,8,15,85.5,247.0,1.15,17.85,301.5,219.15,170.28
2018,6,16,8,30,128.0,268.0,1.2,18.3,352.0,262.79,203.55
2018,6,16,8,45,289.5,245.5,1.3,18.7,452.0,333.12,256.66
2018,6,16,9,0,451.0,223.0,1.4,19.1,552.0,419.88,322.22
2018,6,16,9,15,467.0,236.0,1.5,19.45,592.5,461.52,353.65
2018,6,16,9,30,483.0,249.0,1.6,19.8,633.0,503.14,384.74
2018,6,16,9,45,584.5,229.5,1.7,20.15,713.5,574.59,437.6
2018,6,16,10,0,686.0,210.0,1.8,20.5,794.0,647.95,490.78
2018,6,16,10,15,797.5,166.0,1.95,20.7,865.5,707.17,534.48
2018,6,16,10,30,909.0,122.0,2.1,20.9,937.0,764.7,576.81
2018,6,16,10,45,914.5,122.5,2.25,21.1,958.5,790.55,595.24
2018,6,16,11,0,920.0,123.0,2.4,21.3,980.0,813.25,611.29
2018,6,16,11,15,870.5,148.0,2.55,21.4,968.5,809.2,608.72
2018,6,16,11,30,821.0,173.0,2.7,21.5,957.0,814.08,611.8
2018,6,16,11,45,768.5,189.0,2.85,21.6,926.5,792.65,597.03
2018,6,16,12,0,716.0,205.0,3.0,21.7,896.0,775.77,585.13
2018,6,16,12,15,711.5,195.5,3.15,21.65,882.0,756.73,573.28
2018,6,16,12,30,707.0,186.0,3.3,21.6,868.0,743.43,565.05
2018,6,16,12,45,704.5,182.5,3.45,21.55,857.0,733.79,559.11
2018,6,16,13,0,702.0,179.0,3.6,21.5,846.0,721.38,551.06
2018,6,16,13,15,609.0,211.5,3.75,21.35,783.5,673.31,515.8
2018,6,16,13,30,516.0,244.0,3.9,21.2,721.0,618.28,475.3
2018,6,16,13,45,510.5,238.5,4.0,21.0,701.0,597.06,460.57
2018,6,16,14,0,505.0,233.0,4.1,20.8,681.0,574.04,444.11
2018,6,16,14,15,572.5,223.0,4.15,20.6,715.5,595.12,460.45
2018,6,16,14,30,640.0,213.0,4.2,20.4,750.0,609.97,471.59
2018,6,16,14,45,724.0,180.0,4.3,20.2,764.0,609.1,471.24
2018,6,16,15,0,808.0,147.0,4.4,20.0,778.0,598.7,463.24
2018,6,16,15,15,774.5,150.0,4.4,20.0,730.0,548.49,423.63
2018,6,16,15,30,741.0,153.0,4.4,20.0,682.0,498.36,383.49
2018,6,16,15,45,692.5,155.5,4.5,19.45,625.5,441.97,338.86
2018,6,16,16,0,644.0,158.0,4.6,18.9,569.0,388.25,295.39
2018,6,16,16,15,706.5,131.0,4.6,18.55,550.0,352.18,262.34
2018,6,16,16,30,769.0,104.0,4.6,18.2,531.0,311.33,223.82
2018,6,16,16,45,770.5,95.5,4.65,17.85,489.5,260.62,178.69
2018,6,16,17,0,772.0,87.0,4.7,17.5,448.0,208.58,133.62
2018,6,16,17,15,737.5,83.5,4.7,17.05,396.5,155.1,92.8
2018,6,16,17,30,703.0,80.0,4.7,16.6,345.0,100.08,58.73
2018,6,16,17,45,647.0,76.5,4.65,16.15,292.5,61.18,48.7
2018,6,16,18,0,591.0,73.0,4.6,15.7,240.0,58.56,46.48
2018,6,16,18,15,509.5,66.0,4.5,15.2,190.0,53.1,41.57
2018,6,16,18,30,428.0,59.0,4.4,14.7,140.0,47.75,36.55
2018,6,16,18,45,311.0,48.0,4.3,14.15,98.0,36.38,26.03
2018,6,16,19,0,194.0,37.0,4.2,13.6,56.0,27.82,17.08
2018,6,16,19,15,111.0,23.0,4.15,13.3,32.5,17.34,0.0
2018,6,16,19,30,28.0,9.0,4.1,13.0,9.0,7.08,0.0
2018,6,16,19,45,14.0,4.5,4.05,12.65,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,17,4,45,5.5,3.0,1.5,12.65,3.0,0.0,0.0
2018,6,17,5,0,11.0,6.0,1.5,12.7,6.0,4.72,0.0
2018,6,17,5,15,5.5,9.0,1.55,12.85,9.0,7.06,0.0
2018,6,17,5,30,0.0,12.0,1.6,13.0,12.0,9.1,2.16
2018,6,17,5,45,0.0,18.5,1.65,13.2,18.5,14.06,6.8
2018,6,17,6,0,0.0,25.0,1.7,13.4,25.0,19.03,11.4
2018,6,17,6,15,0.0,30.0,1.7,13.6,30.0,22.86,14.93
2018,6,17,6,30,0.0,35.0,1.7,13.8,35.0,26.7,18.4
2018,6,17,6,45,0.0,45.5,1.75,14.0,45.5,34.78,24.29
2018,6,17,7,0,0.0,56.0,1.8,14.2,56.0,42.88,31.12
2018,6,17,7,15,0.0,83.5,1.8,14.5,83.5,64.04,48.89
2018,6,17,7,30,0.0,111.0,1.8,14.8,111.0,84.52,65.81
2018,6,17,7,45,0.5,134.5,1.75,15.1,135.0,102.37,80.28
2018,6,17,8,0,1.0,158.0,1.7,15.4,159.0,120.48,94.77
2018,6,17,8,15,3.0,172.5,1.7,15.75,174.5,132.67,104.22
2018,6,17,8,30,5.0,187.0,1.7,16.1,190.0,145.14,113.85
2018,6,17,8,45,9.5,210.5,1.65,16.5,217.0,165.85,129.96
2018,6,17,9,0,14.0,234.0,1.6,16.9,244.0,187.13,146.34
2018,6,17,9,15,17.0,256.0,1.55,17.3,269.0,206.97,161.41
2018,6,17,9,30,20.0,278.0,1.5,17.7,294.0,227.15,176.58
2018,6,17,9,45,27.0,305.5,1.45,18.15,328.0,260.77,201.95
2018,6,17,10,0,34.0,333.0,1.4,18.6,362.0,289.78,223.36
2018,6,17,10,15,46.5,359.0,1.35,18.95,400.0,321.92,247.06
2018,6,17,10,30,59.0,385.0,1.3,19.3,438.0,354.8,270.97
2018,6,17,10,45,199.0,377.5,1.25,19.65,562.0,465.3,353.96
2018,6,17,11,0,339.0,370.0,1.2,20.0,686.0,580.36,436.63
2018,6,17,11,15,568.5,276.0,1.2,20.3,815.0,698.93,521.49
2018,6,17,11,30,798.0,182.0,1.2,20.6,944.0,802.9,593.93
2018,6,17,11,45,846.5,158.5,1.15,20.9,971.5,815.53,600.68
2018,6,17,12,0,895.0,135.0,1.1,21.2,999.0,840.64,615.56
2018,6,17,12,15,896.0,134.0,1.15,21.35,998.5,841.64,616.22
2018,6,17,12,30,897.0,133.0,1.2,21.5,998.0,839.33,615.08
2018,6,17,12,45,896.0,132.5,1.25,21.7,990.5,832.47,610.93
2018,6,17,13,0,895.0,132.0,1.3,21.9,983.0,822.27,604.68
2018,6,17,13,15,892.0,130.5,1.35,21.9,967.5,806.37,595.18
2018,6,17,13,30,889.0,129.0,1.4,21.9,952.0,787.21,583.21
2018,6,17,13,45,883.5,128.0,1.45,21.9,929.5,763.41,567.52
2018,6,17,14,0,878.0,127.0,1.5,21.9,907.0,736.63,549.51
2018,6,17,14,15,870.5,126.0,1.55,21.85,878.5,705.63,528.29
2018,6,17,14,30,863.0,125.0,1.6,21.8,850.0,672.05,504.77
2018,6,17,14,45,853.0,123.0,1.7,21.7,815.0,633.73,477.71
2018,6,17,15,0,843.0,121.0,1.8,21.6,780.0,593.39,448.34
2018,6,17,15,15,831.0,119.0,1.8,21.6,741.0,552.84,417.17
2018,6,17,15,30,819.0,117.0,1.8,21.6,702.0,507.34,381.56
2018,6,17,15,45,803.5,114.0,1.95,21.15,658.0,458.32,343.43
2018,6,17,16,0,788.0,111.0,2.1,20.7,614.0,408.77,303.47
2018,6,17,16,15,768.0,108.0,2.15,20.4,567.5,357.43,260.62
2018,6,17,16,30,748.0,105.0,2.2,20.1,521.0,306.56,217.34
2018,6,17,16,45,722.5,100.5,2.3,19.75,472.0,250.45,170.06
2018,6,17,17,0,697.0,96.0,2.4,19.4,423.0,199.04,127.56
2018,6,17,17,15,663.0,91.5,2.45,18.9,373.5,148.52,89.54
2018,6,17,17,30,629.0,87.0,2.5,18.4,324.0,101.18,61.06
2018,6,17,17,45,582.5,80.5,2.55,17.9,275.0,63.19,50.09
2018,6,17,18,0,536.0,74.0,2.6,17.4,226.0,58.63,46.22
2018,6,17,18,15,472.0,66.0,2.55,16.85,181.0,52.7,40.95
2018,6,17,18,30,408.0,58.0,2.5,16.3,136.0,46.75,35.46
2018,6,17,18,45,318.0,47.0,2.45,15.8,97.0,35.73,25.32
2018,6,17,19,0,228.0,36.0,2.4,15.3,58.0,27.25,16.57
2018,6,17,19,15,132.5,22.5,2.3,14.95,33.5,17.03,0.0
2018,6,17,19,30,37.0,9.0,2.2,14.6,9.0,7.08,0.0
2018,6,17,19,45,18.5,4.5,2.15,14.3,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.4,12.35,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.5,12.6,3.0,2.36,0.0
2018,6,18,5,15,0.0,8.0,1.55,13.05,8.0,6.06,0.0
2018,6,18,5,30,0.0,13.0,1.6,13.5,13.0,9.87,2.79
2018,6,18,5,45,0.0,19.5,1.6,13.9,19.5,14.82,7.44
2018,6,18,6,0,0.0,26.0,1.6,14.3,26.0,19.79,12.03
2018,6,18,6,15,0.0,30.5,1.6,14.75,30.5,23.24,15.19
2018,6,18,6,30,0.0,35.0,1.6,15.2,35.0,26.7,18.28
2018,6,18,6,45,0.0,48.5,1.55,15.6,48.5,37.09,26.09
2018,6,18,7,0,0.0,62.0,1.5,16.0,62.0,47.51,34.81
2018,6,18,7,15,0.0,91.5,1.45,16.5,91.5,69.88,53.38
2018,6,18,7,30,0.0,121.0,1.4,17.0,121.0,91.79,71.23
2018,6,18,7,45,1.5,140.0,1.35,17.45,141.0,106.64,82.96
2018,6,18,8,0,3.0,159.0,1.3,17.9,161.0,121.82,94.81
2018,6,18,8,15,5.5,175.5,1.25,18.35,179.0,135.79,105.53
2018,6,18,8,30,8.0,192.0,1.2,18.8,197.0,150.12,116.44
2018,6,18,8,45,18.0,230.5,1.2,19.25,243.0,184.87,143.32
2018,6,18,9,0,28.0,269.0,1.2,19.7,289.0,224.77,173.75
2018,6,18,9,15,132.5,289.5,1.25,20.05,393.5,307.08,236.73
2018,6,18,9,30,237.0,310.0,1.3,20.4,498.0,398.47,305.18
2018,6,18,9,45,442.5,264.0,1.3,20.8,633.5,509.88,387.66
2018,6,18,10,0,648.0,218.0,1.3,21.2,769.0,628.32,472.62
2018,6,18,10,15,744.0,182.5,1.35,21.45,834.5,682.55,511.0
2018,6,18,10,30,840.0,147.0,1.4,21.7,900.0,743.01,553.56
2018,6,18,10,45,860.5,139.5,1.5,21.95,926.5,762.99,567.87
2018,6,18,11,0,881.0,132.0,1.6,22.2,953.0,789.78,586.76
2018,6,18,11,15,884.0,132.5,1.7,22.35,966.5,806.72,598.25
2018,6,18,11,30,887.0,133.0,1.8,22.5,980.0,820.41,607.56
2018,6,18,11,45,889.0,133.0,1.85,22.6,987.0,829.64,613.62
2018,6,18,12,0,891.0,133.0,1.9,22.7,994.0,835.57,617.6
2018,6,18,12,15,892.5,132.0,2.0,22.7,993.5,837.02,619.39
2018,6,18,12,30,894.0,131.0,2.1,22.7,993.0,835.17,619.06
2018,6,18,12,45,708.0,213.0,2.2,22.75,892.5,769.57,572.97
2018,6,18,13,0,522.0,295.0,2.3,22.8,792.0,683.03,510.88
2018,6,18,13,15,446.5,323.0,2.4,22.7,743.0,639.29,480.17
2018,6,18,13,30,371.0,351.0,2.5,22.6,694.0,595.15,448.39
2018,6,18,13,45,497.5,295.5,2.55,22.55,744.0,632.58,477.84
2018,6,18,14,0,624.0,240.0,2.6,22.5,794.0,663.81,501.79
2018,6,18,14,15,662.0,208.5,2.65,22.35,779.5,644.01,488.39
2018,6,18,14,30,700.0,177.0,2.7,22.2,765.0,618.97,471.14
2018,6,18,14,45,635.5,191.0,2.75,22.05,708.5,564.65,431.01
2018,6,18,15,0,571.0,205.0,2.8,21.9,652.0,512.35,391.87
2018,6,18,15,15,688.0,161.5,2.8,21.9,672.5,512.9,391.32
2018,6,18,15,30,805.0,118.0,2.8,21.9,693.0,501.76,380.4
2018,6,18,15,45,804.0,110.5,2.9,21.5,654.5,456.01,343.59
2018,6,18,16,0,803.0,103.0,3.0,21.1,616.0,408.4,304.18
2018,6,18,16,15,786.0,99.5,3.0,20.85,570.0,356.99,260.63
2018,6,18,16,30,769.0,96.0,3.0,20.6,524.0,305.73,216.44
2018,6,18,16,45,746.0,91.5,3.05,20.35,475.5,252.65,171.0
2018,6,18,17,0,723.0,87.0,3.1,20.1,427.0,200.93,127.86
2018,6,18,17,15,692.5,82.5,3.1,19.7,377.5,145.81,85.83
2018,6,18,17,30,662.0,78.0,3.1,19.3,328.0,97.11,56.36
2018,6,18,17,45,620.0,72.0,3.1,18.9,279.5,57.51,44.93
2018,6,18,18,0,578.0,66.0,3.1,18.5,231.0,53.1,41.17
2018,6,18,18,15,503.0,59.5,3.0,18.05,183.0,47.93,36.57
2018,6,18,18,30,428.0,53.0,2.9,17.6,135.0,42.86,31.88
2018,6,18,18,45,321.5,42.0,2.8,17.1,93.5,33.98,23.68
2018,6,18,19,0,215.0,31.0,2.7,16.6,52.0,23.62,13.58
2018,6,18,19,15,119.0,18.0,2.7,16.25,28.5,13.72,0.0
2018,6,18,19,30,23.0,5.0,2.7,15.9,5.0,3.93,0.0
2018,6,18,19,45,11.5,2.5,2.7,15.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,1.95,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.0,13.7,7.0,4.72,0.0
2018,6,19,5,15,55.0,16.5,2.0,14.05,22.0,12.75,1.96
2018,6,19,5,30,90.0,27.0,2.0,14.4,37.0,20.67,11.96
2018,6,19,5,45,144.5,36.5,2.0,14.75,62.5,27.21,18.27
2018,6,19,6,0,199.0,46.0,2.0,15.1,88.0,34.19,24.73
2018,6,19,6,15,100.0,58.0,1.95,15.35,79.0,42.66,32.42
2018,6,19,6,30,1.0,70.0,1.9,15.6,70.0,53.1,41.71
2018,6,19,6,45,1.0,82.5,1.9,15.85,82.5,62.38,47.47
2018,6,19,7,0,1.0,95.0,1.9,16.1,95.0,71.93,55.31
2018,6,19,7,15,7.5,126.5,1.85,16.35,130.0,95.91,74.78
2018,6,19,7,30,14.0,158.0,1.8,16.6,165.0,120.96,94.82
2018,6,19,7,45,22.0,184.0,1.8,16.9,196.0,143.58,112.6
2018,6,19,8,0,30.0,210.0,1.8,17.2,227.0,168.13,131.84
2018,6,19,8,15,114.5,223.5,1.75,17.6,297.0,215.15,167.26
2018,6,19,8,30,199.0,237.0,1.7,18.0,367.0,271.52,210.41
2018,6,19,8,45,269.0,241.0,1.7,18.4,429.5,319.26,247.1
2018,6,19,9,0,339.0,245.0,1.7,18.8,492.0,379.29,292.96
2018,6,19,9,15,415.5,247.0,1.7,19.35,565.5,440.69,339.05
2018,6,19,9,30,492.0,249.0,1.7,19.9,639.0,507.01,387.92
2018,6,19,9,45,646.0,200.0,1.7,20.45,735.0,587.58,447.01
2018,6,19,10,0,800.0,151.0,1.7,21.0,831.0,669.06,505.54
2018,6,19,10,15,630.0,223.5,1.75,21.45,769.5,641.98,483.74
2018,6,19,10,30,460.0,296.0,1.8,21.9,708.0,596.8,449.35
2018,6,19,10,45,435.0,318.0,1.85,22.3,715.0,609.47,457.71
2018,6,19,11,0,410.0,340.0,1.9,22.7,722.0,619.17,463.37
2018,6,19,11,15,674.5,221.5,2.0,22.9,860.5,736.09,549.64
2018,6,19,11,30,939.0,103.0,2.1,23.1,999.0,836.73,620.41
2018,6,19,11,45,940.5,103.0,2.2,23.3,1006.0,846.13,625.89
2018,6,19,12,0,942.0,103.0,2.3,23.5,1013.0,852.01,629.95
2018,6,19,12,15,939.0,105.5,2.45,23.5,1012.0,852.83,631.59
2018,6,19,12,30,936.0,108.0,2.6,23.5,1011.0,850.14,630.95
2018,6,19,12,45,930.5,110.5,2.75,23.45,1002.0,841.98,626.77
2018,6,19,13,0,925.0,113.0,2.9,23.4,993.0,830.41,620.3
2018,6,19,13,15,842.0,154.0,3.0,23.3,945.5,786.04,590.64
2018,6,19,13,30,759.0,195.0,3.1,23.2,898.0,753.84,567.36
2018,6,19,13,45,746.5,196.0,3.2,23.1,873.5,728.48,550.14
2018,6,19,14,0,734.0,197.0,3.3,23.0,849.0,706.08,534.5
2018,6,19,14,15,817.0,151.5,3.4,22.8,856.0,698.09,530.6
2018,6,19,14,30,900.0,106.0,3.5,22.6,863.0,680.89,519.48
2018,6,19,14,45,892.5,104.0,3.55,22.4,829.0,642.89,491.34
2018,6,19,15,0,885.0,102.0,3.6,22.2,795.0,602.59,460.86
2018,6,19,15,15,843.5,111.0,3.6,22.2,744.5,551.16,420.8
2018,6,19,15,30,802.0,120.0,3.6,22.2,694.0,502.43,381.97
2018,6,19,15,45,770.5,120.5,3.65,21.7,644.0,450.1,340.43
2018,6,19,16,0,739.0,121.0,3.7,21.2,594.0,398.75,298.59
2018,6,19,16,15,670.5,128.0,3.7,20.85,532.5,338.79,249.84
2018,6,19,16,30,602.0,135.0,3.7,20.5,471.0,286.14,206.72
2018,6,19,16,45,589.5,127.5,3.7,20.2,431.0,241.35,168.32
2018,6,19,17,0,577.0,120.0,3.7,19.9,391.0,197.04,131.23
2018,6,19,17,15,523.5,114.5,3.7,19.45,339.0,149.96,96.45
2018,6,19,17,30,470.0,109.0,3.7,19.0,287.0,105.65,68.93
2018,6,19,17,45,465.5,93.0,3.65,18.55,248.0,68.43,54.54
2018,6,19,18,0,461.0,77.0,3.6,18.1,209.0,59.97,47.26
2018,6,19,18,15,403.0,67.5,3.5,17.65,166.5,50.86,39.21
2018,6,19,18,30,345.0,58.0,3.4,17.2,124.0,43.75,32.72
2018,6,19,18,45,238.5,45.5,3.3,16.7,85.0,34.19,23.91
2018,6,19,19,0,132.0,33.0,3.2,16.2,46.0,24.85,14.65
2018,6,19,19,15,78.5,20.0,3.2,15.85,26.5,15.14,0.0
2018,6,19,19,30,25.0,7.0,3.2,15.5,7.0,5.51,0.0
2018,6,19,19,45,12.5,3.5,3.15,15.2,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,4,45,0.0,1.5,2.75,11.85,1.5,0.0,0.0
2018,6,20,5,0,0.0,3.0,2.8,12.0,3.0,2.36,0.0
2018,6,20,5,15,5.5,10.0,2.85,12.4,10.5,7.85,0.0
2018,6,20,5,30,11.0,17.0,2.9,12.8,18.0,13.4,5.81
2018,6,20,5,45,37.0,27.5,2.95,13.2,34.5,21.65,13.48
2018,6,20,6,0,63.0,38.0,3.0,13.6,51.0,29.67,20.86
2018,6,20,6,15,31.5,41.5,3.05,14.05,48.0,32.72,23.7
2018,6,20,6,30,0.0,45.0,3.1,14.5,45.0,34.39,25.2
2018,6,20,6,45,0.5,58.0,3.1,15.0,58.0,44.43,32.39
2018,6,20,7,0,1.0,71.0,3.1,15.5,71.0,54.56,40.79
2018,6,20,7,15,5.0,112.5,3.1,15.95,114.5,85.67,66.52
2018,6,20,7,30,9.0,154.0,3.1,16.4,158.0,117.12,92.07
2018,6,20,7,45,49.0,195.0,3.1,16.8,222.5,158.25,123.88
2018,6,20,8,0,89.0,236.0,3.1,17.2,287.0,204.66,159.95
2018,6,20,8,15,166.5,261.0,3.05,17.6,366.0,260.83,202.96
2018,6,20,8,30,244.0,286.0,3.0,18.0,445.0,326.43,253.43
2018,6,20,8,45,288.0,297.0,3.0,18.4,497.0,370.52,287.47
2018,6,20,9,0,332.0,308.0,3.0,18.8,549.0,417.9,323.8
2018,6,20,9,15,518.5,249.0,3.05,19.1,649.0,498.06,385.25
2018,6,20,9,30,705.0,190.0,3.1,19.4,749.0,587.08,452.84
2018,6,20,9,45,811.5,151.0,3.15,19.65,820.5,647.34,498.39
2018,6,20,10,0,918.0,112.0,3.2,19.9,892.0,707.45,543.5
2018,6,20,10,15,925.0,112.5,3.25,20.1,920.0,740.96,567.84
2018,6,20,10,30,932.0,113.0,3.3,20.3,948.0,771.64,589.88
2018,6,20,10,45,938.0,112.5,3.4,20.5,969.5,797.76,608.64
2018,6,20,11,0,944.0,112.0,3.5,20.7,991.0,820.69,624.37
2018,6,20,11,15,948.0,112.0,3.6,20.8,1006.0,839.19,636.94
2018,6,20,11,30,952.0,112.0,3.7,20.9,1021.0,854.24,647.2
2018,6,20,11,45,954.5,111.5,3.8,20.95,1028.0,864.18,654.13
2018,6,20,12,0,957.0,111.0,3.9,21.0,1035.0,870.56,658.72
2018,6,20,12,15,956.0,111.5,3.95,21.0,1034.0,871.39,659.47
2018,6,20,12,30,955.0,112.0,4.0,21.0,1033.0,868.65,657.87
2018,6,20,12,45,952.5,111.5,4.1,20.95,1024.0,860.33,652.87
2018,6,20,13,0,950.0,111.0,4.2,20.9,1015.0,848.46,645.48
2018,6,20,13,15,947.5,110.0,4.2,20.8,999.5,832.66,635.07
2018,6,20,13,30,945.0,109.0,4.2,20.7,984.0,813.36,622.28
2018,6,20,13,45,941.5,107.5,4.25,20.65,962.0,789.51,605.83
2018,6,20,14,0,938.0,106.0,4.3,20.6,940.0,762.37,586.34
2018,6,20,14,15,932.5,104.0,4.3,20.45,911.0,730.3,562.99
2018,6,20,14,30,927.0,102.0,4.3,20.3,882.0,695.34,537.06
2018,6,20,14,45,919.5,100.5,4.3,20.15,847.5,656.86,507.93
2018,6,20,15,0,912.0,99.0,4.3,20.0,813.0,615.99,476.35
2018,6,20,15,15,901.5,97.0,4.3,20.0,773.0,570.93,440.53
2018,6,20,15,30,891.0,95.0,4.3,20.0,733.0,524.16,402.47
2018,6,20,15,45,878.5,92.0,4.25,19.65,688.5,474.21,361.34
2018,6,20,16,0,866.0,89.0,4.2,19.3,644.0,423.24,318.24
2018,6,20,16,15,849.5,86.5,4.2,19.05,596.5,370.54,272.73
2018,6,20,16,30,833.0,84.0,4.2,18.8,549.0,315.43,224.54
2018,6,20,16,45,811.0,80.5,4.15,18.5,499.0,260.07,176.24
2018,6,20,17,0,789.0,77.0,4.1,18.2,449.0,205.84,130.21
2018,6,20,17,15,759.5,73.5,4.0,17.85,398.0,152.09,88.77
2018,6,20,17,30,730.0,70.0,3.9,17.5,347.0,100.87,57.51
2018,6,20,17,45,689.0,65.0,3.85,17.15,296.5,57.82,45.54
2018,6,20,18,0,648.0,60.0,3.8,16.8,246.0,49.48,38.27
2018,6,20,18,15,589.0,54.5,3.7,16.4,198.5,44.95,34.21
2018,6,20,18,30,530.0,49.0,3.6,16.0,151.0,40.49,30.03
2018,6,20,18,45,438.5,41.0,3.5,15.55,109.5,33.87,23.77
2018,6,20,19,0,347.0,33.0,3.4,15.1,68.0,27.35,16.83
2018,6,20,19,15,211.0,21.0,3.35,14.8,39.0,17.32,0.0
2018,6,20,19,30,75.0,9.0,3.3,14.5,10.0,7.08,0.0
2018,6,20,19,45,37.5,4.5,3.3,14.2,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,45,42.5,6.5,2.9,11.5,7.5,0.0,0.0
2018,6,21,5,0,85.0,13.0,2.9,11.7,15.0,10.23,0.0
2018,6,21,5,15,222.0,25.0,2.9,12.1,46.5,20.58,6.27
2018,6,21,5,30,359.0,37.0,2.9,12.5,78.0,30.56,20.47
2018,6,21,5,45,449.0,44.5,2.9,12.95,121.0,36.62,26.67
2018,6,21,6,0,539.0,52.0,2.9,13.4,164.0,42.8,32.55
2018,6,21,6,15,598.0,58.0,2.9,13.95,213.0,47.61,37.0
2018,6,21,6,30,657.0,64.0,2.9,14.5,262.0,52.46,41.31
2018,6,21,6,45,698.5,68.5,2.85,15.1,313.5,67.2,54.23
2018,6,21,7,0,740.0,73.0,2.8,15.7,365.0,117.62,67.33
2018,6,21,7,15,769.5,76.5,2.75,16.25,416.0,169.71,102.4
2018,6,21,7,30,799.0,80.0,2.7,16.8,467.0,224.26,145.97
2018,6,21,7,45,821.5,83.0,2.65,17.35,517.5,278.78,192.61
2018,6,21,8,0,844.0,86.0,2.6,17.9,568.0,334.38,240.73
2018,6,21,8,15,861.0,88.0,2.55,18.45,615.5,389.36,287.93
2018,6,21,8,30,878.0,90.0,2.5,19.0,663.0,442.1,332.25
2018,6,21,8,45,891.5,91.5,2.45,19.6,707.0,492.38,373.33
2018,6,21,9,0,905.0,93.0,2.4,20.2,751.0,541.63,412.21
2018,6,21,9,15,916.5,94.0,2.35,20.7,791.0,588.07,447.86
2018,6,21,9,30,928.0,95.0,2.3,21.2,831.0,632.77,481.06
2018,6,21,9,45,938.0,95.0,2.2,21.7,865.5,673.72,510.27
2018,6,21,10,0,948.0,95.0,2.1,22.2,900.0,712.35,536.88
2018,6,21,10,15,953.5,96.0,2.1,22.55,928.0,746.22,560.32
2018,6,21,10,30,959.0,97.0,2.1,22.9,956.0,777.09,581.19
2018,6,21,10,45,963.5,97.0,2.05,23.25,977.0,803.22,597.9
2018,6,21,11,0,968.0,97.0,2.0,23.6,998.0,826.03,611.28
2018,6,21,11,15,970.5,97.5,2.1,23.8,1012.5,844.27,623.23
2018,6,21,11,30,973.0,98.0,2.2,24.0,1027.0,858.94,632.88
2018,6,21,11,45,974.0,98.5,2.35,24.15,1034.0,868.78,639.95
2018,6,21,12,0,975.0,99.0,2.5,24.3,1041.0,874.97,644.68
2018,6,21,12,15,971.0,102.0,2.65,24.35,1039.5,875.58,646.01
2018,6,21,12,30,967.0,105.0,2.8,24.4,1038.0,872.54,644.98
2018,6,21,12,45,960.5,108.5,2.95,24.4,1029.0,864.33,640.65
2018,6,21,13,0,954.0,112.0,3.1,24.4,1020.0,852.59,633.98
2018,6,21,13,15,951.5,111.0,3.15,24.4,1004.5,836.78,623.96
2018,6,21,13,30,949.0,110.0,3.2,24.4,989.0,817.48,611.6
2018,6,21,13,45,945.0,109.0,3.3,24.35,967.0,793.64,595.97
2018,6,21,14,0,941.0,108.0,3.4,24.3,945.0,766.53,577.34
2018,6,21,14,15,935.5,106.0,3.45,24.25,916.0,734.43,554.6
2018,6,21,14,30,930.0,104.0,3.5,24.2,887.0,699.42,529.31
2018,6,21,14,45,922.0,102.5,3.5,24.15,852.0,660.57,500.49
2018,6,21,15,0,914.0,101.0,3.5,24.1,817.0,619.35,469.25
2018,6,21,15,15,903.5,99.0,3.5,24.1,777.0,574.23,434.27
2018,6,21,15,30,893.0,97.0,3.5,24.1,737.0,527.4,397.06
2018,6,21,15,45,879.5,95.0,3.5,23.85,692.5,477.75,357.07
2018,6,21,16,0,866.0,93.0,3.5,23.6,648.0,427.16,315.19
2018,6,21,16,15,848.5,90.0,3.5,23.35,600.0,372.18,268.97
2018,6,21,16,30,831.0,87.0,3.5,23.1,552.0,318.03,222.55
2018,6,21,16,45,808.5,83.5,3.5,22.85,501.5,262.63,175.21
2018,6,21,17,0,786.0,80.0,3.5,22.6,451.0,208.41,130.06
2018,6,21,17,15,755.5,76.0,3.45,22.1,399.5,154.26,89.09
2018,6,21,17,30,725.0,72.0,3.4,21.6,348.0,102.78,58.02
2018,6,21,17,45,682.5,67.5,3.35,21.1,297.5,55.13,42.46
2018,6,21,18,0,640.0,63.0,3.3,20.6,247.0,51.6,39.5
2018,6,21,18,15,578.5,56.5,3.15,19.85,198.5,46.37,34.94
2018,6,21,18,30,517.0,50.0,3.0,19.1,150.0,41.16,30.23
2018,6,21,18,45,421.5,42.0,2.85,18.35,108.5,34.57,24.08
2018,6,21,19,0,326.0,34.0,2.7,17.6,67.0,28.1,17.28
2018,6,21,19,15,195.5,21.5,2.7,17.2,38.5,17.71,0.0
2018,6,21,19,30,65.0,9.0,2.7,16.8,10.0,7.08,0.0
2018,6,21,19,45,32.5,4.5,2.65,16.45,5.0,0.0,0.0
