Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,0,718.0,187.0,3.1,22.7,751.0,590.6,449.03
2018,7,1,15,15,694.0,185.0,3.1,22.7,708.0,544.14,413.67
2018,7,1,15,30,670.0,183.0,3.1,22.7,665.0,497.58,377.5
2018,7,1,15,45,681.0,169.0,3.15,22.2,632.5,457.52,345.96
2018,7,1,16,0,692.0,155.0,3.2,21.7,600.0,414.77,311.1
2018,7,1,16,15,685.5,143.0,3.15,21.35,556.5,364.83,269.54
2018,7,1,16,30,679.0,131.0,3.1,21.0,513.0,314.22,226.57
2018,7,1,16,45,663.0,122.0,3.1,20.7,466.5,263.17,183.11
2018,7,1,17,0,647.0,113.0,3.1,20.4,420.0,212.88,140.92
2018,7,1,17,15,613.5,106.0,3.1,19.95,370.5,162.77,102.2
2018,7,1,17,30,580.0,99.0,3.1,19.5,321.0,115.87,71.54
2018,7,1,17,45,522.0,91.0,3.1,19.1,269.5,71.3,56.9
2018,7,1,18,0,464.0,83.0,3.1,18.7,218.0,61.96,48.88
2018,7,1,18,15,381.5,73.5,3.05,18.2,170.5,54.7,42.5
2018,7,1,18,30,299.0,64.0,3.0,17.7,123.0,47.5,35.96
2018,7,1,18,45,180.5,50.0,2.95,17.25,82.5,37.22,26.51
2018,7,1,19,0,62.0,36.0,2.9,16.8,42.0,26.8,16.41
2018,7,1,19,15,33.0,20.5,2.85,16.5,23.5,15.55,0.0
2018,7,1,19,30,4.0,5.0,2.8,16.2,5.0,3.93,0.0
2018,7,1,19,45,2.0,2.5,2.75,15.95,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,1.0,14.65,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,1.0,14.8,7.0,5.51,0.0
2018,7,2,5,15,106.0,21.0,1.05,15.25,30.5,15.89,0.0
2018,7,2,5,30,182.0,35.0,1.1,15.7,54.0,26.36,16.16
2018,7,2,5,45,248.0,49.0,1.1,16.15,89.5,36.71,26.25
2018,7,2,6,0,314.0,63.0,1.1,16.6,125.0,46.94,35.67
2018,7,2,6,15,379.0,75.0,1.1,17.1,170.5,55.69,43.59
2018,7,2,6,30,444.0,87.0,1.1,17.6,216.0,64.36,51.22
2018,7,2,6,45,484.0,97.0,1.1,18.1,262.0,72.61,58.3
2018,7,2,7,0,524.0,107.0,1.1,18.6,308.0,117.79,75.16
2018,7,2,7,15,572.0,113.0,1.1,19.1,360.5,162.69,103.96
2018,7,2,7,30,620.0,119.0,1.1,19.6,413.0,212.53,141.51
2018,7,2,7,45,537.5,150.0,1.1,20.15,425.0,250.45,176.76
2018,7,2,8,0,455.0,181.0,1.1,20.7,437.0,281.67,206.1
2018,7,2,8,15,435.0,206.5,1.1,21.2,468.0,321.58,239.21
2018,7,2,8,30,415.0,232.0,1.1,21.7,499.0,358.77,269.1
2018,7,2,8,45,380.0,259.0,1.1,22.25,516.5,382.24,287.82
2018,7,2,9,0,345.0,286.0,1.1,22.8,534.0,406.54,306.22
2018,7,2,9,15,292.5,325.0,1.15,23.15,543.5,426.93,321.21
2018,7,2,9,30,240.0,364.0,1.2,23.5,553.0,442.37,331.87
2018,7,2,9,45,294.0,365.0,1.2,23.85,606.0,489.27,365.51
2018,7,2,10,0,348.0,366.0,1.2,24.2,659.0,538.82,400.32
2018,7,2,10,15,412.5,351.0,1.35,24.4,710.0,592.8,439.06
2018,7,2,10,30,477.0,336.0,1.5,24.6,761.0,641.86,474.13
2018,7,2,10,45,453.0,351.0,1.6,24.75,762.0,650.42,479.62
2018,7,2,11,0,429.0,366.0,1.7,24.9,763.0,655.97,483.25
2018,7,2,11,15,572.5,303.0,1.85,24.95,842.0,724.69,533.74
2018,7,2,11,30,716.0,240.0,2.0,25.0,921.0,796.86,585.37
2018,7,2,11,45,716.5,241.0,2.15,25.0,927.0,805.7,591.82
2018,7,2,12,0,717.0,242.0,2.3,25.0,933.0,811.52,596.77
2018,7,2,12,15,696.0,251.0,2.45,24.9,921.5,803.54,592.27
2018,7,2,12,30,675.0,260.0,2.6,24.8,910.0,792.52,585.7
2018,7,2,12,45,666.5,262.0,2.7,24.65,900.0,783.02,580.14
2018,7,2,13,0,658.0,264.0,2.8,24.5,890.0,770.78,572.61
2018,7,2,13,15,628.5,273.0,2.9,24.3,863.5,745.14,555.53
2018,7,2,13,30,599.0,282.0,3.0,24.1,837.0,717.55,536.94
2018,7,2,13,45,637.5,260.0,3.1,23.85,838.5,714.52,536.57
2018,7,2,14,0,676.0,238.0,3.2,23.6,840.0,706.92,532.63
2018,7,2,14,15,699.5,220.0,3.25,23.3,826.0,687.46,519.8
2018,7,2,14,30,723.0,202.0,3.3,23.0,812.0,663.94,503.74
2018,7,2,14,45,720.5,195.0,3.3,22.75,782.0,629.31,478.65
2018,7,2,15,0,718.0,188.0,3.3,22.5,752.0,592.47,451.39
2018,7,2,15,15,703.5,183.5,3.3,22.5,713.0,549.1,418.2
2018,7,2,15,30,689.0,179.0,3.3,22.5,674.0,504.86,383.62
2018,7,2,15,45,687.5,167.0,3.35,21.9,635.5,459.87,348.5
2018,7,2,16,0,686.0,155.0,3.4,21.3,597.0,413.35,310.98
2018,7,2,16,15,691.0,140.5,3.4,20.95,557.0,365.78,270.98
2018,7,2,16,30,696.0,126.0,3.4,20.6,517.0,316.37,228.47
2018,7,2,16,45,688.0,115.0,3.4,20.25,472.0,264.82,184.1
2018,7,2,17,0,680.0,104.0,3.4,19.9,427.0,213.17,140.19
2018,7,2,17,15,657.0,96.0,3.4,19.55,379.0,161.88,99.77
2018,7,2,17,30,634.0,88.0,3.4,19.2,331.0,112.57,66.88
2018,7,2,17,45,604.0,79.5,3.4,18.8,284.0,64.96,51.45
2018,7,2,18,0,574.0,71.0,3.4,18.4,237.0,56.73,44.37
2018,7,2,18,15,517.0,63.0,3.35,17.95,191.0,50.71,39.05
2018,7,2,18,30,460.0,55.0,3.3,17.5,145.0,44.65,33.49
2018,7,2,18,45,375.0,45.0,3.25,17.05,105.0,36.71,26.1
2018,7,2,19,0,290.0,35.0,3.2,16.6,65.0,28.76,18.02
2018,7,2,19,15,172.5,22.0,3.2,16.25,37.5,16.78,0.0
2018,7,2,19,30,55.0,9.0,3.2,15.9,10.0,7.08,0.0
2018,7,2,19,45,27.5,4.5,3.15,15.6,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.0,13.2,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,2.0,13.5,9.0,6.29,0.0
2018,7,3,5,15,128.5,23.5,2.0,14.0,35.0,17.76,0.0
2018,7,3,5,30,221.0,39.0,2.0,14.5,61.0,29.37,18.63
2018,7,3,5,45,240.0,50.5,2.0,15.0,86.5,37.71,27.2
2018,7,3,6,0,259.0,62.0,2.0,15.5,112.0,45.8,34.8
2018,7,3,6,15,200.5,81.0,1.9,16.0,126.5,58.67,46.4
2018,7,3,6,30,142.0,100.0,1.8,16.5,141.0,71.88,58.06
2018,7,3,6,45,124.5,122.5,1.7,17.0,163.5,86.4,70.61
2018,7,3,7,0,107.0,145.0,1.6,17.5,186.0,110.49,83.49
2018,7,3,7,15,106.5,171.0,1.55,17.95,216.5,137.42,104.09
2018,7,3,7,30,106.0,197.0,1.5,18.4,247.0,164.75,125.73
2018,7,3,7,45,173.0,213.0,1.4,18.8,305.5,202.19,153.11
2018,7,3,8,0,240.0,229.0,1.3,19.2,364.0,248.9,188.32
2018,7,3,8,15,471.0,189.5,1.3,19.65,482.5,321.66,240.64
2018,7,3,8,30,702.0,150.0,1.3,20.1,601.0,415.23,310.07
2018,7,3,8,45,745.5,145.5,1.3,20.55,654.0,468.12,351.24
2018,7,3,9,0,789.0,141.0,1.3,21.0,707.0,523.47,393.44
2018,7,3,9,15,794.0,147.5,1.35,21.35,744.0,567.64,426.94
2018,7,3,9,30,799.0,154.0,1.4,21.7,781.0,609.91,458.18
2018,7,3,9,45,798.0,163.0,1.4,22.05,812.0,648.4,485.52
2018,7,3,10,0,797.0,172.0,1.4,22.4,843.0,684.16,510.22
2018,7,3,10,15,803.5,173.5,1.45,22.6,869.5,716.15,532.64
2018,7,3,10,30,810.0,175.0,1.5,22.8,896.0,745.63,552.99
2018,7,3,10,45,813.0,178.0,1.6,23.0,916.5,771.07,570.72
2018,7,3,11,0,816.0,181.0,1.7,23.2,937.0,793.55,586.28
2018,7,3,11,15,818.0,184.0,1.8,23.35,951.5,812.19,599.24
2018,7,3,11,30,820.0,187.0,1.9,23.5,966.0,827.66,610.0
2018,7,3,11,45,819.5,188.0,2.0,23.6,972.0,836.27,616.3
2018,7,3,12,0,819.0,189.0,2.1,23.7,978.0,841.63,620.42
2018,7,3,12,15,822.5,187.0,2.2,23.75,979.0,844.52,623.11
2018,7,3,12,30,826.0,185.0,2.3,23.8,980.0,844.16,623.59
2018,7,3,12,45,829.0,181.0,2.45,23.8,974.0,838.44,620.98
2018,7,3,13,0,832.0,177.0,2.6,23.8,968.0,829.37,616.03
2018,7,3,13,15,826.5,177.0,2.65,23.75,953.0,813.62,605.72
2018,7,3,13,30,821.0,177.0,2.7,23.7,938.0,794.78,593.21
2018,7,3,13,45,813.5,175.5,2.8,23.6,915.0,770.23,577.01
2018,7,3,14,0,806.0,174.0,2.9,23.5,892.0,742.92,558.6
2018,7,3,14,15,798.5,171.5,2.9,23.35,864.0,712.17,537.06
2018,7,3,14,30,791.0,169.0,2.9,23.2,836.0,678.99,513.39
2018,7,3,14,45,781.0,166.0,2.95,23.05,802.5,641.58,486.4
2018,7,3,15,0,771.0,163.0,3.0,22.9,769.0,602.3,457.4
2018,7,3,15,15,757.5,159.5,3.0,22.9,730.0,559.69,424.81
2018,7,3,15,30,744.0,156.0,3.0,22.9,691.0,514.63,389.64
2018,7,3,15,45,729.5,150.5,3.05,22.35,648.0,466.61,352.25
2018,7,3,16,0,715.0,145.0,3.1,21.8,605.0,418.11,313.33
2018,7,3,16,15,698.0,138.0,3.1,21.4,559.5,367.3,271.35
2018,7,3,16,30,681.0,131.0,3.1,21.0,514.0,316.81,228.77
2018,7,3,16,45,657.0,124.5,3.15,20.65,466.0,265.54,185.46
2018,7,3,17,0,633.0,118.0,3.2,20.3,418.0,215.87,144.09
2018,7,3,17,15,599.5,110.5,3.15,19.8,369.0,166.01,105.42
2018,7,3,17,30,566.0,103.0,3.1,19.3,320.0,119.4,74.56
2018,7,3,17,45,521.5,95.0,3.1,18.8,272.5,75.73,60.82
2018,7,3,18,0,477.0,87.0,3.1,18.3,225.0,64.77,51.42
2018,7,3,18,15,415.5,76.0,3.05,17.8,179.5,56.74,44.35
2018,7,3,18,30,354.0,65.0,3.0,17.3,134.0,48.65,37.01
2018,7,3,18,45,272.5,51.0,2.95,16.8,95.5,38.26,27.46
2018,7,3,19,0,191.0,37.0,2.9,16.3,57.0,27.83,17.26
2018,7,3,19,15,110.0,22.5,2.85,16.0,32.5,16.99,0.0
2018,7,3,19,30,29.0,8.0,2.8,15.7,8.0,6.29,0.0
2018,7,3,19,45,14.5,4.0,2.8,15.35,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,4,45,4.0,2.0,2.25,12.45,2.0,0.0,0.0
2018,7,4,5,0,8.0,4.0,2.3,12.6,4.0,3.15,0.0
2018,7,4,5,15,63.5,16.0,2.35,13.0,22.0,12.3,0.0
2018,7,4,5,30,119.0,28.0,2.4,13.4,40.0,21.06,11.76
2018,7,4,5,45,59.5,38.5,2.45,13.8,44.5,29.34,20.02
2018,7,4,6,0,0.0,49.0,2.5,14.2,49.0,37.07,27.26
2018,7,4,6,15,0.0,65.0,2.5,14.55,65.0,48.71,37.84
2018,7,4,6,30,0.0,81.0,2.5,14.9,81.0,60.28,48.18
2018,7,4,6,45,8.5,106.5,2.45,15.3,109.5,78.1,63.82
2018,7,4,7,0,17.0,132.0,2.4,15.7,138.0,97.91,76.71
2018,7,4,7,15,24.5,153.0,2.35,16.0,163.5,116.0,90.91
2018,7,4,7,30,32.0,174.0,2.3,16.3,189.0,134.68,105.57
2018,7,4,7,45,32.0,191.0,2.3,16.65,207.5,150.81,118.41
2018,7,4,8,0,32.0,208.0,2.3,17.0,226.0,167.0,131.2
2018,7,4,8,15,24.5,213.0,2.35,17.3,227.5,170.19,133.6
2018,7,4,8,30,17.0,218.0,2.4,17.6,229.0,173.18,135.74
2018,7,4,8,45,17.0,230.0,2.45,17.9,241.5,183.95,143.93
2018,7,4,9,0,17.0,242.0,2.5,18.2,254.0,194.69,152.01
2018,7,4,9,15,16.5,250.0,2.55,18.4,262.5,202.04,157.43
2018,7,4,9,30,16.0,258.0,2.6,18.6,271.0,209.28,162.75
2018,7,4,9,45,17.5,271.5,2.65,18.85,286.0,221.97,172.29
2018,7,4,10,0,19.0,285.0,2.7,19.1,301.0,234.75,181.86
2018,7,4,10,15,85.0,336.0,2.75,19.25,411.0,330.06,256.06
2018,7,4,10,30,151.0,387.0,2.8,19.4,521.0,432.89,333.89
2018,7,4,10,45,218.0,399.0,2.85,19.55,598.0,507.45,389.42
2018,7,4,11,0,285.0,411.0,2.9,19.7,675.0,575.18,439.27
2018,7,4,11,15,248.0,440.0,2.9,19.8,672.0,577.25,439.11
2018,7,4,11,30,211.0,469.0,2.9,19.9,669.0,566.84,430.4
2018,7,4,11,45,191.0,470.0,2.9,20.0,652.5,554.76,421.08
2018,7,4,12,0,171.0,471.0,2.9,20.1,636.0,541.22,410.71
2018,7,4,12,15,329.5,405.0,2.9,20.1,722.5,625.34,475.22
2018,7,4,12,30,488.0,339.0,2.9,20.1,809.0,708.57,537.14
2018,7,4,12,45,691.0,237.5,2.9,20.1,897.5,784.35,594.0
2018,7,4,13,0,894.0,136.0,2.9,20.1,986.0,833.5,630.86
2018,7,4,13,15,904.5,129.0,2.85,20.1,977.5,824.46,624.24
2018,7,4,13,30,915.0,122.0,2.8,20.1,969.0,811.58,615.5
2018,7,4,13,45,912.0,119.5,2.75,20.1,947.5,788.46,599.31
2018,7,4,14,0,909.0,117.0,2.7,20.1,926.0,762.09,580.31
2018,7,4,14,15,903.5,115.0,2.7,20.05,898.0,731.29,558.26
2018,7,4,14,30,898.0,113.0,2.7,20.0,870.0,697.63,533.75
2018,7,4,14,45,891.0,111.0,2.7,19.95,836.5,660.36,506.11
2018,7,4,15,0,884.0,109.0,2.7,19.9,803.0,620.7,476.06
2018,7,4,15,15,873.0,107.0,2.7,19.9,763.5,576.66,441.91
2018,7,4,15,30,862.0,105.0,2.7,19.9,724.0,530.97,405.62
2018,7,4,15,45,849.5,101.5,2.7,19.6,680.5,481.96,366.24
2018,7,4,16,0,837.0,98.0,2.7,19.3,637.0,431.66,324.65
2018,7,4,16,15,821.5,94.0,2.7,19.0,590.0,378.6,279.82
2018,7,4,16,30,806.0,90.0,2.7,18.7,543.0,325.43,233.89
2018,7,4,16,45,784.5,86.0,2.7,18.45,493.5,270.9,186.63
2018,7,4,17,0,763.0,82.0,2.7,18.2,444.0,217.44,141.0
2018,7,4,17,15,733.0,78.0,2.7,17.8,393.5,164.17,98.84
2018,7,4,17,30,703.0,74.0,2.7,17.4,343.0,113.5,65.25
2018,7,4,17,45,662.0,68.5,2.7,17.0,293.0,59.75,47.24
2018,7,4,18,0,621.0,63.0,2.7,16.6,243.0,51.35,39.96
2018,7,4,18,15,561.0,56.5,2.65,16.15,195.5,46.17,35.34
2018,7,4,18,30,501.0,50.0,2.6,15.7,148.0,41.01,30.56
2018,7,4,18,45,411.0,41.5,2.5,15.3,107.0,34.08,24.02
2018,7,4,19,0,321.0,33.0,2.4,14.9,66.0,27.21,16.85
2018,7,4,19,15,193.5,21.0,2.35,14.6,38.0,17.26,0.0
2018,7,4,19,30,66.0,9.0,2.3,14.3,10.0,7.08,0.0
2018,7,4,19,45,33.0,4.5,2.25,14.0,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,45,41.0,4.5,1.5,11.6,5.0,0.0,0.0
2018,7,5,5,0,82.0,9.0,1.6,11.8,10.0,7.08,0.0
2018,7,5,5,15,223.5,19.5,1.7,12.3,38.0,16.09,0.0
2018,7,5,5,30,365.0,30.0,1.8,12.8,66.0,24.92,14.89
2018,7,5,5,45,383.5,34.0,1.85,13.25,90.5,27.88,18.79
2018,7,5,6,0,402.0,38.0,1.9,13.7,115.0,30.87,21.83
2018,7,5,6,15,234.0,42.5,1.9,14.2,90.5,32.05,23.06
2018,7,5,6,30,66.0,47.0,1.9,14.7,66.0,36.48,27.06
2018,7,5,6,45,33.0,53.0,1.9,15.2,62.5,41.52,31.48
2018,7,5,7,0,0.0,59.0,1.9,15.7,59.0,45.19,32.9
2018,7,5,7,15,0.0,80.0,1.85,16.15,80.0,61.38,46.39
2018,7,5,7,30,0.0,101.0,1.8,16.6,101.0,77.1,59.25
2018,7,5,7,45,2.0,130.5,1.75,17.05,131.5,99.69,77.52
2018,7,5,8,0,4.0,160.0,1.7,17.5,162.0,122.75,95.87
2018,7,5,8,15,11.5,191.0,1.7,17.95,198.0,149.34,116.72
2018,7,5,8,30,19.0,222.0,1.7,18.4,234.0,177.0,138.18
2018,7,5,8,45,71.5,252.5,1.65,18.85,303.0,228.88,178.16
2018,7,5,9,0,124.0,283.0,1.6,19.3,372.0,289.37,224.35
2018,7,5,9,15,367.0,241.0,1.6,19.75,524.5,409.24,315.52
2018,7,5,9,30,610.0,199.0,1.6,20.2,677.0,539.0,411.66
2018,7,5,9,45,776.0,140.5,1.55,20.6,775.5,616.9,468.23
2018,7,5,10,0,942.0,82.0,1.5,21.0,874.0,698.42,526.55
2018,7,5,10,15,947.0,83.0,1.55,21.35,902.0,732.55,550.05
2018,7,5,10,30,952.0,84.0,1.6,21.7,930.0,763.71,571.46
2018,7,5,10,45,956.0,85.0,1.6,22.05,952.0,791.0,588.76
2018,7,5,11,0,960.0,86.0,1.6,22.4,974.0,814.98,603.27
2018,7,5,11,15,963.0,86.5,1.65,22.65,989.0,834.32,615.4
2018,7,5,11,30,966.0,87.0,1.7,22.9,1004.0,850.11,625.26
2018,7,5,11,45,967.5,87.5,1.75,23.15,1012.0,861.1,632.02
2018,7,5,12,0,969.0,88.0,1.8,23.4,1020.0,868.43,636.5
2018,7,5,12,15,964.0,91.0,1.85,23.5,1018.5,868.97,636.99
2018,7,5,12,30,959.0,94.0,1.9,23.6,1017.0,865.85,635.22
2018,7,5,12,45,951.0,98.5,2.0,23.7,1008.0,857.98,630.9
2018,7,5,13,0,943.0,103.0,2.1,23.8,999.0,846.61,624.31
2018,7,5,13,15,941.0,102.5,2.15,23.8,985.0,832.29,615.59
2018,7,5,13,30,939.0,102.0,2.2,23.8,971.0,814.46,604.55
2018,7,5,13,45,937.0,99.5,2.25,23.8,950.0,791.49,590.03
2018,7,5,14,0,935.0,97.0,2.3,23.8,929.0,765.15,572.39
2018,7,5,14,15,930.5,95.5,2.3,23.75,901.5,734.69,551.05
2018,7,5,14,30,926.0,94.0,2.3,23.7,874.0,701.26,527.22
2018,7,5,14,45,920.5,92.0,2.35,23.65,841.0,663.95,500.37
2018,7,5,15,0,915.0,90.0,2.4,23.6,808.0,624.07,470.95
2018,7,5,15,15,905.0,88.0,2.4,23.6,768.5,579.35,436.89
2018,7,5,15,30,895.0,86.0,2.4,23.6,729.0,532.84,400.57
2018,7,5,15,45,885.0,83.0,2.4,23.4,686.0,483.92,361.67
2018,7,5,16,0,875.0,80.0,2.4,23.2,643.0,433.7,320.53
2018,7,5,16,15,861.5,77.0,2.4,23.0,596.5,381.16,276.49
2018,7,5,16,30,848.0,74.0,2.4,22.8,550.0,328.17,231.07
2018,7,5,16,45,828.5,71.0,2.35,22.6,500.5,273.47,184.04
2018,7,5,17,0,809.0,68.0,2.3,22.4,451.0,216.0,135.61
2018,7,5,17,15,781.5,64.0,2.3,22.0,400.0,160.58,92.13
2018,7,5,17,30,754.0,60.0,2.3,21.6,349.0,107.41,57.13
2018,7,5,17,45,713.0,56.5,2.25,21.2,298.0,56.85,43.91
2018,7,5,18,0,672.0,53.0,2.2,20.8,247.0,48.25,36.57
2018,7,5,18,15,608.0,48.5,2.1,20.05,198.5,43.96,32.84
2018,7,5,18,30,544.0,44.0,2.0,19.3,150.0,36.66,26.32
2018,7,5,18,45,447.0,37.5,1.95,18.55,108.5,31.06,21.08
2018,7,5,19,0,350.0,31.0,1.9,17.8,67.0,25.66,15.32
2018,7,5,19,15,199.0,19.0,2.0,17.5,37.5,15.56,0.0
2018,7,5,19,30,48.0,7.0,2.1,17.2,8.0,5.51,0.0
2018,7,5,19,45,24.0,3.5,2.15,16.85,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,6,4,45,8.0,3.0,1.65,16.55,3.0,0.0,0.0
2018,7,6,5,0,16.0,6.0,1.6,16.7,6.0,4.72,0.0
2018,7,6,5,15,20.5,19.5,1.6,16.95,20.5,14.7,0.0
2018,7,6,5,30,25.0,33.0,1.6,17.2,35.0,24.6,14.19
2018,7,6,5,45,44.0,49.5,1.6,17.4,56.5,36.45,25.76
2018,7,6,6,0,63.0,66.0,1.6,17.6,78.0,47.9,36.29
2018,7,6,6,15,72.0,80.0,1.7,17.85,97.5,57.76,45.22
2018,7,6,6,30,81.0,94.0,1.8,18.1,117.0,67.44,53.8
2018,7,6,6,45,107.5,121.0,1.85,18.35,158.0,85.07,69.1
2018,7,6,7,0,134.0,148.0,1.9,18.6,199.0,114.21,85.36
2018,7,6,7,15,150.5,170.0,1.9,18.95,234.5,142.61,106.11
2018,7,6,7,30,167.0,192.0,1.9,19.3,270.0,173.12,129.63
2018,7,6,7,45,143.5,209.5,1.9,19.6,282.0,192.66,146.41
2018,7,6,8,0,120.0,227.0,1.9,19.9,294.0,209.46,160.8
2018,7,6,8,15,76.0,224.0,1.9,20.25,267.5,198.17,153.0
2018,7,6,8,30,32.0,221.0,1.9,20.6,241.0,183.89,142.25
2018,7,6,8,45,56.0,263.0,1.9,20.9,301.5,229.95,177.8
2018,7,6,9,0,80.0,305.0,1.9,21.2,362.0,278.81,214.91
2018,7,6,9,15,59.5,271.0,1.95,21.5,314.5,246.47,189.67
2018,7,6,9,30,39.0,237.0,2.0,21.8,267.0,211.28,162.23
2018,7,6,9,45,19.5,163.0,2.0,22.1,178.0,142.31,108.16
2018,7,6,10,0,0.0,89.0,2.0,22.4,89.0,68.95,49.74
2018,7,6,10,15,1.0,104.0,2.05,22.7,105.0,81.39,59.58
2018,7,6,10,30,2.0,119.0,2.1,23.0,121.0,93.94,69.36
2018,7,6,10,45,7.0,178.0,2.1,23.25,184.5,144.17,108.61
2018,7,6,11,0,12.0,237.0,2.1,23.5,248.0,195.07,147.66
2018,7,6,11,15,15.0,266.5,2.2,23.6,280.5,221.41,167.57
2018,7,6,11,30,18.0,296.0,2.3,23.7,313.0,247.92,187.54
2018,7,6,11,45,20.5,302.0,2.35,23.85,321.5,264.87,200.15
2018,7,6,12,0,23.0,308.0,2.4,24.0,330.0,272.31,205.63
2018,7,6,12,15,60.5,350.5,2.5,24.05,408.5,338.71,256.14
2018,7,6,12,30,98.0,393.0,2.6,24.1,487.0,417.25,314.43
2018,7,6,12,45,101.5,389.5,2.7,24.2,486.5,416.07,313.41
2018,7,6,13,0,105.0,386.0,2.8,24.3,486.0,414.14,312.22
2018,7,6,13,15,76.0,334.0,2.9,24.25,405.5,333.68,252.8
2018,7,6,13,30,47.0,282.0,3.0,24.2,325.0,266.23,202.14
2018,7,6,13,45,219.0,298.0,3.1,24.2,493.5,425.2,324.92
2018,7,6,14,0,391.0,314.0,3.2,24.2,662.0,566.14,429.27
2018,7,6,14,15,426.0,316.0,3.25,24.1,684.0,578.28,437.7
2018,7,6,14,30,461.0,318.0,3.3,24.0,706.0,586.49,443.79
2018,7,6,14,45,302.0,329.0,3.4,23.9,579.0,468.3,356.42
2018,7,6,15,0,143.0,340.0,3.5,23.8,452.0,362.12,276.54
2018,7,6,15,15,163.0,330.5,3.5,23.8,452.0,356.93,273.08
2018,7,6,15,30,183.0,321.0,3.5,23.8,452.0,349.46,267.28
2018,7,6,15,45,164.0,301.0,3.55,23.5,413.0,313.78,240.26
2018,7,6,16,0,145.0,281.0,3.6,23.2,374.0,279.62,214.21
2018,7,6,16,15,230.0,239.0,3.6,23.0,374.0,271.58,206.22
2018,7,6,16,30,315.0,197.0,3.6,22.8,374.0,250.83,186.77
2018,7,6,16,45,485.5,147.5,3.55,22.6,391.5,239.48,170.26
2018,7,6,17,0,656.0,98.0,3.5,22.4,409.0,207.77,135.88
2018,7,6,17,15,464.0,116.5,3.45,22.1,324.0,151.48,98.51
2018,7,6,17,30,272.0,135.0,3.4,21.8,239.0,117.6,81.99
2018,7,6,17,45,253.5,117.0,3.3,21.5,203.0,85.21,68.33
2018,7,6,18,0,235.0,99.0,3.2,21.2,167.0,70.83,56.04
2018,7,6,18,15,238.5,81.5,3.1,20.8,139.0,59.38,46.07
2018,7,6,18,30,242.0,64.0,3.0,20.4,111.0,47.03,35.11
2018,7,6,18,45,197.0,49.0,2.9,20.0,80.0,36.38,25.45
2018,7,6,19,0,152.0,34.0,2.8,19.6,49.0,25.51,15.01
2018,7,6,19,15,115.0,21.5,2.8,19.3,29.5,16.27,0.0
2018,7,6,19,30,78.0,9.0,2.8,19.0,10.0,7.08,0.0
2018,7,6,19,45,39.0,4.5,2.75,18.75,5.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.0,2.75,14.7,4.5,0.0,0.0
2018,7,7,5,0,86.0,8.0,2.8,14.9,9.0,6.29,0.0
2018,7,7,5,15,241.5,18.5,2.85,15.3,38.0,15.31,0.0
2018,7,7,5,30,397.0,29.0,2.9,15.7,67.0,24.24,13.86
2018,7,7,5,45,479.5,35.5,2.9,16.15,107.5,29.69,20.03
2018,7,7,6,0,562.0,42.0,2.9,16.6,148.0,38.26,27.97
2018,7,7,6,15,579.5,49.5,2.9,17.15,187.0,41.07,30.68
2018,7,7,6,30,597.0,57.0,2.9,17.7,226.0,46.67,35.66
2018,7,7,6,45,593.5,71.0,2.85,18.25,266.5,57.49,45.07
2018,7,7,7,0,590.0,85.0,2.8,18.8,307.0,106.08,63.49
2018,7,7,7,15,617.0,94.0,2.8,19.4,356.0,154.26,95.5
2018,7,7,7,30,644.0,103.0,2.8,20.0,405.0,204.96,135.14
2018,7,7,7,45,747.5,89.0,2.85,20.6,476.5,261.58,179.24
2018,7,7,8,0,851.0,75.0,2.9,21.2,548.0,326.08,231.24
2018,7,7,8,15,874.5,75.0,2.95,21.65,598.0,380.44,277.89
2018,7,7,8,30,898.0,75.0,3.0,22.1,648.0,435.32,324.04
2018,7,7,8,45,910.0,76.5,3.05,22.55,692.0,486.51,366.32
2018,7,7,9,0,922.0,78.0,3.1,23.0,736.0,536.54,406.43
2018,7,7,9,15,828.0,124.5,3.2,23.3,740.0,568.57,432.06
2018,7,7,9,30,734.0,171.0,3.3,23.6,744.0,589.37,448.11
2018,7,7,9,45,681.0,210.0,3.35,23.9,760.0,619.07,469.61
2018,7,7,10,0,628.0,249.0,3.4,24.2,776.0,641.78,485.27
2018,7,7,10,15,690.5,227.0,3.45,24.4,824.5,689.67,520.31
2018,7,7,10,30,753.0,205.0,3.5,24.6,873.0,737.76,554.91
2018,7,7,10,45,795.5,184.0,3.55,24.75,905.0,766.17,575.54
2018,7,7,11,0,838.0,163.0,3.6,24.9,937.0,798.76,598.84
2018,7,7,11,15,860.0,152.5,3.65,24.95,957.5,810.06,607.38
2018,7,7,11,30,882.0,142.0,3.7,25.0,978.0,831.01,621.49
2018,7,7,11,45,899.0,133.5,3.75,25.05,991.5,846.52,631.86
2018,7,7,12,0,916.0,125.0,3.8,25.1,1005.0,858.81,640.11
2018,7,7,12,15,897.5,137.0,3.85,25.1,999.5,855.28,637.8
2018,7,7,12,30,879.0,149.0,3.9,25.1,994.0,848.13,633.21
2018,7,7,12,45,899.5,134.0,3.95,25.1,993.0,848.25,633.71
2018,7,7,13,0,920.0,119.0,4.0,25.1,992.0,844.24,631.42
2018,7,7,13,15,869.5,147.0,4.05,25.05,962.5,815.05,611.99
2018,7,7,13,30,819.0,175.0,4.1,25.0,933.0,796.53,598.47
2018,7,7,13,45,759.5,201.5,4.2,24.9,891.5,762.44,574.0
2018,7,7,14,0,700.0,228.0,4.3,24.8,850.0,721.71,544.78
2018,7,7,14,15,619.5,260.0,4.35,24.6,798.0,669.91,507.15
2018,7,7,14,30,539.0,292.0,4.4,24.4,746.0,618.51,469.4
2018,7,7,14,45,629.0,237.0,4.45,24.2,746.0,611.76,465.94
2018,7,7,15,0,719.0,182.0,4.5,24.0,746.0,594.0,453.5
2018,7,7,15,15,772.0,147.0,4.5,24.0,725.0,561.68,428.58
2018,7,7,15,30,825.0,112.0,4.5,24.0,704.0,523.77,398.39
2018,7,7,15,45,807.0,109.0,4.6,23.45,658.5,473.35,358.61
2018,7,7,16,0,789.0,106.0,4.7,22.9,613.0,422.57,317.31
2018,7,7,16,15,811.5,90.0,4.7,22.65,577.5,375.3,276.34
2018,7,7,16,30,834.0,74.0,4.7,22.4,542.0,326.31,232.63
2018,7,7,16,45,814.5,71.0,4.7,22.1,493.0,272.27,185.53
2018,7,7,17,0,795.0,68.0,4.7,21.8,444.0,215.54,137.06
2018,7,7,17,15,765.5,65.0,4.6,21.45,393.5,161.33,93.89
2018,7,7,17,30,736.0,62.0,4.5,21.1,343.0,109.57,59.24
2018,7,7,17,45,700.0,58.0,4.45,20.75,294.0,59.61,38.95
2018,7,7,18,0,664.0,54.0,4.4,20.4,245.0,48.96,37.23
2018,7,7,18,15,608.0,48.5,4.3,19.9,197.5,43.97,32.84
2018,7,7,18,30,552.0,43.0,4.2,19.4,150.0,35.96,25.66
2018,7,7,18,45,458.0,36.5,4.05,18.9,108.5,30.33,20.39
2018,7,7,19,0,364.0,30.0,3.9,18.4,67.0,24.89,14.55
2018,7,7,19,15,225.0,19.5,3.9,18.05,38.5,16.07,0.0
2018,7,7,19,30,86.0,9.0,3.9,17.7,10.0,7.08,0.0
2018,7,7,19,45,43.0,4.5,3.85,17.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,8,4,45,41.0,4.0,3.15,13.3,4.5,0.0,0.0
2018,7,8,5,0,82.0,8.0,3.2,13.4,9.0,6.29,0.0
2018,7,8,5,15,223.0,18.5,3.25,13.8,36.0,15.29,0.0
2018,7,8,5,30,364.0,29.0,3.3,14.2,63.0,24.13,13.73
2018,7,8,5,45,455.5,36.5,3.3,14.65,104.5,30.37,20.73
2018,7,8,6,0,547.0,44.0,3.3,15.1,146.0,36.72,26.79
2018,7,8,6,15,605.0,49.5,3.3,15.7,193.5,44.79,34.15
2018,7,8,6,30,663.0,55.0,3.3,16.3,241.0,49.77,38.6
2018,7,8,6,45,702.0,59.0,3.3,16.9,291.0,54.53,42.72
2018,7,8,7,0,741.0,63.0,3.3,17.5,341.0,104.69,57.62
2018,7,8,7,15,769.5,66.0,3.35,18.15,391.5,156.54,91.32
2018,7,8,7,30,798.0,69.0,3.4,18.8,442.0,210.78,134.17
2018,7,8,7,45,818.5,72.5,3.4,19.5,491.5,268.45,183.2
2018,7,8,8,0,839.0,76.0,3.4,20.2,541.0,323.57,230.93
2018,7,8,8,15,855.5,78.5,3.45,20.7,588.5,377.02,277.28
2018,7,8,8,30,872.0,81.0,3.5,21.2,636.0,430.35,322.54
2018,7,8,8,45,884.0,83.5,3.5,21.75,680.0,481.25,364.61
2018,7,8,9,0,896.0,86.0,3.5,22.3,724.0,531.05,404.51
2018,7,8,9,15,903.5,88.5,3.55,22.75,762.5,577.07,440.64
2018,7,8,9,30,911.0,91.0,3.6,23.2,801.0,621.1,474.24
2018,7,8,9,45,915.5,94.0,3.65,23.65,834.5,661.51,504.27
2018,7,8,10,0,920.0,97.0,3.7,24.1,868.0,699.3,531.65
2018,7,8,10,15,927.0,98.0,3.75,24.4,897.0,734.3,556.79
2018,7,8,10,30,934.0,99.0,3.8,24.7,926.0,766.51,579.46
2018,7,8,10,45,939.0,99.0,3.8,24.95,948.0,793.38,597.67
2018,7,8,11,0,944.0,99.0,3.8,25.2,970.0,817.04,612.76
2018,7,8,11,15,947.5,99.0,3.85,25.25,985.0,836.2,625.45
2018,7,8,11,30,951.0,99.0,3.9,25.3,1000.0,851.88,635.84
2018,7,8,11,45,953.0,99.0,3.95,25.4,1008.0,862.81,642.94
2018,7,8,12,0,955.0,99.0,4.0,25.5,1016.0,870.16,647.7
2018,7,8,12,15,953.5,100.0,4.05,25.5,1016.0,871.88,649.01
2018,7,8,12,30,952.0,101.0,4.1,25.5,1016.0,869.99,647.98
2018,7,8,12,45,948.0,103.0,4.15,25.45,1008.5,863.32,643.93
2018,7,8,13,0,944.0,105.0,4.2,25.4,1001.0,853.11,637.56
2018,7,8,13,15,942.0,104.0,4.25,25.4,986.5,838.42,628.07
2018,7,8,13,30,940.0,103.0,4.3,25.4,972.0,820.21,616.2
2018,7,8,13,45,936.0,102.0,4.3,25.35,950.5,797.06,600.85
2018,7,8,14,0,932.0,101.0,4.3,25.3,929.0,770.64,582.52
2018,7,8,14,15,927.5,99.0,4.35,25.2,901.5,739.86,560.72
2018,7,8,14,30,923.0,97.0,4.4,25.1,874.0,706.1,536.35
2018,7,8,14,45,916.0,95.0,4.4,24.95,840.0,667.94,508.22
2018,7,8,15,0,909.0,93.0,4.4,24.8,806.0,627.32,477.6
2018,7,8,15,15,899.5,91.5,4.4,24.8,767.0,583.49,443.6
2018,7,8,15,30,890.0,90.0,4.4,24.8,728.0,537.83,407.33
2018,7,8,15,45,878.5,86.5,4.4,24.4,684.0,487.94,367.5
2018,7,8,16,0,867.0,83.0,4.4,24.0,640.0,436.88,325.54
2018,7,8,16,15,853.5,79.5,4.45,23.65,593.5,384.2,281.14
2018,7,8,16,30,840.0,76.0,4.5,23.3,547.0,331.07,235.33
2018,7,8,16,45,820.0,73.0,4.5,22.95,497.5,276.5,188.08
2018,7,8,17,0,800.0,70.0,4.5,22.6,448.0,219.36,139.5
2018,7,8,17,15,773.5,66.0,4.45,22.05,397.5,164.37,95.73
2018,7,8,17,30,747.0,62.0,4.4,21.5,347.0,111.52,60.1
2018,7,8,17,45,709.5,58.0,4.4,21.0,297.0,60.79,39.18
2018,7,8,18,0,672.0,54.0,4.4,20.5,247.0,49.06,37.3
2018,7,8,18,15,615.5,48.5,4.25,19.9,199.0,44.04,32.91
2018,7,8,18,30,559.0,43.0,4.1,19.3,151.0,36.02,25.72
2018,7,8,18,45,471.0,36.5,4.0,18.65,109.5,30.42,20.47
2018,7,8,19,0,383.0,30.0,3.9,18.0,68.0,24.98,14.61
2018,7,8,19,15,237.0,19.5,3.85,17.55,39.0,16.11,0.0
2018,7,8,19,30,91.0,9.0,3.8,17.1,10.0,7.08,0.0
2018,7,8,19,45,45.5,4.5,3.8,16.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,3.15,13.35,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,3.2,13.5,9.0,6.29,0.0
2018,7,9,5,15,222.5,18.5,3.2,13.95,35.5,15.31,0.0
2018,7,9,5,30,363.0,29.0,3.2,14.4,62.0,24.15,13.56
2018,7,9,5,45,454.5,35.5,3.25,14.85,102.5,29.56,19.98
2018,7,9,6,0,546.0,42.0,3.3,15.3,143.0,35.15,25.37
2018,7,9,6,15,604.0,47.5,3.25,15.95,190.5,43.12,32.63
2018,7,9,6,30,662.0,53.0,3.2,16.6,238.0,48.15,37.12
2018,7,9,6,45,701.5,56.5,3.15,17.2,287.5,52.63,40.99
2018,7,9,7,0,741.0,60.0,3.1,17.8,337.0,102.41,55.63
2018,7,9,7,15,769.5,63.5,3.1,18.6,387.5,154.68,89.62
2018,7,9,7,30,798.0,67.0,3.1,19.4,438.0,209.35,132.67
2018,7,9,7,45,819.0,69.5,3.15,20.2,487.5,266.38,181.0
2018,7,9,8,0,840.0,72.0,3.2,21.0,537.0,320.86,228.04
2018,7,9,8,15,855.5,74.0,3.15,21.75,583.5,373.6,273.37
2018,7,9,8,30,871.0,76.0,3.1,22.5,630.0,426.12,317.36
2018,7,9,8,45,883.0,78.0,3.05,23.25,673.5,476.56,358.43
2018,7,9,9,0,895.0,80.0,3.0,24.0,717.0,525.93,397.23
2018,7,9,9,15,902.5,83.0,2.95,24.55,756.0,572.39,432.84
2018,7,9,9,30,910.0,86.0,2.9,25.1,795.0,616.89,465.82
2018,7,9,9,45,915.0,89.0,2.85,25.6,828.5,657.64,495.17
2018,7,9,10,0,920.0,92.0,2.8,26.1,862.0,695.83,521.82
2018,7,9,10,15,926.5,92.5,2.85,26.45,890.5,730.11,545.9
2018,7,9,10,30,933.0,93.0,2.9,26.8,919.0,761.58,567.55
2018,7,9,10,45,937.5,94.0,2.95,27.1,941.0,788.99,585.66
2018,7,9,11,0,942.0,95.0,3.0,27.4,963.0,813.18,600.93
2018,7,9,11,15,945.0,95.0,3.05,27.55,978.0,831.97,612.92
2018,7,9,11,30,948.0,95.0,3.1,27.7,993.0,847.28,622.64
2018,7,9,11,45,950.0,95.0,3.2,27.8,1001.0,858.24,629.95
2018,7,9,12,0,952.0,95.0,3.3,27.9,1009.0,865.62,634.97
2018,7,9,12,15,951.0,96.5,3.4,27.9,1009.5,868.22,637.17
2018,7,9,12,30,950.0,98.0,3.5,27.9,1010.0,867.21,637.06
2018,7,9,12,45,947.5,98.5,3.65,27.95,1002.5,860.52,633.37
2018,7,9,13,0,945.0,99.0,3.8,28.0,995.0,850.25,627.34
2018,7,9,13,15,943.0,98.0,3.9,27.9,981.0,835.54,618.47
2018,7,9,13,30,941.0,97.0,4.0,27.8,967.0,817.32,607.23
2018,7,9,13,45,937.5,95.5,4.05,27.75,945.5,794.07,592.22
2018,7,9,14,0,934.0,94.0,4.1,27.7,924.0,767.53,574.46
2018,7,9,14,15,929.5,92.5,4.2,27.55,896.5,737.11,553.43
2018,7,9,14,30,925.0,91.0,4.3,27.4,869.0,703.7,529.81
2018,7,9,14,45,918.5,89.0,4.4,27.2,835.5,665.77,502.48
2018,7,9,15,0,912.0,87.0,4.5,27.0,802.0,625.34,472.63
2018,7,9,15,15,902.0,86.0,4.5,27.0,763.0,581.55,438.88
2018,7,9,15,30,892.0,85.0,4.5,27.0,724.0,535.97,402.91
2018,7,9,15,45,880.0,82.0,4.6,26.5,680.0,486.16,363.79
2018,7,9,16,0,868.0,79.0,4.7,26.0,636.0,435.24,322.46
2018,7,9,16,15,852.5,76.0,4.7,25.65,589.0,382.19,277.95
2018,7,9,16,30,837.0,73.0,4.7,25.3,542.0,328.9,232.28
2018,7,9,16,45,816.5,69.5,4.75,24.95,492.0,273.94,185.04
2018,7,9,17,0,796.0,66.0,4.8,24.6,442.0,219.82,139.12
2018,7,9,17,15,768.0,63.0,4.75,24.05,392.0,162.26,93.52
2018,7,9,17,30,740.0,60.0,4.7,23.5,342.0,110.38,58.69
2018,7,9,17,45,702.0,56.0,4.65,23.0,292.0,60.0,37.62
2018,7,9,18,0,664.0,52.0,4.6,22.5,242.0,47.36,35.51
2018,7,9,18,15,608.0,47.0,4.45,21.95,195.0,42.73,31.47
2018,7,9,18,30,552.0,42.0,4.3,21.4,148.0,38.16,27.31
2018,7,9,18,45,466.0,35.5,4.2,20.85,107.0,29.59,19.54
2018,7,9,19,0,380.0,29.0,4.1,20.3,66.0,24.14,13.7
2018,7,9,19,15,236.5,19.0,4.05,19.95,38.0,15.69,0.0
2018,7,9,19,30,93.0,9.0,4.0,19.6,10.0,7.08,0.0
2018,7,9,19,45,46.5,4.5,3.95,19.25,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,2.55,14.1,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,2.6,14.3,8.0,6.29,0.0
2018,7,10,5,15,233.5,17.5,2.7,14.8,35.0,14.49,0.0
2018,7,10,5,30,384.0,27.0,2.8,15.3,62.0,22.56,12.06
2018,7,10,5,45,476.0,34.0,2.9,15.8,103.5,28.48,18.94
2018,7,10,6,0,568.0,41.0,3.0,16.3,145.0,37.47,27.27
2018,7,10,6,15,626.5,46.5,3.0,16.9,193.5,42.52,31.96
2018,7,10,6,30,685.0,52.0,3.0,17.5,242.0,47.61,36.51
2018,7,10,6,45,724.5,55.5,3.0,18.15,292.5,52.31,40.55
2018,7,10,7,0,764.0,59.0,3.0,18.8,343.0,103.5,55.49
2018,7,10,7,15,792.0,62.5,3.0,19.6,394.5,157.09,90.25
2018,7,10,7,30,820.0,66.0,3.0,20.4,446.0,216.45,136.94
2018,7,10,7,45,841.0,68.5,3.0,21.25,496.5,271.31,183.34
2018,7,10,8,0,862.0,71.0,3.0,22.1,547.0,327.05,231.16
2018,7,10,8,15,877.5,73.0,3.0,22.6,594.5,381.01,277.57
2018,7,10,8,30,893.0,75.0,3.0,23.1,642.0,434.71,322.69
2018,7,10,8,45,905.0,77.5,3.0,23.65,686.5,486.74,365.17
2018,7,10,9,0,917.0,80.0,3.0,24.2,731.0,537.64,405.4
2018,7,10,9,15,923.5,83.0,3.0,24.6,770.0,584.59,441.69
2018,7,10,9,30,930.0,86.0,3.0,25.0,809.0,629.44,475.31
2018,7,10,9,45,933.5,89.0,3.05,25.35,842.0,670.09,505.25
2018,7,10,10,0,937.0,92.0,3.1,25.7,875.0,708.01,532.49
2018,7,10,10,15,943.0,93.0,3.15,25.9,904.0,743.0,557.44
2018,7,10,10,30,949.0,94.0,3.2,26.1,933.0,775.07,579.9
2018,7,10,10,45,953.0,95.0,3.25,26.3,955.0,802.58,598.3
2018,7,10,11,0,957.0,96.0,3.3,26.5,977.0,826.77,613.86
2018,7,10,11,15,959.0,96.5,3.4,26.6,991.5,845.53,626.25
2018,7,10,11,30,961.0,97.0,3.5,26.7,1006.0,860.72,636.32
2018,7,10,11,45,962.0,97.0,3.6,26.8,1013.5,871.05,643.21
2018,7,10,12,0,963.0,97.0,3.7,26.9,1021.0,877.73,647.75
2018,7,10,12,15,962.0,98.0,3.8,26.85,1021.0,879.97,649.79
2018,7,10,12,30,961.0,99.0,3.9,26.8,1021.0,878.54,649.48
2018,7,10,12,45,959.0,99.0,4.0,26.7,1013.5,871.78,645.8
2018,7,10,13,0,957.0,99.0,4.1,26.6,1006.0,861.4,639.75
2018,7,10,13,15,954.0,99.0,4.15,26.45,991.5,846.63,630.66
2018,7,10,13,30,951.0,99.0,4.2,26.3,977.0,828.32,619.19
2018,7,10,13,45,947.0,98.5,4.3,26.15,956.0,805.37,604.72
2018,7,10,14,0,943.0,98.0,4.4,26.0,935.0,779.12,587.44
2018,7,10,14,15,937.5,96.0,4.4,25.8,906.5,747.31,565.07
2018,7,10,14,30,932.0,94.0,4.4,25.6,878.0,712.55,540.15
2018,7,10,14,45,924.0,93.5,4.45,25.35,844.0,674.73,512.68
2018,7,10,15,0,916.0,93.0,4.5,25.1,810.0,634.48,482.81
2018,7,10,15,15,906.0,91.0,4.5,25.1,770.5,589.62,448.12
2018,7,10,15,30,896.0,89.0,4.5,25.1,731.0,542.94,411.16
2018,7,10,15,45,883.5,87.0,4.5,24.5,687.0,493.52,372.02
2018,7,10,16,0,871.0,85.0,4.5,23.9,643.0,443.0,330.75
2018,7,10,16,15,855.5,81.5,4.5,23.55,595.5,389.28,285.53
2018,7,10,16,30,840.0,78.0,4.5,23.2,548.0,335.31,239.08
2018,7,10,16,45,819.0,75.5,4.5,22.85,498.5,278.1,189.77
2018,7,10,17,0,798.0,73.0,4.5,22.5,449.0,223.85,143.41
2018,7,10,17,15,770.0,69.0,4.45,22.05,398.0,168.57,99.23
2018,7,10,17,30,742.0,65.0,4.4,21.6,347.0,115.61,63.1
2018,7,10,17,45,702.5,60.5,4.35,21.1,296.5,64.51,41.02
2018,7,10,18,0,663.0,56.0,4.3,20.6,246.0,50.56,38.59
2018,7,10,18,15,604.0,51.0,4.2,20.05,198.0,42.45,31.48
2018,7,10,18,30,545.0,46.0,4.1,19.5,150.0,38.25,27.62
2018,7,10,18,45,451.5,38.5,4.0,18.9,108.0,31.93,21.71
2018,7,10,19,0,358.0,31.0,3.9,18.3,66.0,25.74,15.07
2018,7,10,19,15,218.0,20.0,3.8,17.85,38.0,16.52,0.0
2018,7,10,19,30,78.0,9.0,3.7,17.4,10.0,7.08,0.0
2018,7,10,19,45,39.0,4.5,3.65,16.95,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.4,13.8,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.4,14.0,6.0,4.72,0.0
2018,7,11,5,15,186.5,17.5,1.3,14.55,32.0,14.42,0.0
2018,7,11,5,30,325.0,29.0,1.2,15.1,58.0,24.05,13.05
2018,7,11,5,45,403.5,36.0,1.15,15.65,94.5,29.7,20.01
2018,7,11,6,0,482.0,43.0,1.1,16.2,131.0,35.46,25.55
2018,7,11,6,15,321.0,54.5,1.05,16.7,120.5,41.17,30.83
2018,7,11,6,30,160.0,66.0,1.0,17.2,110.0,48.72,37.56
2018,7,11,6,45,101.0,91.5,0.95,17.7,121.5,67.15,53.66
2018,7,11,7,0,42.0,117.0,0.9,18.2,133.0,88.74,67.47
2018,7,11,7,15,60.0,148.5,0.9,18.75,174.5,116.81,88.94
2018,7,11,7,30,78.0,180.0,0.9,19.3,216.0,147.66,112.64
2018,7,11,7,45,259.0,174.5,0.95,19.9,313.5,198.5,146.4
2018,7,11,8,0,440.0,169.0,1.0,20.5,411.0,270.02,198.17
2018,7,11,8,15,661.0,125.0,1.0,21.0,525.0,344.56,252.75
2018,7,11,8,30,882.0,81.0,1.0,21.5,639.0,436.02,321.0
2018,7,11,8,45,895.5,82.5,1.05,22.0,683.5,487.44,361.87
2018,7,11,9,0,909.0,84.0,1.1,22.5,728.0,537.88,400.97
2018,7,11,9,15,913.5,88.5,1.15,22.9,767.0,584.77,436.4
2018,7,11,9,30,918.0,93.0,1.2,23.3,806.0,629.4,469.14
2018,7,11,9,45,918.0,99.0,1.3,23.65,839.0,670.05,498.65
2018,7,11,10,0,918.0,105.0,1.4,24.0,872.0,707.72,525.39
2018,7,11,10,15,924.5,106.5,1.45,24.25,901.0,742.94,549.79
2018,7,11,10,30,931.0,108.0,1.5,24.5,930.0,775.32,571.81
2018,7,11,10,45,936.0,108.0,1.6,24.75,952.0,802.31,590.2
2018,7,11,11,0,941.0,108.0,1.7,25.0,974.0,826.08,605.58
2018,7,11,11,15,943.5,109.0,1.75,25.15,989.0,845.4,617.78
2018,7,11,11,30,946.0,110.0,1.8,25.3,1004.0,861.22,627.76
2018,7,11,11,45,947.0,110.0,1.85,25.4,1011.5,871.42,634.28
2018,7,11,12,0,948.0,110.0,1.9,25.5,1019.0,878.03,638.6
2018,7,11,12,15,950.0,108.5,1.95,25.55,1019.5,880.6,640.52
2018,7,11,12,30,952.0,107.0,2.0,25.6,1020.0,879.55,640.21
2018,7,11,12,45,952.5,105.5,2.05,25.65,1013.5,873.64,636.83
2018,7,11,13,0,953.0,104.0,2.1,25.7,1007.0,864.08,631.16
2018,7,11,13,15,950.5,103.5,2.15,25.6,992.5,849.35,622.53
2018,7,11,13,30,948.0,103.0,2.2,25.5,978.0,831.08,611.59
2018,7,11,13,45,944.0,102.5,2.25,25.4,957.0,808.21,597.56
