Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,0,762.0,157.0,2.3,22.6,785.0,667.92,506.25
2018,7,21,10,15,771.0,158.5,2.35,22.85,813.0,701.6,530.11
2018,7,21,10,30,780.0,160.0,2.4,23.1,841.0,733.03,552.0
2018,7,21,10,45,787.5,160.5,2.45,23.35,863.0,760.01,570.52
2018,7,21,11,0,795.0,161.0,2.5,23.6,885.0,784.31,586.98
2018,7,21,11,15,799.5,161.5,2.55,23.75,900.0,803.37,599.91
2018,7,21,11,30,804.0,162.0,2.6,23.9,915.0,819.39,610.46
2018,7,21,11,45,807.5,162.0,2.65,24.0,923.5,831.0,618.05
2018,7,21,12,0,811.0,162.0,2.7,24.1,932.0,839.4,623.57
2018,7,21,12,15,733.5,204.0,2.75,24.1,901.0,821.34,610.43
2018,7,21,12,30,656.0,246.0,2.8,24.1,870.0,792.24,589.32
2018,7,21,12,45,700.0,218.0,2.85,24.1,879.5,800.72,596.73
2018,7,21,13,0,744.0,190.0,2.9,24.1,889.0,797.28,595.89
2018,7,21,13,15,793.0,161.0,2.95,24.0,896.0,802.06,600.76
2018,7,21,13,30,842.0,132.0,3.0,23.9,903.0,790.91,594.03
2018,7,21,13,45,839.5,129.5,3.05,23.8,883.0,769.65,580.39
2018,7,21,14,0,837.0,127.0,3.1,23.7,863.0,745.32,563.95
2018,7,21,14,15,831.5,125.0,3.1,23.55,836.5,716.29,543.6
2018,7,21,14,30,826.0,123.0,3.1,23.4,810.0,684.6,520.99
2018,7,21,14,45,819.0,120.0,3.1,23.25,777.5,648.58,494.83
2018,7,21,15,0,812.0,117.0,3.1,23.1,745.0,614.76,469.56
2018,7,21,15,15,800.5,114.5,3.1,23.1,707.0,571.36,436.47
2018,7,21,15,30,789.0,112.0,3.1,23.1,669.0,526.53,401.52
2018,7,21,15,45,776.0,108.5,3.15,22.7,627.5,478.91,364.23
2018,7,21,16,0,763.0,105.0,3.2,22.3,586.0,430.51,325.13
2018,7,21,16,15,746.5,100.5,3.2,22.0,541.0,379.37,282.63
2018,7,21,16,30,730.0,96.0,3.2,21.7,496.0,328.34,239.19
2018,7,21,16,45,707.0,91.5,3.2,21.45,448.5,275.89,194.14
2018,7,21,17,0,684.0,87.0,3.2,21.2,401.0,221.6,147.86
2018,7,21,17,15,642.5,84.0,3.15,20.8,351.0,169.97,106.24
2018,7,21,17,30,601.0,81.0,3.1,20.4,301.0,122.3,72.12
2018,7,21,17,45,556.0,73.5,3.05,20.05,253.0,75.38,46.7
2018,7,21,18,0,511.0,66.0,3.0,19.7,205.0,52.49,40.4
2018,7,21,18,15,427.5,58.5,2.95,19.3,158.0,46.64,35.18
2018,7,21,18,30,344.0,51.0,2.9,18.9,111.0,38.84,28.06
2018,7,21,18,45,244.0,38.0,2.8,18.55,74.0,28.87,18.87
2018,7,21,19,0,144.0,25.0,2.7,18.2,37.0,18.96,8.05
2018,7,21,19,15,79.5,14.0,2.65,17.95,20.0,11.02,0.0
2018,7,21,19,30,15.0,3.0,2.6,17.7,3.0,0.0,0.0
2018,7,21,19,45,7.5,1.5,2.5,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.8,15.6,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,22,5,15,19.0,6.5,1.85,16.0,7.5,5.11,0.0
2018,7,22,5,30,30.0,11.0,1.9,16.3,13.0,8.61,0.0
2018,7,22,5,45,15.0,17.5,1.95,16.6,18.5,13.81,5.96
2018,7,22,6,0,0.0,24.0,2.0,16.9,24.0,18.27,10.28
2018,7,22,6,15,0.0,34.5,2.0,17.3,34.5,26.33,17.57
2018,7,22,6,30,0.0,45.0,2.0,17.7,45.0,34.4,24.81
2018,7,22,6,45,0.0,60.0,2.05,18.15,60.0,45.98,35.01
2018,7,22,7,0,0.0,75.0,2.1,18.6,75.0,57.25,42.65
2018,7,22,7,15,2.0,105.0,2.1,19.05,106.0,79.61,60.98
2018,7,22,7,30,4.0,135.0,2.1,19.5,137.0,102.52,79.42
2018,7,22,7,45,14.5,165.0,2.15,19.95,172.5,128.21,99.56
2018,7,22,8,0,25.0,195.0,2.2,20.4,208.0,155.45,120.77
2018,7,22,8,15,71.5,225.0,2.2,20.8,268.0,199.82,154.77
2018,7,22,8,30,118.0,255.0,2.2,21.2,328.0,252.71,195.38
2018,7,22,8,45,398.0,202.5,2.25,21.65,474.5,363.17,278.89
2018,7,22,9,0,678.0,150.0,2.3,22.1,621.0,490.66,374.77
2018,7,22,9,15,757.0,128.5,2.35,22.4,683.0,548.79,418.82
2018,7,22,9,30,836.0,107.0,2.4,22.7,745.0,606.82,462.55
2018,7,22,9,45,841.5,111.5,2.4,23.0,778.5,647.19,491.92
2018,7,22,10,0,847.0,116.0,2.4,23.3,812.0,685.2,518.96
2018,7,22,10,15,848.0,120.5,2.5,23.45,838.5,717.47,542.22
2018,7,22,10,30,849.0,125.0,2.6,23.6,865.0,746.78,563.06
2018,7,22,10,45,700.5,215.5,2.65,23.8,836.5,748.69,560.78
2018,7,22,11,0,552.0,306.0,2.7,24.0,808.0,723.23,539.8
2018,7,22,11,15,600.0,283.5,2.8,24.0,837.5,755.65,563.88
2018,7,22,11,30,648.0,261.0,2.9,24.0,867.0,786.6,586.41
2018,7,22,11,45,760.5,194.5,2.95,24.05,911.5,821.71,613.21
2018,7,22,12,0,873.0,128.0,3.0,24.1,956.0,851.2,633.6
2018,7,22,12,15,857.0,137.0,3.05,24.1,950.5,847.42,631.04
2018,7,22,12,30,841.0,146.0,3.1,24.1,945.0,840.17,626.47
2018,7,22,12,45,836.5,146.5,3.15,24.1,936.0,832.52,621.73
2018,7,22,13,0,832.0,147.0,3.2,24.1,927.0,821.71,614.9
2018,7,22,13,15,849.5,134.5,3.25,24.05,920.5,815.12,611.16
2018,7,22,13,30,867.0,122.0,3.3,24.0,914.0,804.42,604.63
2018,7,22,13,45,865.5,119.0,3.35,23.95,894.5,782.91,590.67
2018,7,22,14,0,864.0,116.0,3.4,23.9,875.0,758.19,574.31
2018,7,22,14,15,865.5,110.5,3.45,23.8,850.0,730.38,555.01
2018,7,22,14,30,867.0,105.0,3.5,23.7,825.0,699.34,533.01
2018,7,22,14,45,859.5,102.5,3.5,23.55,791.5,661.92,505.75
2018,7,22,15,0,852.0,100.0,3.5,23.4,758.0,622.2,476.21
2018,7,22,15,15,840.5,98.5,3.5,23.4,720.0,578.94,443.04
2018,7,22,15,30,829.0,97.0,3.5,23.4,682.0,534.13,407.87
2018,7,22,15,45,816.0,94.0,3.5,23.1,639.0,485.99,369.7
2018,7,22,16,0,803.0,91.0,3.5,22.8,596.0,437.11,329.81
2018,7,22,16,15,785.5,87.5,3.5,22.55,550.0,384.46,285.88
2018,7,22,16,30,768.0,84.0,3.5,22.3,504.0,331.93,240.99
2018,7,22,16,45,745.0,81.0,3.5,22.1,456.0,278.71,195.02
2018,7,22,17,0,722.0,78.0,3.5,21.9,408.0,226.76,150.31
2018,7,22,17,15,691.0,73.0,3.45,21.6,358.5,173.4,106.67
2018,7,22,17,30,660.0,68.0,3.4,21.3,309.0,119.25,66.9
2018,7,22,17,45,616.0,63.5,3.4,21.0,261.0,71.23,41.51
2018,7,22,18,0,572.0,59.0,3.4,20.7,213.0,47.94,36.27
2018,7,22,18,15,509.0,52.0,3.3,20.3,167.5,42.38,31.32
2018,7,22,18,30,446.0,45.0,3.2,19.9,122.0,36.84,26.19
2018,7,22,18,45,350.5,36.0,3.15,19.5,84.5,29.5,19.26
2018,7,22,19,0,255.0,27.0,3.1,19.1,47.0,22.23,9.94
2018,7,22,19,15,143.5,16.0,3.05,18.8,25.5,12.59,0.0
2018,7,22,19,30,32.0,5.0,3.0,18.5,4.0,0.0,0.0
2018,7,22,19,45,16.0,2.5,3.0,18.25,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,7,23,5,15,20.5,6.0,2.4,15.3,7.0,4.72,0.0
2018,7,23,5,30,27.0,10.0,2.4,15.7,12.0,7.85,0.0
2018,7,23,5,45,13.5,18.0,2.4,16.05,19.0,14.2,6.25
2018,7,23,6,0,0.0,26.0,2.4,16.4,26.0,19.81,11.63
2018,7,23,6,15,0.0,39.0,2.4,16.95,39.0,29.8,20.64
2018,7,23,6,30,0.0,52.0,2.4,17.5,52.0,39.81,29.59
2018,7,23,6,45,0.5,72.5,2.35,18.05,72.5,54.84,40.76
2018,7,23,7,0,1.0,93.0,2.3,18.6,93.0,70.04,53.31
2018,7,23,7,15,13.5,126.5,2.3,19.15,132.0,96.4,74.33
2018,7,23,7,30,26.0,160.0,2.3,19.7,171.0,124.99,96.83
2018,7,23,7,45,117.5,181.5,2.3,20.3,242.5,169.93,129.55
2018,7,23,8,0,209.0,203.0,2.3,20.9,314.0,223.93,170.18
2018,7,23,8,15,332.0,199.5,2.3,21.35,395.0,284.11,215.73
2018,7,23,8,30,455.0,196.0,2.3,21.8,476.0,359.34,273.33
2018,7,23,8,45,623.0,154.5,2.3,22.3,568.5,435.11,330.97
2018,7,23,9,0,791.0,113.0,2.3,22.8,661.0,518.78,394.28
2018,7,23,9,15,832.0,103.5,2.35,23.2,710.0,567.56,431.53
2018,7,23,9,30,873.0,94.0,2.4,23.6,759.0,619.51,470.33
2018,7,23,9,45,882.5,95.5,2.45,23.95,794.0,661.36,500.86
2018,7,23,10,0,892.0,97.0,2.5,24.3,829.0,701.04,529.18
2018,7,23,10,15,899.0,98.0,2.55,24.6,858.0,736.14,553.8
2018,7,23,10,30,906.0,99.0,2.6,24.9,887.0,768.5,575.94
2018,7,23,10,45,911.0,99.5,2.65,25.15,909.5,795.98,593.61
2018,7,23,11,0,916.0,100.0,2.7,25.4,932.0,820.31,609.1
2018,7,23,11,15,919.0,101.5,2.8,25.55,948.0,840.64,622.46
2018,7,23,11,30,922.0,103.0,2.9,25.7,964.0,857.53,633.58
2018,7,23,11,45,923.0,104.0,2.95,25.85,972.0,868.81,640.69
2018,7,23,12,0,924.0,105.0,3.0,26.0,980.0,876.53,645.54
2018,7,23,12,15,921.5,106.5,3.1,26.05,980.0,878.15,647.01
2018,7,23,12,30,919.0,108.0,3.2,26.1,980.0,876.18,646.21
2018,7,23,12,45,913.5,110.5,3.25,26.2,972.0,869.01,641.59
2018,7,23,13,0,908.0,113.0,3.3,26.3,964.0,858.37,634.75
2018,7,23,13,15,905.0,113.5,3.4,26.15,950.5,844.64,626.8
2018,7,23,13,30,902.0,114.0,3.5,26.0,937.0,827.51,616.55
2018,7,23,13,45,897.5,112.5,3.55,25.9,915.5,804.17,601.66
2018,7,23,14,0,893.0,111.0,3.6,25.8,894.0,777.65,584.56
2018,7,23,14,15,887.5,109.0,3.65,25.6,866.5,746.93,563.64
2018,7,23,14,30,882.0,107.0,3.7,25.4,839.0,713.36,540.15
2018,7,23,14,45,875.0,104.5,3.75,25.2,805.5,675.69,513.2
2018,7,23,15,0,868.0,102.0,3.8,25.0,772.0,635.63,483.84
2018,7,23,15,15,857.0,100.5,3.8,25.0,733.0,591.92,450.52
2018,7,23,15,30,846.0,99.0,3.8,25.0,694.0,546.57,415.13
2018,7,23,15,45,834.0,95.5,3.8,24.65,651.0,497.61,376.63
2018,7,23,16,0,822.0,92.0,3.8,24.3,608.0,447.86,336.33
2018,7,23,16,15,806.5,88.0,3.75,24.05,561.5,394.47,291.91
2018,7,23,16,30,791.0,84.0,3.7,23.8,515.0,340.96,246.33
2018,7,23,16,45,768.0,80.5,3.7,23.6,466.0,285.94,199.08
2018,7,23,17,0,745.0,77.0,3.7,23.4,417.0,232.18,153.01
2018,7,23,17,15,713.5,72.5,3.6,23.0,366.5,177.73,108.64
2018,7,23,17,30,682.0,68.0,3.5,22.6,316.0,126.09,71.13
2018,7,23,17,45,599.0,67.0,3.45,22.25,260.0,74.01,43.52
2018,7,23,18,0,516.0,66.0,3.4,21.9,204.0,52.61,40.11
2018,7,23,18,15,324.5,62.5,3.3,21.3,143.0,46.68,34.89
2018,7,23,18,30,133.0,59.0,3.2,20.7,82.0,43.1,31.44
2018,7,23,18,45,104.0,42.0,3.1,20.15,56.5,31.1,20.49
2018,7,23,19,0,75.0,25.0,3.0,19.6,31.0,18.86,7.14
2018,7,23,19,15,50.5,14.5,3.0,19.2,17.0,11.41,0.0
2018,7,23,19,30,26.0,4.0,3.0,18.8,3.0,0.0,0.0
2018,7,23,19,45,13.0,2.0,3.0,18.45,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,5,15,47.5,10.5,2.8,15.8,13.5,8.26,0.0
2018,7,24,5,30,95.0,21.0,2.8,16.1,27.0,15.86,0.0
2018,7,24,5,45,164.0,36.0,2.8,16.4,57.0,27.0,16.82
2018,7,24,6,0,233.0,51.0,2.8,16.7,87.0,38.01,27.36
2018,7,24,6,15,197.0,61.5,2.8,17.2,99.5,45.63,34.47
2018,7,24,6,30,161.0,72.0,2.8,17.7,112.0,52.56,40.76
2018,7,24,6,45,151.5,91.5,2.75,18.2,136.0,67.5,50.05
2018,7,24,7,0,142.0,111.0,2.7,18.7,160.0,93.35,67.57
2018,7,24,7,15,78.5,131.0,2.65,19.35,159.0,108.7,81.56
2018,7,24,7,30,15.0,151.0,2.6,20.0,158.0,116.19,90.02
2018,7,24,7,45,14.5,162.5,2.6,20.6,169.5,126.5,97.98
2018,7,24,8,0,14.0,174.0,2.6,21.2,181.0,136.66,105.72
2018,7,24,8,15,17.5,195.5,2.6,21.7,205.5,155.71,120.42
2018,7,24,8,30,21.0,217.0,2.6,22.2,230.0,175.27,135.36
2018,7,24,8,45,40.0,253.5,2.55,22.7,280.5,218.57,168.6
2018,7,24,9,0,59.0,290.0,2.5,23.2,331.0,260.91,200.6
2018,7,24,9,15,147.0,308.5,2.55,23.65,418.5,337.47,258.74
2018,7,24,9,30,235.0,327.0,2.6,24.1,506.0,422.79,322.38
2018,7,24,9,45,377.0,296.0,2.7,24.55,598.0,510.61,387.73
2018,7,24,10,0,519.0,265.0,2.8,25.0,690.0,598.79,452.34
2018,7,24,10,15,544.5,265.0,2.85,25.35,725.0,636.76,478.86
2018,7,24,10,30,570.0,265.0,2.9,25.7,760.0,676.64,506.57
2018,7,24,10,45,679.5,216.5,2.95,26.05,821.5,737.21,550.02
2018,7,24,11,0,789.0,168.0,3.0,26.4,883.0,791.56,588.65
2018,7,24,11,15,850.0,139.0,3.05,26.6,921.5,818.8,606.92
2018,7,24,11,30,911.0,110.0,3.1,26.8,960.0,856.76,631.77
2018,7,24,11,45,914.5,109.0,3.2,27.0,968.5,868.29,639.04
2018,7,24,12,0,918.0,108.0,3.3,27.2,977.0,876.33,644.25
2018,7,24,12,15,916.5,109.0,3.35,27.25,977.0,878.34,645.63
2018,7,24,12,30,915.0,110.0,3.4,27.3,977.0,876.78,644.76
2018,7,24,12,45,911.0,112.0,3.5,27.35,970.0,870.44,641.09
2018,7,24,13,0,907.0,114.0,3.6,27.4,963.0,860.61,635.16
2018,7,24,13,15,905.0,113.0,3.65,27.3,949.0,846.4,626.46
2018,7,24,13,30,903.0,112.0,3.7,27.2,935.0,828.75,615.47
2018,7,24,13,45,899.5,110.5,3.8,27.15,914.5,806.11,601.2
2018,7,24,14,0,896.0,109.0,3.9,27.1,894.0,780.25,584.64
2018,7,24,14,15,891.0,107.0,3.9,26.95,866.5,749.76,563.77
2018,7,24,14,30,886.0,105.0,3.9,26.8,839.0,716.37,540.19
2018,7,24,14,45,878.5,103.0,3.95,26.65,805.5,678.6,513.16
2018,7,24,15,0,871.0,101.0,4.0,26.5,772.0,638.47,483.76
2018,7,24,15,15,860.0,99.5,4.0,26.5,733.0,594.58,450.46
2018,7,24,15,30,849.0,98.0,4.0,26.5,694.0,549.03,415.09
2018,7,24,15,45,836.5,94.5,4.05,26.0,650.5,499.61,376.74
2018,7,24,16,0,824.0,91.0,4.1,25.5,607.0,449.45,336.55
2018,7,24,16,15,808.5,87.5,4.1,25.2,561.0,396.32,292.55
2018,7,24,16,30,793.0,84.0,4.1,24.9,515.0,343.05,247.34
2018,7,24,16,45,771.5,80.0,4.1,24.6,466.0,287.82,200.04
2018,7,24,17,0,750.0,76.0,4.1,24.3,417.0,233.67,153.71
2018,7,24,17,15,720.0,71.5,4.05,23.85,366.5,179.08,109.18
2018,7,24,17,30,690.0,67.0,4.0,23.4,316.0,127.12,71.31
2018,7,24,17,45,648.5,62.0,3.95,22.9,267.0,73.31,41.39
2018,7,24,18,0,607.0,57.0,3.9,22.4,218.0,46.88,35.07
2018,7,24,18,15,495.0,52.5,3.85,21.85,165.5,42.68,31.34
2018,7,24,18,30,383.0,48.0,3.8,21.3,113.0,38.86,27.7
2018,7,24,18,45,231.5,35.0,3.7,20.8,70.5,26.65,16.65
2018,7,24,19,0,80.0,22.0,3.6,20.3,28.0,16.77,5.25
2018,7,24,19,15,46.5,12.0,3.6,19.95,15.0,9.44,0.0
2018,7,24,19,30,13.0,2.0,3.6,19.6,2.0,0.0,0.0
2018,7,24,19,45,6.5,1.0,3.55,19.3,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,18.8,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,18.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,25,5,15,29.5,6.0,2.65,17.5,7.5,4.72,0.0
2018,7,25,5,30,59.0,12.0,2.7,18.0,15.0,9.15,0.0
2018,7,25,5,45,114.0,21.5,2.7,18.5,36.0,16.34,7.78
2018,7,25,6,0,169.0,31.0,2.7,19.0,57.0,23.48,14.58
2018,7,25,6,15,166.0,40.0,2.65,19.5,73.5,29.75,20.32
2018,7,25,6,30,163.0,49.0,2.6,20.0,90.0,35.74,25.7
2018,7,25,6,45,86.5,76.5,2.5,20.45,98.5,58.2,42.34
2018,7,25,7,0,10.0,104.0,2.4,20.9,107.0,78.36,59.37
2018,7,25,7,15,34.5,137.5,2.4,21.55,152.0,106.9,81.31
2018,7,25,7,30,59.0,171.0,2.4,22.2,197.0,139.54,106.31
2018,7,25,7,45,135.5,186.0,2.35,22.85,255.0,178.5,134.53
2018,7,25,8,0,212.0,201.0,2.3,23.5,313.0,227.48,171.29
2018,7,25,8,15,385.0,183.0,2.35,24.25,410.0,297.77,223.16
2018,7,25,8,30,558.0,165.0,2.4,25.0,507.0,384.64,288.32
2018,7,25,8,45,710.5,126.0,2.45,25.75,594.5,454.9,341.38
2018,7,25,9,0,863.0,87.0,2.5,26.5,682.0,534.63,401.08
2018,7,25,9,15,870.0,91.0,2.5,26.95,721.0,581.47,436.14
2018,7,25,9,30,877.0,95.0,2.5,27.4,760.0,626.37,468.86
2018,7,25,9,45,880.5,99.5,2.5,27.9,793.5,667.29,497.7
2018,7,25,10,0,884.0,104.0,2.5,28.4,827.0,705.59,523.91
2018,7,25,10,15,890.0,105.5,2.6,28.55,855.5,740.28,548.36
2018,7,25,10,30,896.0,107.0,2.7,28.7,884.0,772.18,570.49
2018,7,25,10,45,900.5,108.5,2.75,28.9,906.5,799.99,588.23
2018,7,25,11,0,905.0,110.0,2.8,29.1,929.0,824.65,603.82
2018,7,25,11,15,908.0,111.0,2.95,29.1,945.0,844.39,617.25
2018,7,25,11,30,911.0,112.0,3.1,29.1,961.0,860.73,628.51
2018,7,25,11,45,912.0,113.0,3.2,29.1,969.0,871.92,636.15
2018,7,25,12,0,913.0,114.0,3.3,29.1,977.0,879.58,641.57
2018,7,25,12,15,915.0,112.5,3.4,29.0,978.0,882.38,644.14
2018,7,25,12,30,917.0,111.0,3.5,28.9,979.0,881.61,644.46
2018,7,25,12,45,917.5,109.5,3.65,28.75,972.5,876.0,642.05
2018,7,25,13,0,918.0,108.0,3.8,28.6,966.0,866.79,637.3
2018,7,25,13,15,915.0,108.0,3.85,28.45,952.0,852.45,628.65
2018,7,25,13,30,912.0,108.0,3.9,28.3,938.0,834.65,617.72
2018,7,25,13,45,908.0,107.0,4.0,28.1,917.0,811.83,603.7
2018,7,25,14,0,904.0,106.0,4.1,27.9,896.0,785.77,587.39
2018,7,25,14,15,874.0,118.0,4.1,27.65,862.0,748.97,562.14
2018,7,25,14,30,844.0,130.0,4.1,27.4,828.0,710.46,534.82
2018,7,25,14,45,830.5,129.0,4.15,27.15,792.0,677.25,511.1
2018,7,25,15,0,817.0,128.0,4.2,26.9,756.0,635.01,480.46
2018,7,25,15,15,820.5,118.0,4.2,26.9,721.0,593.11,448.93
2018,7,25,15,30,824.0,108.0,4.2,26.9,686.0,548.45,414.47
2018,7,25,15,45,823.5,100.5,4.25,26.25,646.5,501.46,378.25
2018,7,25,16,0,823.0,93.0,4.3,25.6,607.0,452.42,339.09
2018,7,25,16,15,804.5,90.0,4.25,25.2,560.0,398.5,294.62
2018,7,25,16,30,786.0,87.0,4.2,24.8,513.0,344.75,249.19
2018,7,25,16,45,754.5,84.5,4.2,24.4,461.0,288.25,201.29
2018,7,25,17,0,723.0,82.0,4.2,24.0,409.0,233.94,155.31
2018,7,25,17,15,684.5,78.0,4.15,23.55,357.5,176.38,108.71
2018,7,25,17,30,646.0,74.0,4.1,23.1,306.0,125.45,71.65
2018,7,25,17,45,615.0,67.0,4.0,22.6,260.0,76.48,44.38
2018,7,25,18,0,584.0,60.0,3.9,22.1,214.0,48.88,36.84
2018,7,25,18,15,411.0,55.5,3.8,21.6,152.5,44.28,32.74
2018,7,25,18,30,238.0,51.0,3.7,21.1,91.0,38.05,27.01
2018,7,25,18,45,175.5,37.5,3.6,20.6,61.5,28.14,17.85
2018,7,25,19,0,113.0,24.0,3.5,20.1,32.0,18.12,5.55
2018,7,25,19,15,63.5,13.0,3.45,19.85,17.0,10.23,0.0
2018,7,25,19,30,14.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,7,25,19,45,7.0,1.0,3.3,19.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,26,5,15,28.0,8.0,2.5,16.7,9.5,6.29,0.0
2018,7,26,5,30,56.0,16.0,2.5,17.2,19.0,12.29,0.0
2018,7,26,5,45,150.5,31.0,2.45,17.7,51.0,23.36,13.49
2018,7,26,6,0,245.0,46.0,2.4,18.2,83.0,34.58,24.17
2018,7,26,6,15,208.0,59.0,2.35,18.65,98.5,43.29,32.19
2018,7,26,6,30,171.0,72.0,2.3,19.1,114.0,52.64,40.57
2018,7,26,6,45,108.0,95.5,2.25,19.55,124.0,70.96,52.84
2018,7,26,7,0,45.0,119.0,2.2,20.0,134.0,90.82,68.58
2018,7,26,7,15,92.0,146.0,2.1,20.6,184.0,121.81,91.27
2018,7,26,7,30,139.0,173.0,2.0,21.2,234.0,159.03,119.12
2018,7,26,7,45,215.5,187.5,1.95,21.75,295.0,203.25,151.96
2018,7,26,8,0,292.0,202.0,1.9,22.3,356.0,254.26,190.75
2018,7,26,8,15,416.0,196.5,1.85,22.85,438.5,320.69,240.82
2018,7,26,8,30,540.0,191.0,1.8,23.4,521.0,394.71,296.69
2018,7,26,8,45,603.0,186.5,1.75,23.95,580.5,455.93,342.95
2018,7,26,9,0,666.0,182.0,1.7,24.5,640.0,517.28,388.35
2018,7,26,9,15,704.0,175.0,1.75,24.9,685.0,565.99,424.42
2018,7,26,9,30,742.0,168.0,1.8,25.3,730.0,615.5,460.34
2018,7,26,9,45,784.0,154.0,1.85,25.75,772.5,659.64,491.85
2018,7,26,10,0,826.0,140.0,1.9,26.2,815.0,705.92,524.19
2018,7,26,10,15,835.5,141.0,2.0,26.45,844.5,741.84,549.14
2018,7,26,10,30,845.0,142.0,2.1,26.7,874.0,775.31,572.1
2018,7,26,10,45,852.5,142.0,2.25,26.9,897.0,793.33,585.18
2018,7,26,11,0,860.0,142.0,2.4,27.1,920.0,818.07,601.67
2018,7,26,11,15,866.0,141.5,2.5,27.15,936.0,838.18,615.02
2018,7,26,11,30,872.0,141.0,2.6,27.2,952.0,855.12,626.35
2018,7,26,11,45,876.5,139.5,2.75,27.2,961.0,866.75,634.72
2018,7,26,12,0,881.0,138.0,2.9,27.2,970.0,875.04,640.98
2018,7,26,12,15,877.0,140.5,3.0,27.15,969.0,876.0,642.27
2018,7,26,12,30,873.0,143.0,3.1,27.1,968.0,873.54,641.42
2018,7,26,12,45,829.5,167.5,3.2,27.05,946.5,867.35,638.17
2018,7,26,13,0,786.0,192.0,3.3,27.0,925.0,844.18,623.28
2018,7,26,13,15,808.0,175.5,3.35,26.9,919.5,837.44,619.98
2018,7,26,13,30,830.0,159.0,3.4,26.8,914.0,826.43,613.53
2018,7,26,13,45,845.0,146.5,3.45,26.7,899.5,798.06,595.23
2018,7,26,14,0,860.0,134.0,3.5,26.6,885.0,778.52,582.69
2018,7,26,14,15,857.0,130.5,3.55,26.45,858.5,749.19,562.67
2018,7,26,14,30,854.0,127.0,3.6,26.3,832.0,716.93,540.24
2018,7,26,14,45,850.5,121.5,3.65,26.15,799.0,679.86,513.94
2018,7,26,15,0,847.0,116.0,3.7,26.0,766.0,640.18,485.11
2018,7,26,15,15,792.5,130.0,3.7,26.0,713.0,589.25,446.51
2018,7,26,15,30,738.0,144.0,3.7,26.0,660.0,535.55,405.37
2018,7,26,15,45,710.5,141.5,3.8,25.65,612.5,482.79,365.0
2018,7,26,16,0,683.0,139.0,3.9,25.3,565.0,430.75,324.03
2018,7,26,16,15,700.0,122.5,3.9,25.0,529.0,385.41,286.35
2018,7,26,16,30,717.0,106.0,3.9,24.7,493.0,336.92,244.84
2018,7,26,16,45,715.5,95.0,3.9,24.4,449.5,284.8,199.86
2018,7,26,17,0,714.0,84.0,3.9,24.1,406.0,234.81,156.34
2018,7,26,17,15,685.5,78.5,3.85,23.65,357.0,178.05,109.97
2018,7,26,17,30,657.0,73.0,3.8,23.2,308.0,126.83,72.17
2018,7,26,17,45,620.5,66.0,3.8,22.75,260.0,76.86,44.16
2018,7,26,18,0,584.0,59.0,3.8,22.3,212.0,48.15,36.17
2018,7,26,18,15,511.0,52.5,3.7,21.7,165.0,42.88,31.5
2018,7,26,18,30,438.0,46.0,3.6,21.1,118.0,37.7,26.68
2018,7,26,18,45,300.5,35.5,3.55,20.55,77.0,28.96,18.47
2018,7,26,19,0,163.0,25.0,3.5,20.0,36.0,18.99,5.33
2018,7,26,19,15,89.5,13.5,3.5,19.7,19.0,10.62,0.0
2018,7,26,19,30,16.0,2.0,3.5,19.4,2.0,0.0,0.0
2018,7,26,19,45,8.0,1.0,3.5,19.15,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,5,15,3.5,4.0,3.3,15.5,4.0,3.15,0.0
2018,7,27,5,30,7.0,8.0,3.3,15.8,8.0,6.28,0.0
2018,7,27,5,45,10.0,17.5,3.35,16.1,18.5,13.79,5.64
2018,7,27,6,0,13.0,27.0,3.4,16.4,29.0,21.29,12.83
2018,7,27,6,15,41.0,38.5,3.35,16.85,48.0,29.76,20.55
2018,7,27,6,30,69.0,50.0,3.3,17.3,67.0,38.38,28.32
2018,7,27,6,45,37.0,73.0,3.25,17.7,82.5,55.65,41.08
2018,7,27,7,0,5.0,96.0,3.2,18.1,98.0,72.43,55.28
2018,7,27,7,15,16.0,126.5,3.15,18.7,133.5,96.86,74.81
2018,7,27,7,30,27.0,157.0,3.1,19.3,169.0,123.58,95.93
2018,7,27,7,45,61.0,176.0,3.0,19.9,207.0,149.94,115.81
2018,7,27,8,0,95.0,195.0,2.9,20.5,245.0,183.72,141.88
2018,7,27,8,15,256.5,201.5,2.9,20.95,353.5,260.73,200.08
2018,7,27,8,30,418.0,208.0,2.9,21.4,462.0,357.49,274.06
2018,7,27,8,45,508.5,204.0,2.85,21.85,536.5,422.21,323.8
2018,7,27,9,0,599.0,200.0,2.8,22.3,611.0,498.42,381.5
2018,7,27,9,15,661.5,188.5,2.85,22.7,667.5,554.9,424.1
2018,7,27,9,30,724.0,177.0,2.9,23.1,724.0,614.18,468.07
2018,7,27,9,45,724.0,183.5,2.95,23.55,752.0,650.73,494.29
2018,7,27,10,0,724.0,190.0,3.0,24.0,780.0,684.88,518.28
2018,7,27,10,15,779.0,172.5,3.05,24.35,828.0,730.6,551.06
2018,7,27,10,30,834.0,155.0,3.1,24.7,876.0,780.81,586.25
2018,7,27,10,45,852.0,150.0,3.15,25.05,903.0,812.75,607.81
2018,7,27,11,0,870.0,145.0,3.2,25.4,930.0,830.72,619.17
2018,7,27,11,15,876.5,144.5,3.25,25.55,947.0,851.46,632.58
2018,7,27,11,30,883.0,144.0,3.3,25.7,964.0,869.02,643.83
2018,7,27,11,45,889.0,142.0,3.35,25.9,974.0,881.65,651.71
2018,7,27,12,0,895.0,140.0,3.4,26.1,984.0,890.91,657.44
2018,7,27,12,15,896.0,139.5,3.5,26.15,984.5,893.7,659.63
2018,7,27,12,30,897.0,139.0,3.6,26.2,985.0,893.0,659.61
2018,7,27,12,45,896.5,138.0,3.7,26.25,978.5,887.12,656.21
2018,7,27,13,0,896.0,137.0,3.8,26.3,972.0,877.75,650.56
2018,7,27,13,15,894.5,135.0,3.85,26.25,958.0,863.23,641.5
2018,7,27,13,30,893.0,133.0,3.9,26.2,944.0,845.27,630.15
2018,7,27,13,45,890.5,130.5,3.95,26.2,923.0,822.72,615.56
2018,7,27,14,0,888.0,128.0,4.0,26.2,902.0,796.89,598.7
2018,7,27,14,15,883.5,125.5,4.0,26.1,874.5,766.44,577.51
2018,7,27,14,30,879.0,123.0,4.0,26.0,847.0,733.06,553.89
2018,7,27,14,45,853.5,127.5,4.05,25.95,806.5,688.82,521.91
2018,7,27,15,0,828.0,132.0,4.1,25.9,766.0,649.24,492.54
2018,7,27,15,15,836.0,121.5,4.1,25.9,733.0,608.96,462.2
2018,7,27,15,30,844.0,111.0,4.1,25.9,700.0,565.48,428.59
2018,7,27,15,45,828.5,108.5,4.05,25.65,655.5,514.46,388.65
2018,7,27,16,0,813.0,106.0,4.0,25.4,611.0,462.74,347.06
2018,7,27,16,15,787.0,104.5,4.0,25.1,561.5,407.34,301.78
2018,7,27,16,30,761.0,103.0,4.0,24.8,512.0,352.88,256.2
2018,7,27,16,45,720.0,102.0,4.0,24.5,458.5,293.18,206.35
2018,7,27,17,0,679.0,101.0,4.0,24.2,405.0,238.95,161.01
2018,7,27,17,15,588.5,99.5,4.0,23.55,340.0,179.63,115.48
2018,7,27,17,30,498.0,98.0,4.0,22.9,275.0,127.22,78.89
2018,7,27,17,45,379.5,90.0,4.0,22.25,212.5,81.79,53.48
2018,7,27,18,0,261.0,82.0,4.0,21.6,150.0,59.05,45.71
2018,7,27,18,15,230.0,68.5,3.95,20.9,118.5,50.58,38.24
2018,7,27,18,30,199.0,55.0,3.9,20.2,87.0,40.83,29.44
2018,7,27,18,45,123.0,38.0,3.9,19.45,55.5,28.39,18.01
2018,7,27,19,0,47.0,21.0,3.9,18.7,24.0,16.1,2.91
2018,7,27,19,15,26.5,11.0,3.85,18.3,12.5,8.65,0.0
2018,7,27,19,30,6.0,1.0,3.8,17.9,1.0,0.0,0.0
2018,7,27,19,45,3.0,0.5,3.8,17.5,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,28,5,15,5.5,6.0,2.3,14.95,6.5,4.72,0.0
2018,7,28,5,30,11.0,12.0,2.3,15.4,13.0,9.45,0.0
2018,7,28,5,45,9.5,29.0,2.3,15.8,30.0,21.97,12.22
2018,7,28,6,0,8.0,46.0,2.3,16.2,47.0,34.17,23.96
2018,7,28,6,15,24.0,66.0,2.25,16.65,71.5,48.09,36.62
2018,7,28,6,30,40.0,86.0,2.2,17.1,96.0,61.88,49.0
2018,7,28,6,45,75.0,109.0,2.15,17.5,132.5,79.34,60.47
2018,7,28,7,0,110.0,132.0,2.1,17.9,169.0,105.03,78.49
2018,7,28,7,15,140.5,153.5,2.05,18.35,209.0,134.51,100.39
2018,7,28,7,30,171.0,175.0,2.0,18.8,249.0,167.8,126.11
2018,7,28,7,45,205.5,195.0,1.95,19.25,294.5,204.7,155.06
2018,7,28,8,0,240.0,215.0,1.9,19.7,340.0,248.97,190.0
2018,7,28,8,15,275.5,234.5,1.85,20.2,391.5,294.15,225.36
2018,7,28,8,30,311.0,254.0,1.8,20.7,443.0,342.72,262.89
2018,7,28,8,45,344.0,268.0,1.75,21.2,491.5,388.84,297.95
2018,7,28,9,0,377.0,282.0,1.7,21.7,540.0,437.35,334.11
2018,7,28,9,15,416.0,291.0,1.75,22.1,591.5,495.17,376.7
2018,7,28,9,30,455.0,300.0,1.8,22.5,643.0,548.11,414.98
2018,7,28,9,45,506.0,297.5,1.85,22.95,695.5,601.32,452.94
2018,7,28,10,0,557.0,295.0,1.9,23.4,748.0,656.32,491.48
2018,7,28,10,15,568.5,300.5,2.0,23.7,777.5,690.73,515.24
2018,7,28,10,30,580.0,306.0,2.1,24.0,807.0,723.65,537.81
2018,7,28,10,45,590.0,308.5,2.2,24.3,829.5,751.16,556.47
2018,7,28,11,0,600.0,311.0,2.3,24.6,852.0,776.66,573.63
2018,7,28,11,15,606.5,313.0,2.4,24.85,868.0,795.83,586.51
2018,7,28,11,30,613.0,315.0,2.5,25.1,884.0,813.17,598.11
2018,7,28,11,45,618.0,315.5,2.6,25.35,893.0,825.43,606.28
2018,7,28,12,0,623.0,316.0,2.7,25.6,902.0,834.91,612.62
2018,7,28,12,15,660.0,291.5,2.8,25.75,913.0,848.98,623.16
2018,7,28,12,30,697.0,267.0,2.9,25.9,924.0,859.34,631.2
2018,7,28,12,45,744.0,235.5,3.0,26.05,932.0,868.06,638.43
2018,7,28,13,0,791.0,204.0,3.1,26.2,940.0,862.86,636.6
2018,7,28,13,15,789.5,201.0,3.15,26.2,926.0,848.21,627.14
2018,7,28,13,30,788.0,198.0,3.2,26.2,912.0,830.37,615.49
2018,7,28,13,45,785.0,194.0,3.3,26.15,891.0,807.4,600.62
2018,7,28,14,0,782.0,190.0,3.4,26.1,870.0,781.46,583.47
2018,7,28,14,15,772.0,188.0,3.45,26.0,841.5,754.58,565.03
2018,7,28,14,30,762.0,186.0,3.5,25.9,813.0,719.32,540.55
2018,7,28,14,45,749.0,184.0,3.55,25.8,778.5,679.96,512.7
2018,7,28,15,0,736.0,182.0,3.6,25.7,744.0,638.93,483.07
2018,7,28,15,15,721.5,177.5,3.6,25.7,704.5,593.49,449.28
2018,7,28,15,30,707.0,173.0,3.6,25.7,665.0,547.07,414.0
2018,7,28,15,45,684.5,169.5,3.6,25.3,620.5,496.78,375.62
2018,7,28,16,0,662.0,166.0,3.6,24.9,576.0,446.8,336.44
2018,7,28,16,15,628.5,161.0,3.65,24.5,525.5,391.88,292.76
2018,7,28,16,30,595.0,156.0,3.7,24.1,475.0,339.09,249.85
2018,7,28,16,45,556.0,147.5,3.7,23.75,422.5,280.36,201.89
2018,7,28,17,0,517.0,139.0,3.7,23.4,370.0,229.33,160.06
2018,7,28,17,15,476.0,127.0,3.65,22.85,319.0,179.12,120.19
2018,7,28,17,30,435.0,115.0,3.6,22.3,268.0,133.27,86.46
2018,7,28,17,45,393.5,102.5,3.55,21.7,224.0,91.6,61.13
2018,7,28,18,0,352.0,90.0,3.5,21.1,180.0,65.41,51.29
2018,7,28,18,15,295.0,73.5,3.45,20.5,137.5,53.94,41.19
2018,7,28,18,30,238.0,57.0,3.4,19.9,95.0,42.23,30.64
2018,7,28,18,45,170.0,39.5,3.35,19.25,62.0,29.53,18.88
2018,7,28,19,0,102.0,22.0,3.3,18.6,29.0,16.62,2.16
2018,7,28,19,15,53.5,11.5,3.3,18.3,15.0,9.05,0.0
2018,7,28,19,30,5.0,1.0,3.3,18.0,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.3,17.65,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,29,5,15,10.0,6.0,2.35,15.6,6.5,4.72,0.0
2018,7,29,5,30,20.0,12.0,2.3,15.8,13.0,9.48,0.0
2018,7,29,5,45,24.5,28.0,2.3,16.05,30.5,21.32,11.51
2018,7,29,6,0,29.0,44.0,2.3,16.3,48.0,32.91,22.83
2018,7,29,6,15,32.0,64.0,2.3,16.55,70.0,46.86,35.54
2018,7,29,6,30,35.0,84.0,2.3,16.8,92.0,60.56,47.89
2018,7,29,6,45,53.5,106.5,2.3,17.05,122.5,77.33,59.11
2018,7,29,7,0,72.0,129.0,2.3,17.3,153.0,99.91,75.85
2018,7,29,7,15,94.0,152.0,2.25,17.7,189.0,126.0,95.72
2018,7,29,7,30,116.0,175.0,2.2,18.1,225.0,156.8,119.85
2018,7,29,7,45,173.5,194.0,2.2,18.45,279.0,196.04,149.86
2018,7,29,8,0,231.0,213.0,2.2,18.8,333.0,245.34,188.36
2018,7,29,8,15,351.5,216.5,2.15,19.4,419.5,309.79,237.47
2018,7,29,8,30,472.0,220.0,2.1,20.0,506.0,392.42,300.58
2018,7,29,8,45,522.0,223.0,2.1,20.6,561.5,446.68,342.19
2018,7,29,9,0,572.0,226.0,2.1,21.2,617.0,504.32,385.57
2018,7,29,9,15,604.5,224.0,2.15,21.65,659.0,554.53,422.98
2018,7,29,9,30,637.0,222.0,2.2,22.1,701.0,602.04,457.73
2018,7,29,9,45,636.5,227.5,2.25,22.6,725.5,634.42,480.66
2018,7,29,10,0,636.0,233.0,2.3,23.1,750.0,664.56,501.54
2018,7,29,10,15,686.5,220.5,2.35,23.2,796.5,714.23,537.17
2018,7,29,10,30,737.0,208.0,2.4,23.3,843.0,763.91,572.15
2018,7,29,10,45,752.0,205.5,2.45,23.4,868.0,794.27,592.99
2018,7,29,11,0,767.0,203.0,2.5,23.5,893.0,822.27,612.16
2018,7,29,11,15,752.5,213.5,2.6,23.4,900.5,835.14,621.22
2018,7,29,11,30,738.0,224.0,2.7,23.3,908.0,844.35,627.87
2018,7,29,11,45,729.5,231.0,2.75,23.2,912.0,851.98,633.26
2018,7,29,12,0,721.0,238.0,2.8,23.1,916.0,856.25,636.39
2018,7,29,12,15,746.5,224.5,2.9,22.95,926.5,868.3,646.12
2018,7,29,12,30,772.0,211.0,3.0,22.8,937.0,866.8,646.91
2018,7,29,12,45,760.0,217.0,3.05,22.65,927.5,867.63,647.65
2018,7,29,13,0,748.0,223.0,3.1,22.5,918.0,855.18,639.61
2018,7,29,13,15,726.0,231.5,3.15,22.35,897.5,833.59,625.21
2018,7,29,13,30,704.0,240.0,3.2,22.2,877.0,809.38,608.93
2018,7,29,13,45,674.0,249.0,3.25,22.05,847.0,776.91,586.66
2018,7,29,14,0,644.0,258.0,3.3,21.9,817.0,742.73,562.94
2018,7,29,14,15,543.0,288.5,3.35,21.8,749.5,670.84,510.93
2018,7,29,14,30,442.0,319.0,3.4,21.7,682.0,604.67,462.32
2018,7,29,14,45,531.5,268.0,3.45,21.55,686.0,603.52,463.58
2018,7,29,15,0,621.0,217.0,3.5,21.4,690.0,597.83,460.44
2018,7,29,15,15,543.5,230.5,3.5,21.4,628.5,530.36,409.27
2018,7,29,15,30,466.0,244.0,3.5,21.4,567.0,471.58,364.17
2018,7,29,15,45,445.0,232.5,3.6,21.1,525.0,426.09,329.29
2018,7,29,16,0,424.0,221.0,3.7,20.8,483.0,381.47,294.24
2018,7,29,16,15,373.0,212.5,3.75,20.55,429.5,322.72,247.83
2018,7,29,16,30,322.0,204.0,3.8,20.3,376.0,275.22,209.86
2018,7,29,16,45,237.0,180.5,3.8,20.05,300.5,211.59,160.07
2018,7,29,17,0,152.0,157.0,3.8,19.8,225.0,155.8,117.14
2018,7,29,17,15,247.0,136.0,3.8,19.5,230.0,145.89,104.74
2018,7,29,17,30,342.0,115.0,3.8,19.2,235.0,123.78,83.54
2018,7,29,17,45,320.5,102.0,3.8,18.85,200.0,88.27,60.64
2018,7,29,18,0,299.0,89.0,3.8,18.5,165.0,64.18,50.76
2018,7,29,18,15,244.5,71.5,3.7,18.2,124.5,52.55,40.36
2018,7,29,18,30,190.0,54.0,3.6,17.9,84.0,40.03,28.98
2018,7,29,18,45,139.0,38.0,3.45,17.55,55.5,28.38,17.97
2018,7,29,19,0,88.0,22.0,3.3,17.2,27.0,16.64,0.92
2018,7,29,19,15,46.0,11.5,3.3,17.0,14.0,9.05,0.0
2018,7,29,19,30,4.0,1.0,3.3,16.8,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.25,16.65,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,30,5,15,13.0,5.5,2.7,14.7,6.0,4.33,0.0
2018,7,30,5,30,26.0,11.0,2.7,14.9,12.0,8.54,0.0
2018,7,30,5,45,58.5,28.5,2.7,15.1,35.5,21.67,11.66
2018,7,30,6,0,91.0,46.0,2.7,15.3,59.0,34.32,24.1
2018,7,30,6,15,114.0,68.0,2.7,15.65,91.0,49.51,37.97
2018,7,30,6,30,137.0,90.0,2.7,16.0,123.0,64.37,51.39
2018,7,30,6,45,162.5,112.5,2.65,16.35,160.5,83.56,62.9
2018,7,30,7,0,188.0,135.0,2.6,16.7,198.0,114.56,83.76
2018,7,30,7,15,233.5,158.5,2.55,17.25,249.5,153.79,112.68
2018,7,30,7,30,279.0,182.0,2.5,17.8,301.0,198.39,147.27
2018,7,30,7,45,325.0,200.0,2.4,18.35,355.5,244.41,183.7
2018,7,30,8,0,371.0,218.0,2.3,18.9,410.0,295.28,224.19
2018,7,30,8,15,394.5,233.5,2.25,19.45,455.5,340.26,260.28
2018,7,30,8,30,418.0,249.0,2.2,20.0,501.0,387.01,297.06
2018,7,30,8,45,436.5,262.5,2.2,20.6,543.5,437.79,336.02
2018,7,30,9,0,455.0,276.0,2.2,21.2,586.0,483.64,370.36
2018,7,30,9,15,470.5,286.5,2.25,21.65,624.0,525.89,401.66
2018,7,30,9,30,486.0,297.0,2.3,22.1,662.0,568.04,432.22
2018,7,30,9,45,498.0,304.5,2.35,22.55,694.0,605.15,458.57
2018,7,30,10,0,510.0,312.0,2.4,23.0,726.0,641.38,483.81
2018,7,30,10,15,521.5,318.5,2.5,23.25,755.0,675.34,507.67
2018,7,30,10,30,533.0,325.0,2.6,23.5,784.0,707.96,530.31
2018,7,30,10,45,541.5,330.0,2.65,23.75,806.5,735.43,548.87
2018,7,30,11,0,550.0,335.0,2.7,24.0,829.0,760.99,565.97
2018,7,30,11,15,558.0,336.5,2.8,24.1,845.0,781.09,579.88
2018,7,30,11,30,566.0,338.0,2.9,24.2,861.0,798.9,592.22
2018,7,30,11,45,572.5,337.5,2.95,24.3,870.5,811.27,600.59
2018,7,30,12,0,579.0,337.0,3.0,24.4,880.0,821.01,607.22
2018,7,30,12,15,617.5,312.0,3.05,24.5,891.5,833.5,616.69
2018,7,30,12,30,656.0,287.0,3.1,24.6,903.0,845.49,625.73
2018,7,30,12,45,669.5,273.5,3.15,24.75,898.5,841.87,623.59
2018,7,30,13,0,683.0,260.0,3.2,24.9,894.0,834.87,619.28
2018,7,30,13,15,694.5,249.5,3.25,24.8,885.5,825.32,613.74
2018,7,30,13,30,706.0,239.0,3.3,24.7,877.0,812.37,605.83
2018,7,30,13,45,709.5,231.5,3.3,24.65,859.5,792.26,592.4
2018,7,30,14,0,713.0,224.0,3.3,24.6,842.0,769.09,576.74
2018,7,30,14,15,689.0,227.5,3.3,24.45,809.0,732.03,550.94
2018,7,30,14,30,665.0,231.0,3.3,24.3,776.0,693.6,523.88
2018,7,30,14,45,645.5,231.0,3.3,24.1,741.5,654.29,495.94
2018,7,30,15,0,626.0,231.0,3.3,23.9,707.0,614.02,466.79
2018,7,30,15,15,610.5,224.0,3.3,23.9,668.0,569.91,434.03
2018,7,30,15,30,595.0,217.0,3.3,23.9,629.0,521.25,397.31
2018,7,30,15,45,562.0,214.0,3.35,23.55,583.0,470.78,358.97
2018,7,30,16,0,529.0,211.0,3.4,23.2,537.0,421.83,320.92
2018,7,30,16,15,487.5,206.0,3.4,22.8,487.5,369.83,279.92
2018,7,30,16,30,446.0,201.0,3.4,22.4,438.0,320.97,240.8
2018,7,30,16,45,408.5,188.0,3.4,22.05,388.5,270.85,200.31
2018,7,30,17,0,371.0,175.0,3.4,21.7,339.0,221.43,160.45
2018,7,30,17,15,334.5,157.5,3.35,21.1,291.5,176.59,125.07
2018,7,30,17,30,298.0,140.0,3.3,20.5,244.0,135.81,94.66
2018,7,30,17,45,256.5,118.5,3.3,19.9,197.5,96.47,68.56
2018,7,30,18,0,215.0,97.0,3.3,19.3,151.0,68.91,54.69
2018,7,30,18,15,173.5,74.5,3.3,18.8,111.5,53.8,41.31
2018,7,30,18,30,132.0,52.0,3.3,18.3,72.0,38.3,27.4
2018,7,30,18,45,89.0,33.0,3.25,17.8,44.5,24.75,14.82
2018,7,30,19,0,46.0,14.0,3.2,17.3,17.0,10.85,0.0
2018,7,30,19,15,23.0,7.0,3.25,17.05,8.5,5.51,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,31,5,15,13.0,4.5,2.3,14.55,5.0,3.54,0.0
2018,7,31,5,30,26.0,9.0,2.3,14.9,10.0,7.05,0.0
