Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,45,53.5,26.5,2.35,15.25,32.5,20.26,10.32
2018,7,31,6,0,81.0,44.0,2.4,15.6,55.0,32.92,22.83
2018,7,31,6,15,118.0,67.5,2.3,16.0,91.0,49.16,37.59
2018,7,31,6,30,155.0,91.0,2.2,16.4,127.0,65.05,51.88
2018,7,31,6,45,186.0,114.0,2.15,16.8,168.0,84.91,63.38
2018,7,31,7,0,217.0,137.0,2.1,17.2,209.0,119.28,86.29
2018,7,31,7,15,251.0,158.0,2.05,17.65,254.5,156.76,114.09
2018,7,31,7,30,285.0,179.0,2.0,18.1,300.0,198.32,146.68
2018,7,31,7,45,317.5,199.5,2.0,18.5,350.5,242.95,182.55
2018,7,31,8,0,350.0,220.0,2.0,18.9,401.0,291.02,221.22
2018,7,31,8,15,376.0,236.5,2.0,19.4,448.0,336.72,257.72
2018,7,31,8,30,402.0,253.0,2.0,19.9,495.0,384.51,295.21
2018,7,31,8,45,424.0,265.5,2.05,20.35,538.0,429.01,329.67
2018,7,31,9,0,446.0,278.0,2.1,20.8,581.0,481.94,369.57
2018,7,31,9,15,502.0,268.5,2.1,21.4,629.0,531.43,406.07
2018,7,31,9,30,558.0,259.0,2.1,22.0,677.0,583.62,443.87
2018,7,31,9,45,623.5,236.5,2.15,22.6,724.5,637.1,482.26
2018,7,31,10,0,689.0,214.0,2.2,23.2,772.0,689.67,519.39
2018,7,31,10,15,703.5,214.5,2.25,23.55,802.0,725.84,544.21
2018,7,31,10,30,718.0,215.0,2.3,23.9,832.0,760.21,567.5
2018,7,31,10,45,731.5,214.0,2.35,24.2,856.5,790.43,587.77
2018,7,31,11,0,745.0,213.0,2.4,24.5,881.0,818.29,606.22
2018,7,31,11,15,754.0,211.0,2.5,24.7,897.5,838.98,620.29
2018,7,31,11,30,763.0,209.0,2.6,24.9,914.0,856.74,632.36
2018,7,31,11,45,771.5,205.5,2.65,25.05,923.5,860.21,634.93
2018,7,31,12,0,780.0,202.0,2.7,25.2,933.0,870.01,641.57
2018,7,31,12,15,786.0,198.0,2.8,25.25,935.0,874.02,644.68
2018,7,31,12,30,792.0,194.0,2.9,25.3,937.0,874.71,645.7
2018,7,31,12,45,798.5,188.0,2.95,25.3,932.5,870.74,643.5
2018,7,31,13,0,805.0,182.0,3.0,25.3,928.0,863.31,639.1
2018,7,31,13,15,805.5,178.0,3.1,25.25,914.5,849.11,630.66
2018,7,31,13,30,806.0,174.0,3.2,25.2,901.0,831.6,619.83
2018,7,31,13,45,806.0,169.0,3.25,25.15,881.0,809.57,605.33
2018,7,31,14,0,806.0,164.0,3.3,25.1,861.0,784.35,588.45
2018,7,31,14,15,802.0,159.5,3.3,25.0,834.0,753.53,567.25
2018,7,31,14,30,798.0,155.0,3.3,24.9,807.0,719.98,543.8
2018,7,31,14,45,793.0,149.5,3.35,24.8,774.5,682.32,517.17
2018,7,31,15,0,788.0,144.0,3.4,24.7,742.0,642.33,488.25
2018,7,31,15,15,774.5,141.0,3.4,24.7,702.5,597.32,454.56
2018,7,31,15,30,761.0,138.0,3.4,24.7,663.0,551.09,419.17
2018,7,31,15,45,748.0,131.5,3.45,24.3,619.5,500.9,380.65
2018,7,31,16,0,735.0,125.0,3.5,23.9,576.0,449.66,340.12
2018,7,31,16,15,716.5,119.5,3.55,23.55,529.5,396.67,296.98
2018,7,31,16,30,698.0,114.0,3.6,23.2,483.0,344.08,253.01
2018,7,31,16,45,670.0,108.5,3.6,22.85,434.0,289.43,206.84
2018,7,31,17,0,642.0,103.0,3.6,22.5,385.0,236.79,162.22
2018,7,31,17,15,601.0,97.0,3.55,22.0,334.5,183.83,119.17
2018,7,31,17,30,560.0,91.0,3.5,21.5,284.0,135.01,82.82
2018,7,31,17,45,504.5,82.5,3.5,20.95,235.0,87.97,54.86
2018,7,31,18,0,449.0,74.0,3.5,20.4,186.0,55.75,43.03
2018,7,31,18,15,375.5,62.5,3.4,19.85,141.5,47.12,35.34
2018,7,31,18,30,302.0,51.0,3.3,19.3,97.0,38.46,27.38
2018,7,31,18,45,208.0,35.5,3.25,18.7,62.0,26.83,16.32
2018,7,31,19,0,114.0,20.0,3.2,18.1,27.0,15.17,0.0
2018,7,31,19,15,57.0,10.0,3.2,17.8,13.5,7.87,0.0
2018,7,31,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,15,22.0,6.5,2.6,14.0,7.5,5.11,0.0
2018,8,1,5,30,44.0,13.0,2.6,14.3,15.0,10.23,0.0
2018,8,1,5,45,96.0,29.5,2.55,14.65,40.5,22.16,11.57
2018,8,1,6,0,148.0,46.0,2.5,15.0,66.0,34.17,23.92
2018,8,1,6,15,133.5,58.0,2.45,15.4,82.0,42.61,31.91
2018,8,1,6,30,119.0,70.0,2.4,15.8,98.0,51.95,40.46
2018,8,1,6,45,82.5,92.5,2.3,16.2,114.0,69.39,51.99
2018,8,1,7,0,46.0,115.0,2.2,16.6,130.0,88.92,67.83
2018,8,1,7,15,149.0,136.0,2.15,17.15,197.0,125.51,93.14
2018,8,1,7,30,252.0,157.0,2.1,17.7,264.0,176.2,130.5
2018,8,1,7,45,293.0,173.5,2.05,18.25,313.0,217.9,163.78
2018,8,1,8,0,334.0,190.0,2.0,18.8,362.0,263.97,200.76
2018,8,1,8,15,449.5,188.0,2.05,19.4,443.5,333.93,254.96
2018,8,1,8,30,565.0,186.0,2.1,20.0,525.0,410.19,313.82
2018,8,1,8,45,597.0,191.0,2.15,20.6,573.5,466.37,357.37
2018,8,1,9,0,629.0,196.0,2.2,21.2,622.0,519.76,397.93
2018,8,1,9,15,677.0,186.0,2.3,21.65,670.0,571.17,436.74
2018,8,1,9,30,725.0,176.0,2.4,22.1,718.0,624.14,475.95
2018,8,1,9,45,779.5,156.0,2.5,22.6,764.0,670.97,510.26
2018,8,1,10,0,834.0,136.0,2.6,23.1,810.0,721.19,546.34
2018,8,1,10,15,842.5,137.5,2.7,23.45,839.5,757.43,571.63
2018,8,1,10,30,851.0,139.0,2.8,23.8,869.0,781.44,588.41
2018,8,1,10,45,858.0,139.5,2.9,24.15,892.0,809.5,606.99
2018,8,1,11,0,865.0,140.0,3.0,24.5,915.0,834.63,623.13
2018,8,1,11,15,868.0,141.5,3.1,24.65,930.5,854.22,636.01
2018,8,1,11,30,871.0,143.0,3.2,24.8,946.0,870.51,646.73
2018,8,1,11,45,872.5,143.5,3.3,25.0,954.0,881.34,653.73
2018,8,1,12,0,874.0,144.0,3.4,25.2,962.0,888.76,658.55
2018,8,1,12,15,876.0,143.0,3.45,25.3,963.0,891.93,660.6
2018,8,1,12,30,878.0,142.0,3.5,25.4,964.0,891.66,660.46
2018,8,1,12,45,879.0,139.5,3.6,25.45,957.5,885.81,657.09
2018,8,1,13,0,880.0,137.0,3.7,25.5,951.0,876.46,651.46
2018,8,1,13,15,875.5,137.5,3.75,25.55,936.5,861.54,641.87
2018,8,1,13,30,871.0,138.0,3.8,25.6,922.0,843.33,630.1
2018,8,1,13,45,865.0,137.0,3.8,25.65,900.0,819.47,614.25
2018,8,1,14,0,859.0,136.0,3.8,25.7,878.0,792.57,596.32
2018,8,1,14,15,848.5,136.0,3.85,25.6,848.5,760.26,574.09
2018,8,1,14,30,838.0,136.0,3.9,25.5,819.0,733.56,555.12
2018,8,1,14,45,823.5,136.0,3.95,25.4,783.5,692.96,526.06
2018,8,1,15,0,809.0,136.0,4.0,25.3,748.0,650.58,495.14
2018,8,1,15,15,796.0,132.5,4.0,25.3,708.0,604.52,460.57
2018,8,1,15,30,783.0,129.0,4.0,25.3,668.0,557.15,424.2
2018,8,1,15,45,760.0,128.0,4.05,24.85,622.5,505.85,384.74
2018,8,1,16,0,737.0,127.0,4.1,24.4,577.0,453.88,343.62
2018,8,1,16,15,703.5,126.0,4.1,24.0,527.5,398.49,298.77
2018,8,1,16,30,670.0,125.0,4.1,23.6,478.0,344.96,254.44
2018,8,1,16,45,632.0,121.0,4.1,23.15,427.5,289.92,208.51
2018,8,1,17,0,594.0,117.0,4.1,22.7,377.0,238.04,165.16
2018,8,1,17,15,549.0,110.0,4.1,22.05,326.5,186.12,123.36
2018,8,1,17,30,504.0,103.0,4.1,21.4,276.0,135.45,85.49
2018,8,1,17,45,446.0,92.5,4.1,20.75,227.0,89.96,57.81
2018,8,1,18,0,388.0,82.0,4.1,20.1,178.0,60.49,47.19
2018,8,1,18,15,321.5,67.5,4.0,19.45,134.5,50.09,37.94
2018,8,1,18,30,255.0,53.0,3.9,18.8,91.0,39.55,28.32
2018,8,1,18,45,174.0,36.0,3.85,18.15,57.5,27.03,16.35
2018,8,1,19,0,93.0,19.0,3.8,17.5,24.0,14.39,0.0
2018,8,1,19,15,46.5,9.5,3.8,17.2,12.0,7.47,0.0
2018,8,1,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,2,5,15,27.0,7.0,2.85,13.8,8.0,5.51,0.0
2018,8,2,5,30,54.0,14.0,2.9,14.1,16.0,11.02,0.0
2018,8,2,5,45,124.5,32.5,2.9,14.45,46.5,24.23,12.84
2018,8,2,6,0,195.0,51.0,2.9,14.8,77.0,37.65,26.88
2018,8,2,6,15,192.5,65.0,2.9,15.25,100.0,47.57,36.24
2018,8,2,6,30,190.0,79.0,2.9,15.7,123.0,57.17,45.06
2018,8,2,6,45,236.0,96.0,2.9,16.1,164.0,76.18,54.99
2018,8,2,7,0,282.0,113.0,2.9,16.5,205.0,110.57,76.62
2018,8,2,7,15,347.5,129.5,2.9,17.05,262.5,154.97,108.84
2018,8,2,7,30,413.0,146.0,2.9,17.6,320.0,206.34,148.88
2018,8,2,7,45,484.0,152.5,2.9,18.15,382.0,258.95,191.04
2018,8,2,8,0,555.0,159.0,2.9,18.7,444.0,318.75,239.52
2018,8,2,8,15,591.5,165.5,2.95,19.15,495.5,376.53,287.03
2018,8,2,8,30,628.0,172.0,3.0,19.6,547.0,432.64,332.44
2018,8,2,8,45,647.5,178.5,3.05,20.05,591.5,482.74,372.43
2018,8,2,9,0,667.0,185.0,3.1,20.5,636.0,533.07,411.56
2018,8,2,9,15,698.0,182.5,3.15,20.95,680.0,582.5,449.15
2018,8,2,9,30,729.0,180.0,3.2,21.4,724.0,632.3,486.15
2018,8,2,9,45,761.0,173.0,3.25,21.85,764.5,678.78,520.04
2018,8,2,10,0,793.0,166.0,3.3,22.3,805.0,721.18,550.46
2018,8,2,10,15,804.5,167.0,3.4,22.6,835.5,758.1,576.63
2018,8,2,10,30,816.0,168.0,3.5,22.9,866.0,792.76,600.82
2018,8,2,10,45,826.0,167.5,3.55,23.2,890.0,822.44,621.03
2018,8,2,11,0,836.0,167.0,3.6,23.5,914.0,849.34,638.92
2018,8,2,11,15,841.5,167.5,3.7,23.65,930.5,870.45,652.87
2018,8,2,11,30,847.0,168.0,3.8,23.8,947.0,888.3,664.67
2018,8,2,11,45,851.0,167.0,3.85,23.9,956.0,900.2,672.37
2018,8,2,12,0,855.0,166.0,3.9,24.0,965.0,908.63,677.83
2018,8,2,12,15,859.5,163.5,3.95,24.0,967.0,912.62,680.68
2018,8,2,12,30,864.0,161.0,4.0,24.0,969.0,913.02,681.23
2018,8,2,12,45,868.5,156.5,4.0,24.0,963.5,893.26,667.92
2018,8,2,13,0,873.0,152.0,4.0,24.0,958.0,885.4,662.94
2018,8,2,13,15,868.0,152.5,4.0,24.0,943.0,870.1,652.86
2018,8,2,13,30,863.0,153.0,4.0,24.0,928.0,864.31,649.45
2018,8,2,13,45,856.0,152.5,4.0,23.95,906.0,839.38,632.97
2018,8,2,14,0,849.0,152.0,4.0,23.9,884.0,811.41,613.85
2018,8,2,14,15,837.5,153.0,4.0,23.75,855.0,778.54,590.97
2018,8,2,14,30,826.0,154.0,4.0,23.6,826.0,743.21,565.99
2018,8,2,14,45,809.5,154.0,4.0,23.5,789.0,701.4,535.81
2018,8,2,15,0,793.0,154.0,4.0,23.4,752.0,657.99,503.88
2018,8,2,15,15,779.0,150.5,4.0,23.4,712.0,611.79,469.09
2018,8,2,15,30,765.0,147.0,4.0,23.4,672.0,565.23,433.18
2018,8,2,15,45,739.0,146.0,4.0,22.95,625.5,512.4,392.41
2018,8,2,16,0,713.0,145.0,4.0,22.5,579.0,460.02,350.88
2018,8,2,16,15,676.0,144.5,4.0,22.15,529.0,404.42,305.81
2018,8,2,16,30,639.0,144.0,4.0,21.8,479.0,351.08,261.65
2018,8,2,16,45,598.5,138.5,4.05,21.4,427.0,295.43,215.35
2018,8,2,17,0,558.0,133.0,4.1,21.0,375.0,239.25,168.67
2018,8,2,17,15,511.5,124.0,4.05,20.4,324.0,187.39,126.83
2018,8,2,17,30,465.0,115.0,4.0,19.8,273.0,140.38,91.65
2018,8,2,17,45,406.0,102.5,4.0,19.2,223.5,95.35,63.48
2018,8,2,18,0,347.0,90.0,4.0,18.6,174.0,65.43,51.77
2018,8,2,18,15,284.0,72.5,3.9,18.1,130.5,53.2,40.83
2018,8,2,18,30,221.0,55.0,3.8,17.6,87.0,40.73,29.43
2018,8,2,18,45,148.0,36.5,3.7,17.05,54.5,27.22,16.38
2018,8,2,19,0,75.0,18.0,3.6,16.5,22.0,13.7,0.0
2018,8,2,19,15,37.5,9.0,3.55,16.2,11.0,7.08,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,2.4,13.65,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,2.4,14.0,7.0,4.72,0.0
2018,8,3,5,45,42.0,20.5,2.4,14.35,25.5,15.98,6.29
2018,8,3,6,0,66.0,35.0,2.4,14.7,44.0,26.77,17.48
2018,8,3,6,15,100.0,59.0,2.4,15.2,79.0,43.59,32.75
2018,8,3,6,30,134.0,83.0,2.4,15.7,114.0,59.92,47.47
2018,8,3,6,45,164.0,110.5,2.4,16.15,157.5,83.71,62.38
2018,8,3,7,0,194.0,138.0,2.4,16.6,201.0,118.79,86.82
2018,8,3,7,15,224.0,163.5,2.3,17.05,248.5,156.8,115.68
2018,8,3,7,30,254.0,189.0,2.2,17.5,296.0,201.31,150.99
2018,8,3,7,45,282.5,209.0,2.1,17.95,342.0,243.29,184.73
2018,8,3,8,0,311.0,229.0,2.0,18.4,388.0,288.24,220.79
2018,8,3,8,15,335.0,247.5,1.95,19.1,434.0,333.06,256.2
2018,8,3,8,30,359.0,266.0,1.9,19.8,480.0,379.89,292.42
2018,8,3,8,45,381.5,280.5,1.85,20.45,523.5,424.55,326.23
2018,8,3,9,0,404.0,295.0,1.8,21.1,567.0,470.48,360.13
2018,8,3,9,15,472.0,282.5,1.75,21.9,619.5,530.32,403.39
2018,8,3,9,30,540.0,270.0,1.7,22.7,672.0,587.1,443.46
2018,8,3,9,45,622.5,241.0,1.7,23.45,725.5,646.28,484.97
2018,8,3,10,0,705.0,212.0,1.7,24.2,779.0,705.96,525.94
2018,8,3,10,15,713.0,216.0,1.65,24.65,807.5,741.09,548.36
2018,8,3,10,30,721.0,220.0,1.6,25.1,836.0,774.01,568.95
2018,8,3,10,45,726.5,223.0,1.6,25.6,857.5,801.69,585.99
2018,8,3,11,0,732.0,226.0,1.6,26.1,879.0,826.69,601.01
2018,8,3,11,15,715.5,240.0,1.7,26.3,887.5,840.15,609.6
2018,8,3,11,30,699.0,254.0,1.8,26.5,896.0,849.89,615.8
2018,8,3,11,45,710.5,250.0,1.9,26.75,907.5,864.67,625.87
2018,8,3,12,0,722.0,246.0,2.0,27.0,919.0,876.44,633.89
2018,8,3,12,15,710.5,253.0,2.15,27.0,915.5,874.65,633.69
2018,8,3,12,30,699.0,260.0,2.3,27.0,912.0,869.59,631.4
2018,8,3,12,45,681.5,268.5,2.5,27.05,900.5,857.44,624.54
2018,8,3,13,0,664.0,277.0,2.7,27.1,889.0,842.32,615.57
2018,8,3,13,15,658.5,275.0,2.8,27.0,874.0,825.87,605.65
2018,8,3,13,30,653.0,273.0,2.9,26.9,859.0,806.67,593.73
2018,8,3,13,45,645.0,270.5,3.0,26.85,837.5,782.42,578.11
2018,8,3,14,0,637.0,268.0,3.1,26.8,816.0,755.79,560.64
2018,8,3,14,15,628.5,262.5,3.2,26.6,788.0,724.18,539.82
2018,8,3,14,30,620.0,257.0,3.3,26.4,760.0,690.6,517.22
2018,8,3,14,45,608.0,250.5,3.4,26.25,726.5,652.08,490.55
2018,8,3,15,0,596.0,244.0,3.5,26.1,693.0,608.96,460.07
2018,8,3,15,15,580.0,236.5,3.5,26.1,654.0,564.83,427.59
2018,8,3,15,30,564.0,229.0,3.5,26.1,615.0,520.28,394.15
2018,8,3,15,45,546.0,218.5,3.6,25.55,571.5,472.11,358.28
2018,8,3,16,0,528.0,208.0,3.7,25.0,528.0,424.28,321.64
2018,8,3,16,15,505.0,196.0,3.7,24.55,482.0,373.84,281.86
2018,8,3,16,30,482.0,184.0,3.7,24.1,436.0,324.8,242.31
2018,8,3,16,45,451.5,171.0,3.7,23.65,388.0,274.46,201.36
2018,8,3,17,0,421.0,158.0,3.7,23.2,340.0,226.9,162.5
2018,8,3,17,15,384.0,142.5,3.7,22.6,292.0,179.4,124.73
2018,8,3,17,30,347.0,127.0,3.7,22.0,244.0,134.75,91.1
2018,8,3,17,45,302.5,109.0,3.65,21.4,198.5,94.47,64.75
2018,8,3,18,0,258.0,91.0,3.6,20.8,153.0,65.5,51.35
2018,8,3,18,15,208.0,70.0,3.55,20.35,112.5,51.05,38.56
2018,8,3,18,30,158.0,49.0,3.5,19.9,72.0,36.32,25.33
2018,8,3,18,45,105.0,31.0,3.4,19.45,44.0,23.31,12.84
2018,8,3,19,0,52.0,13.0,3.3,19.0,16.0,10.07,0.0
2018,8,3,19,15,26.0,6.5,3.25,18.8,8.0,5.11,0.0
2018,8,3,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.25,16.3,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.3,16.7,8.0,5.51,0.0
2018,8,4,5,45,54.0,22.5,2.35,17.05,28.5,17.09,6.63
2018,8,4,6,0,86.0,38.0,2.4,17.4,49.0,28.37,18.56
2018,8,4,6,15,124.0,62.0,2.4,17.8,86.0,45.04,33.62
2018,8,4,6,30,162.0,86.0,2.4,18.2,123.0,61.22,48.09
2018,8,4,6,45,198.0,111.0,2.45,18.65,167.5,85.37,62.31
2018,8,4,7,0,234.0,136.0,2.5,19.1,212.0,122.72,87.57
2018,8,4,7,15,271.5,157.5,2.5,19.6,260.0,162.64,117.28
2018,8,4,7,30,309.0,179.0,2.5,20.1,308.0,207.05,152.13
2018,8,4,7,45,345.5,196.0,2.5,20.6,357.5,252.11,188.23
2018,8,4,8,0,382.0,213.0,2.5,21.1,407.0,300.88,227.35
2018,8,4,8,15,413.5,224.0,2.55,21.7,453.0,346.48,263.75
2018,8,4,8,30,445.0,235.0,2.6,22.3,499.0,400.99,306.3
2018,8,4,8,45,476.0,242.5,2.65,22.9,545.0,449.27,343.35
2018,8,4,9,0,507.0,250.0,2.7,23.5,591.0,499.29,380.91
2018,8,4,9,15,574.5,234.5,2.8,24.0,643.5,553.2,421.21
2018,8,4,9,30,642.0,219.0,2.9,24.5,696.0,614.92,466.42
2018,8,4,9,45,721.5,189.0,3.0,25.0,749.0,671.24,507.39
2018,8,4,10,0,801.0,159.0,3.1,25.5,802.0,725.68,546.55
2018,8,4,10,15,804.0,165.5,3.25,25.7,831.0,761.44,571.67
2018,8,4,10,30,807.0,172.0,3.4,25.9,860.0,794.41,594.62
2018,8,4,10,45,773.0,197.0,3.5,26.05,870.0,818.01,609.82
2018,8,4,11,0,739.0,222.0,3.6,26.2,880.0,831.45,618.08
2018,8,4,11,15,751.0,221.0,3.7,26.2,900.0,855.64,635.05
2018,8,4,11,30,763.0,220.0,3.8,26.2,920.0,876.99,649.94
2018,8,4,11,45,750.5,230.5,3.9,26.2,924.0,884.55,654.98
2018,8,4,12,0,738.0,241.0,4.0,26.2,928.0,888.51,657.68
2018,8,4,12,15,760.5,227.0,4.1,26.2,935.0,897.77,664.97
2018,8,4,12,30,783.0,213.0,4.2,26.2,942.0,903.43,669.8
2018,8,4,12,45,811.0,193.5,4.25,26.15,943.5,896.25,665.73
2018,8,4,13,0,839.0,174.0,4.3,26.1,945.0,895.25,665.72
2018,8,4,13,15,816.5,184.0,4.4,26.0,925.0,873.27,651.81
2018,8,4,13,30,794.0,194.0,4.5,25.9,905.0,848.35,635.38
2018,8,4,13,45,763.0,206.5,4.55,25.75,876.0,824.33,618.82
2018,8,4,14,0,732.0,219.0,4.6,25.6,847.0,790.48,595.42
2018,8,4,14,15,707.0,224.5,4.6,25.3,814.5,753.4,569.78
2018,8,4,14,30,682.0,230.0,4.6,25.0,782.0,714.86,542.72
2018,8,4,14,45,648.0,235.5,4.65,24.75,742.0,669.08,510.03
2018,8,4,15,0,614.0,241.0,4.7,24.5,702.0,623.18,476.67
2018,8,4,15,15,597.0,234.0,4.7,24.5,662.0,574.55,440.4
2018,8,4,15,30,580.0,227.0,4.7,24.5,622.0,529.03,405.64
2018,8,4,15,45,556.5,219.5,4.65,23.75,578.0,479.67,368.29
2018,8,4,16,0,533.0,212.0,4.6,23.0,534.0,431.07,330.58
2018,8,4,16,15,516.5,197.5,4.55,22.6,488.5,380.88,290.26
2018,8,4,16,30,500.0,183.0,4.5,22.2,443.0,331.42,249.64
2018,8,4,16,45,483.5,167.0,4.45,21.8,397.0,281.8,208.2
2018,8,4,17,0,467.0,151.0,4.4,21.4,351.0,233.41,167.49
2018,8,4,17,15,448.5,133.0,4.3,20.95,305.0,184.64,127.19
2018,8,4,17,30,430.0,115.0,4.2,20.5,259.0,137.79,90.66
2018,8,4,17,45,405.5,97.5,4.1,20.05,215.0,93.09,61.01
2018,8,4,18,0,381.0,80.0,4.0,19.6,171.0,59.09,46.02
2018,8,4,18,15,328.0,64.0,3.9,19.1,129.0,47.74,35.87
2018,8,4,18,30,275.0,48.0,3.8,18.6,87.0,36.15,25.28
2018,8,4,18,45,194.0,33.0,3.65,18.1,55.0,24.94,13.94
2018,8,4,19,0,113.0,18.0,3.5,17.6,23.0,13.67,0.0
2018,8,4,19,15,56.5,9.0,3.5,17.3,11.5,7.08,0.0
2018,8,4,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,15,7.5,4.0,2.45,13.4,4.0,0.0,0.0
2018,8,5,5,30,15.0,8.0,2.5,13.7,8.0,6.29,0.0
2018,8,5,5,45,46.5,24.0,2.55,14.0,29.0,18.32,7.22
2018,8,5,6,0,78.0,40.0,2.6,14.3,50.0,30.03,20.21
2018,8,5,6,15,111.5,63.5,2.55,14.65,84.5,46.3,35.14
2018,8,5,6,30,145.0,87.0,2.5,15.0,119.0,62.2,49.58
2018,8,5,6,45,130.5,104.5,2.5,15.4,139.0,79.52,59.36
2018,8,5,7,0,116.0,122.0,2.5,15.8,159.0,101.64,75.81
2018,8,5,7,15,82.5,137.5,2.4,16.35,166.0,116.18,88.68
2018,8,5,7,30,49.0,153.0,2.3,16.9,173.0,127.09,98.94
2018,8,5,7,45,35.5,166.5,2.25,17.4,182.0,138.13,108.27
2018,8,5,8,0,22.0,180.0,2.2,17.9,191.0,144.91,113.81
2018,8,5,8,15,42.5,211.0,2.2,18.5,235.0,182.34,143.21
2018,8,5,8,30,63.0,242.0,2.2,19.1,279.0,219.8,172.29
2018,8,5,8,45,218.5,260.0,2.15,19.7,404.0,323.16,252.16
2018,8,5,9,0,374.0,278.0,2.1,20.3,529.0,443.32,342.92
2018,8,5,9,15,467.0,272.0,2.15,20.85,605.0,522.58,401.48
2018,8,5,9,30,560.0,266.0,2.2,21.4,681.0,600.38,458.11
2018,8,5,9,45,605.0,255.5,2.25,22.0,723.5,647.53,491.51
2018,8,5,10,0,650.0,245.0,2.3,22.6,766.0,699.3,527.65
2018,8,5,10,15,662.0,248.0,2.35,23.05,795.5,735.12,551.86
2018,8,5,10,30,674.0,251.0,2.4,23.5,825.0,769.11,574.51
2018,8,5,10,45,684.0,251.5,2.45,23.95,847.0,797.34,592.95
2018,8,5,11,0,694.0,252.0,2.5,24.4,869.0,823.18,609.57
2018,8,5,11,15,694.5,256.5,2.6,24.6,883.0,841.87,622.01
2018,8,5,11,30,695.0,261.0,2.7,24.8,897.0,857.56,632.43
2018,8,5,11,45,645.5,284.5,2.75,25.05,879.5,842.88,621.05
2018,8,5,12,0,596.0,308.0,2.8,25.3,862.0,823.81,606.94
2018,8,5,12,15,509.0,344.5,2.85,25.4,817.5,781.77,576.75
2018,8,5,12,30,422.0,381.0,2.9,25.5,773.0,736.23,544.0
2018,8,5,12,45,554.0,317.5,2.95,25.6,828.5,792.75,586.21
2018,8,5,13,0,686.0,254.0,3.0,25.7,884.0,846.51,625.19
2018,8,5,13,15,720.0,235.0,3.05,25.7,886.5,848.25,627.1
2018,8,5,13,30,754.0,216.0,3.1,25.7,889.0,845.57,626.4
2018,8,5,13,45,741.0,217.5,3.15,25.7,865.5,818.85,608.44
2018,8,5,14,0,728.0,219.0,3.2,25.7,842.0,789.64,588.72
2018,8,5,14,15,710.5,219.5,3.25,25.6,811.0,753.89,564.42
2018,8,5,14,30,693.0,220.0,3.3,25.5,780.0,716.39,538.53
2018,8,5,14,45,669.5,221.5,3.35,25.4,743.0,674.15,508.74
2018,8,5,15,0,646.0,223.0,3.4,25.3,706.0,631.11,477.83
2018,8,5,15,15,629.5,216.5,3.4,25.3,666.0,585.4,444.2
2018,8,5,15,30,613.0,210.0,3.4,25.3,626.0,539.13,409.43
2018,8,5,15,45,581.5,206.0,3.45,24.9,579.5,482.77,367.16
2018,8,5,16,0,550.0,202.0,3.5,24.5,533.0,432.18,328.14
2018,8,5,16,15,509.5,195.5,3.5,24.1,482.0,377.69,285.35
2018,8,5,16,30,469.0,189.0,3.5,23.7,431.0,326.29,244.26
2018,8,5,16,45,429.5,177.0,3.45,23.3,381.0,274.47,202.41
2018,8,5,17,0,390.0,165.0,3.4,22.9,331.0,223.16,160.96
2018,8,5,17,15,350.0,148.0,3.35,22.25,282.5,176.46,124.01
2018,8,5,17,30,310.0,131.0,3.3,21.6,234.0,134.26,92.29
2018,8,5,17,45,263.0,110.5,3.2,20.95,187.5,94.05,65.32
2018,8,5,18,0,216.0,90.0,3.1,20.3,141.0,64.36,50.42
2018,8,5,18,15,168.5,67.5,3.05,19.75,101.5,49.04,36.86
2018,8,5,18,30,121.0,45.0,3.0,19.2,62.0,33.37,22.79
2018,8,5,18,45,75.5,27.5,2.95,18.65,36.5,20.72,10.29
2018,8,5,19,0,30.0,10.0,2.9,18.1,11.0,7.87,0.0
2018,8,5,19,15,15.0,5.0,2.9,17.85,5.5,3.93,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.05,14.75,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.0,15.1,5.0,3.93,0.0
2018,8,6,5,45,32.0,17.5,2.0,15.45,21.0,13.73,3.54
2018,8,6,6,0,53.0,30.0,2.0,15.8,37.0,23.18,14.17
2018,8,6,6,15,80.0,52.5,1.95,16.3,68.0,39.15,28.65
2018,8,6,6,30,107.0,75.0,1.9,16.8,99.0,54.64,42.59
2018,8,6,6,45,136.0,101.0,1.85,17.35,139.5,77.95,57.31
2018,8,6,7,0,165.0,127.0,1.8,17.9,180.0,110.32,80.31
2018,8,6,7,15,196.5,153.0,1.75,18.45,226.5,147.21,108.38
2018,8,6,7,30,228.0,179.0,1.7,19.0,273.0,188.26,140.69
2018,8,6,7,45,263.5,202.5,1.65,19.55,325.0,236.17,178.65
2018,8,6,8,0,299.0,226.0,1.6,20.1,377.0,285.34,217.39
2018,8,6,8,15,325.0,244.5,1.6,20.75,423.5,330.57,252.77
2018,8,6,8,30,351.0,263.0,1.6,21.4,470.0,378.06,289.18
2018,8,6,8,45,375.5,277.0,1.6,22.05,514.0,423.15,323.04
2018,8,6,9,0,400.0,291.0,1.6,22.7,558.0,469.74,357.2
2018,8,6,9,15,423.5,299.5,1.65,23.35,598.0,512.36,387.94
2018,8,6,9,30,447.0,308.0,1.7,24.0,638.0,564.88,424.93
2018,8,6,9,45,470.5,310.5,1.75,24.6,673.0,604.77,452.48
2018,8,6,10,0,494.0,313.0,1.8,25.2,708.0,644.6,479.56
2018,8,6,10,15,506.5,319.0,1.85,25.65,737.0,678.81,502.41
2018,8,6,10,30,519.0,325.0,1.9,26.1,766.0,711.77,524.09
2018,8,6,10,45,529.5,329.0,2.0,26.55,789.0,739.96,542.63
2018,8,6,11,0,540.0,333.0,2.1,27.0,812.0,766.34,559.81
2018,8,6,11,15,544.5,336.0,2.2,27.2,826.5,784.81,572.09
2018,8,6,11,30,549.0,339.0,2.3,27.4,841.0,800.91,582.8
2018,8,6,11,45,550.5,342.0,2.45,27.6,849.0,811.91,590.43
2018,8,6,12,0,552.0,345.0,2.6,27.8,857.0,820.26,596.31
2018,8,6,12,15,596.5,317.5,2.7,28.0,871.0,836.81,608.56
2018,8,6,12,30,641.0,290.0,2.8,28.2,885.0,851.71,619.61
2018,8,6,12,45,698.5,252.5,2.95,28.4,896.0,865.91,630.88
2018,8,6,13,0,756.0,215.0,3.1,28.6,907.0,874.5,638.45
2018,8,6,13,15,743.5,219.0,3.2,28.55,890.5,856.32,626.86
2018,8,6,13,30,731.0,223.0,3.3,28.5,874.0,835.24,613.39
2018,8,6,13,45,713.0,227.5,3.35,28.5,850.0,807.46,594.81
2018,8,6,14,0,695.0,232.0,3.4,28.5,826.0,777.41,574.51
2018,8,6,14,15,671.5,236.0,3.45,28.35,794.0,740.8,549.74
2018,8,6,14,30,648.0,240.0,3.5,28.2,762.0,702.8,523.64
2018,8,6,14,45,616.5,244.0,3.55,28.0,723.0,658.24,492.53
2018,8,6,15,0,585.0,248.0,3.6,27.8,684.0,610.46,458.62
2018,8,6,15,15,568.5,240.0,3.6,27.8,645.0,565.73,425.99
2018,8,6,15,30,552.0,232.0,3.6,27.8,606.0,520.66,392.44
2018,8,6,15,45,516.5,227.5,3.6,27.2,558.5,468.65,353.9
2018,8,6,16,0,481.0,223.0,3.6,26.6,511.0,418.57,315.98
2018,8,6,16,15,440.5,214.0,3.55,26.1,461.0,365.26,274.78
2018,8,6,16,30,400.0,205.0,3.5,25.6,411.0,310.15,231.61
2018,8,6,16,45,365.0,189.5,3.45,25.1,362.5,261.51,192.87
2018,8,6,17,0,330.0,174.0,3.4,24.6,314.0,216.31,156.77
2018,8,6,17,15,295.5,154.0,3.3,23.85,267.0,171.65,121.7
2018,8,6,17,30,261.0,134.0,3.2,23.1,220.0,131.01,91.12
2018,8,6,17,45,221.5,111.0,3.15,22.35,175.0,92.36,64.6
2018,8,6,18,0,182.0,88.0,3.1,21.6,130.0,62.74,48.73
2018,8,6,18,15,140.0,65.0,3.05,21.0,92.5,47.17,35.02
2018,8,6,18,30,98.0,42.0,3.0,20.4,55.0,31.19,20.76
2018,8,6,18,45,60.5,25.0,2.95,19.85,32.0,18.9,8.48
2018,8,6,19,0,23.0,8.0,2.9,19.3,9.0,6.29,0.0
2018,8,6,19,15,11.5,4.0,2.9,19.0,4.5,3.15,0.0
2018,8,6,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.1,15.4,9.0,6.29,0.0
2018,8,7,5,45,80.0,24.5,2.1,15.9,33.0,18.48,6.03
2018,8,7,6,0,132.0,41.0,2.1,16.4,57.0,30.53,20.31
2018,8,7,6,15,187.5,60.5,2.1,16.75,95.0,44.43,33.14
2018,8,7,6,30,243.0,80.0,2.1,17.1,133.0,58.13,45.56
2018,8,7,6,45,276.0,94.5,2.1,17.5,170.0,79.85,55.6
2018,8,7,7,0,309.0,109.0,2.1,17.9,207.0,114.32,77.7
2018,8,7,7,15,321.0,127.5,2.05,18.35,245.0,152.04,107.05
2018,8,7,7,30,333.0,146.0,2.0,18.8,283.0,191.14,139.32
2018,8,7,7,45,352.0,165.5,1.95,19.25,327.0,234.23,175.03
2018,8,7,8,0,371.0,185.0,1.9,19.7,371.0,279.22,212.01
2018,8,7,8,15,419.0,196.5,1.9,20.25,427.0,337.31,258.01
2018,8,7,8,30,467.0,208.0,1.9,20.8,483.0,394.47,302.52
2018,8,7,8,45,518.5,212.0,1.9,21.35,539.5,451.2,345.89
2018,8,7,9,0,570.0,216.0,1.9,21.9,596.0,511.54,390.96
2018,8,7,9,15,564.0,237.5,1.95,22.2,633.0,555.56,423.34
2018,8,7,9,30,558.0,259.0,2.0,22.5,670.0,597.49,453.42
2018,8,7,9,45,528.0,289.5,2.05,22.8,693.5,628.45,474.66
2018,8,7,10,0,498.0,320.0,2.1,23.1,717.0,655.28,492.5
2018,8,7,10,15,514.0,324.0,2.25,23.3,747.0,690.71,517.67
2018,8,7,10,30,530.0,328.0,2.4,23.5,777.0,725.03,541.74
2018,8,7,10,45,545.5,329.0,2.5,23.65,802.0,755.04,562.52
2018,8,7,11,0,561.0,330.0,2.6,23.8,827.0,783.37,582.03
2018,8,7,11,15,574.0,328.5,2.7,23.9,844.5,805.52,597.36
2018,8,7,11,30,587.0,327.0,2.8,24.0,862.0,825.39,611.16
2018,8,7,11,45,600.0,322.5,2.85,24.05,873.5,840.17,621.37
2018,8,7,12,0,613.0,318.0,2.9,24.1,885.0,851.41,629.26
2018,8,7,12,15,615.0,317.0,2.95,24.15,886.0,854.22,631.29
2018,8,7,12,30,617.0,316.0,3.0,24.2,887.0,854.07,631.41
2018,8,7,12,45,617.5,312.5,3.05,24.25,880.5,847.66,627.4
2018,8,7,13,0,618.0,309.0,3.1,24.3,874.0,838.3,621.44
2018,8,7,13,15,619.5,302.5,3.15,24.3,861.0,824.51,612.66
2018,8,7,13,30,621.0,296.0,3.2,24.3,848.0,807.84,601.89
2018,8,7,13,45,623.0,285.5,3.25,24.3,827.5,785.58,587.27
2018,8,7,14,0,625.0,275.0,3.3,24.3,807.0,760.53,570.59
2018,8,7,14,15,621.5,267.0,3.35,24.2,781.0,730.65,550.41
2018,8,7,14,30,618.0,259.0,3.4,24.1,755.0,698.53,528.33
2018,8,7,14,45,614.0,248.5,3.45,24.0,723.5,661.99,502.74
2018,8,7,15,0,610.0,238.0,3.5,23.9,692.0,623.56,475.25
2018,8,7,15,15,594.0,230.0,3.5,23.9,652.0,574.36,438.97
2018,8,7,15,30,578.0,222.0,3.5,23.9,612.0,528.43,404.31
2018,8,7,15,45,564.5,211.5,3.55,23.5,571.0,481.55,368.82
2018,8,7,16,0,551.0,201.0,3.6,23.1,530.0,434.52,332.22
2018,8,7,16,15,535.0,188.0,3.55,22.8,485.0,384.57,292.18
2018,8,7,16,30,519.0,175.0,3.5,22.5,440.0,335.26,251.71
2018,8,7,16,45,492.5,161.5,3.5,22.15,392.0,283.3,208.8
2018,8,7,17,0,466.0,148.0,3.5,21.8,344.0,233.65,167.49
2018,8,7,17,15,428.0,134.0,3.4,21.2,295.5,184.09,127.48
2018,8,7,17,30,390.0,120.0,3.3,20.6,247.0,138.68,92.84
2018,8,7,17,45,343.0,102.5,3.2,20.05,200.0,94.67,63.52
2018,8,7,18,0,296.0,85.0,3.1,19.5,153.0,61.64,48.19
2018,8,7,18,15,236.5,66.0,3.05,18.9,111.5,48.5,36.44
2018,8,7,18,30,177.0,47.0,3.0,18.3,70.0,34.89,24.04
2018,8,7,18,45,113.0,29.0,2.9,17.75,41.5,21.79,10.25
2018,8,7,19,0,49.0,11.0,2.8,17.2,13.0,8.65,0.0
2018,8,7,19,15,24.5,5.5,2.8,16.95,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,8,5,15,11.0,3.0,1.7,14.55,3.5,0.0,0.0
2018,8,8,5,30,22.0,6.0,1.7,14.9,7.0,4.72,0.0
2018,8,8,5,45,65.0,22.5,1.65,15.2,29.5,17.02,4.41
2018,8,8,6,0,108.0,39.0,1.6,15.5,52.0,29.04,19.06
2018,8,8,6,15,156.0,59.0,1.55,15.95,87.5,43.2,32.16
2018,8,8,6,30,204.0,79.0,1.5,16.4,123.0,57.1,44.77
2018,8,8,6,45,223.5,96.0,1.45,16.85,156.0,79.16,56.09
2018,8,8,7,0,243.0,113.0,1.4,17.3,189.0,110.89,77.61
2018,8,8,7,15,215.5,138.0,1.35,17.75,214.5,142.89,104.27
2018,8,8,7,30,188.0,163.0,1.3,18.2,240.0,169.26,127.3
2018,8,8,7,45,187.5,185.5,1.3,18.65,271.0,200.04,152.84
2018,8,8,8,0,187.0,208.0,1.3,19.1,302.0,230.78,177.95
2018,8,8,8,15,223.5,226.0,1.3,19.65,349.0,272.62,210.62
2018,8,8,8,30,260.0,244.0,1.3,20.2,396.0,324.56,250.59
2018,8,8,8,45,378.5,242.0,1.3,20.7,483.0,398.99,306.77
2018,8,8,9,0,497.0,240.0,1.3,21.2,570.0,493.18,376.36
2018,8,8,9,15,544.5,242.5,1.3,21.65,625.0,550.19,417.36
2018,8,8,9,30,592.0,245.0,1.3,22.1,680.0,609.58,459.32
2018,8,8,9,45,595.0,255.5,1.3,22.6,711.0,647.47,484.79
2018,8,8,10,0,598.0,266.0,1.3,23.1,742.0,683.58,508.56
2018,8,8,10,15,613.0,269.0,1.35,23.4,772.5,722.8,534.98
2018,8,8,10,30,628.0,272.0,1.4,23.7,803.0,758.02,558.31
2018,8,8,10,45,641.0,272.5,1.45,24.05,827.0,787.83,577.69
2018,8,8,11,0,654.0,273.0,1.5,24.4,851.0,815.49,595.48
2018,8,8,11,15,663.0,272.5,1.55,24.6,867.5,836.58,609.15
2018,8,8,11,30,672.0,272.0,1.6,24.8,884.0,854.98,621.05
2018,8,8,11,45,680.5,269.5,1.65,25.0,893.5,868.41,629.74
2018,8,8,12,0,689.0,267.0,1.7,25.2,903.0,878.83,636.53
2018,8,8,12,15,690.0,266.5,1.75,25.3,904.0,881.24,638.28
2018,8,8,12,30,691.0,266.0,1.8,25.4,905.0,880.47,638.07
2018,8,8,12,45,690.0,264.5,1.85,25.5,898.0,873.9,634.13
2018,8,8,13,0,689.0,263.0,1.9,25.6,891.0,864.18,628.19
2018,8,8,13,15,688.5,259.0,2.0,25.6,878.0,849.68,619.87
2018,8,8,13,30,688.0,255.0,2.1,25.6,865.0,832.16,609.45
2018,8,8,13,45,686.0,249.0,2.15,25.65,844.5,808.78,594.48
2018,8,8,14,0,684.0,243.0,2.2,25.7,824.0,782.62,577.48
2018,8,8,14,15,677.5,237.5,2.3,25.55,796.5,750.83,557.12
2018,8,8,14,30,671.0,232.0,2.4,25.4,769.0,716.81,534.77
2018,8,8,14,45,662.0,225.0,2.45,25.3,735.5,677.76,508.04
2018,8,8,15,0,653.0,218.0,2.5,25.2,702.0,637.05,479.55
2018,8,8,15,15,637.0,211.5,2.5,25.2,662.0,591.05,446.17
2018,8,8,15,30,621.0,205.0,2.5,25.2,622.0,544.43,411.62
2018,8,8,15,45,603.0,196.0,2.65,24.75,578.0,489.88,371.55
2018,8,8,16,0,585.0,187.0,2.8,24.3,534.0,440.16,333.68
2018,8,8,16,15,562.5,176.5,2.85,23.95,487.5,387.83,292.39
2018,8,8,16,30,540.0,166.0,2.9,23.6,441.0,336.74,251.03
2018,8,8,16,45,510.0,154.0,2.9,23.25,392.0,283.73,207.55
2018,8,8,17,0,480.0,142.0,2.9,22.9,343.0,233.37,165.94
2018,8,8,17,15,440.0,129.0,2.9,22.25,294.0,183.34,125.8
2018,8,8,17,30,400.0,116.0,2.9,21.6,245.0,137.67,91.15
2018,8,8,17,45,350.0,100.0,2.9,20.95,198.0,93.87,62.27
2018,8,8,18,0,300.0,84.0,2.9,20.3,151.0,61.03,47.47
2018,8,8,18,15,229.0,64.5,2.85,19.7,108.0,47.42,35.35
2018,8,8,18,30,158.0,45.0,2.8,19.1,65.0,33.42,22.62
2018,8,8,18,45,98.0,27.5,2.7,18.5,38.0,20.67,8.76
2018,8,8,19,0,38.0,10.0,2.6,17.9,11.0,7.87,0.0
2018,8,8,19,15,19.0,5.0,2.6,17.65,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,9,5,15,13.0,3.0,1.7,14.85,3.5,0.0,0.0
2018,8,9,5,30,26.0,6.0,1.7,15.3,7.0,4.72,0.0
2018,8,9,5,45,73.0,21.0,1.65,15.75,28.5,15.97,2.93
2018,8,9,6,0,120.0,36.0,1.6,16.2,50.0,27.04,17.23
2018,8,9,6,15,169.5,57.5,1.55,16.75,88.0,42.28,31.22
2018,8,9,6,30,219.0,79.0,1.5,17.3,126.0,57.2,44.67
2018,8,9,6,45,261.5,100.0,1.45,17.85,171.0,84.22,58.92
2018,8,9,7,0,304.0,121.0,1.4,18.4,216.0,123.86,85.36
2018,8,9,7,15,341.5,139.5,1.35,19.0,264.0,166.17,117.27
2018,8,9,7,30,379.0,158.0,1.3,19.6,312.0,212.85,154.36
2018,8,9,7,45,410.5,173.5,1.25,20.2,360.5,263.95,195.64
2018,8,9,8,0,442.0,189.0,1.2,20.8,409.0,314.81,236.35
2018,8,9,8,15,468.5,201.5,1.2,21.45,456.0,364.14,275.29
2018,8,9,8,30,495.0,214.0,1.2,22.1,503.0,415.39,314.7
2018,8,9,8,45,517.5,224.0,1.2,22.7,547.5,464.24,351.35
2018,8,9,9,0,540.0,234.0,1.2,23.3,592.0,513.97,387.58
2018,8,9,9,15,566.5,238.0,1.2,23.85,634.5,561.69,421.51
2018,8,9,9,30,593.0,242.0,1.2,24.4,677.0,609.91,454.9
2018,8,9,9,45,619.5,241.5,1.2,24.95,715.5,658.24,487.48
2018,8,9,10,0,646.0,241.0,1.2,25.5,754.0,702.84,516.8
2018,8,9,10,15,657.0,244.5,1.25,25.95,783.0,738.41,539.98
2018,8,9,10,30,668.0,248.0,1.3,26.4,812.0,772.08,561.59
2018,8,9,10,45,676.0,251.5,1.3,26.85,835.0,801.24,579.35
2018,8,9,11,0,684.0,255.0,1.3,27.3,858.0,827.94,595.28
2018,8,9,11,15,690.5,256.0,1.4,27.5,874.0,848.62,608.99
2018,8,9,11,30,697.0,257.0,1.5,27.7,890.0,866.46,620.86
2018,8,9,11,45,701.0,257.0,1.6,27.95,898.5,878.28,628.75
2018,8,9,12,0,705.0,257.0,1.7,28.2,907.0,886.97,634.67
2018,8,9,12,15,710.0,254.0,1.85,28.25,908.5,890.74,638.57
2018,8,9,12,30,715.0,251.0,2.0,28.3,910.0,891.24,640.37
2018,8,9,12,45,719.0,246.0,2.1,28.35,904.5,885.8,637.87
2018,8,9,13,0,723.0,241.0,2.2,28.4,899.0,877.04,633.24
2018,8,9,13,15,721.5,237.5,2.3,28.4,885.0,861.62,624.24
2018,8,9,13,30,720.0,234.0,2.4,28.4,871.0,843.09,613.12
2018,8,9,13,45,717.0,229.0,2.5,28.35,850.0,819.03,598.3
2018,8,9,14,0,714.0,224.0,2.6,28.3,829.0,792.14,581.36
2018,8,9,14,15,708.0,218.0,2.65,28.2,801.0,759.42,559.98
2018,8,9,14,30,702.0,212.0,2.7,28.1,773.0,724.36,536.62
2018,8,9,14,45,693.5,205.5,2.8,28.05,739.0,684.97,509.89
2018,8,9,15,0,685.0,199.0,2.9,28.0,705.0,643.79,481.26
2018,8,9,15,15,669.0,193.0,2.9,28.0,664.5,596.91,447.38
2018,8,9,15,30,653.0,187.0,2.9,28.0,624.0,549.32,412.23
2018,8,9,15,45,638.0,178.5,2.95,27.65,581.0,499.77,375.46
2018,8,9,16,0,623.0,170.0,3.0,27.3,538.0,450.01,337.41
2018,8,9,16,15,604.5,159.5,2.95,26.95,491.5,397.25,295.87
2018,8,9,16,30,586.0,149.0,2.9,26.6,445.0,345.21,253.84
2018,8,9,16,45,556.5,138.0,2.9,26.25,395.0,286.1,205.85
2018,8,9,17,0,527.0,127.0,2.9,25.9,345.0,234.1,163.03
2018,8,9,17,15,486.0,113.5,2.8,25.2,293.5,180.88,120.51
2018,8,9,17,30,445.0,100.0,2.7,24.5,242.0,132.17,83.73
2018,8,9,17,45,399.0,88.0,2.55,23.8,198.0,88.95,55.95
2018,8,9,18,0,353.0,76.0,2.4,23.1,154.0,56.14,42.71
2018,8,9,18,15,285.0,60.0,2.4,22.5,112.5,44.64,32.52
2018,8,9,18,30,217.0,44.0,2.4,21.9,71.0,32.97,21.87
2018,8,9,18,45,136.5,27.5,2.4,21.25,42.0,20.73,7.85
2018,8,9,19,0,56.0,11.0,2.4,20.6,13.0,8.65,0.0
2018,8,9,19,15,28.0,5.5,2.4,20.25,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
