Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,5,15,17.0,4.5,2.0,15.5,5.0,0.0,0.0
2018,8,10,5,30,34.0,9.0,2.0,16.0,10.0,7.08,0.0
2018,8,10,5,45,119.5,24.5,2.05,16.55,36.5,18.48,3.06
2018,8,10,6,0,205.0,40.0,2.1,17.1,63.0,30.05,19.57
2018,8,10,6,15,301.0,53.5,2.05,17.55,107.0,40.23,29.29
2018,8,10,6,30,397.0,67.0,2.0,18.0,151.0,50.42,38.61
2018,8,10,6,45,452.0,78.0,1.95,18.5,198.5,79.62,49.84
2018,8,10,7,0,507.0,89.0,1.9,19.0,246.0,128.97,80.91
2018,8,10,7,15,547.0,98.0,1.85,19.6,295.5,177.59,117.67
2018,8,10,7,30,587.0,107.0,1.8,20.2,345.0,230.53,160.84
2018,8,10,7,45,616.0,115.5,1.75,20.75,394.5,283.85,205.64
2018,8,10,8,0,645.0,124.0,1.7,21.3,444.0,339.56,251.94
2018,8,10,8,15,667.0,130.5,1.7,22.05,491.0,392.85,295.37
2018,8,10,8,30,689.0,137.0,1.7,22.8,538.0,447.09,338.19
2018,8,10,8,45,705.5,143.5,1.7,23.5,582.5,499.21,378.1
2018,8,10,9,0,722.0,150.0,1.7,24.2,627.0,551.16,416.5
2018,8,10,9,15,739.5,152.0,1.75,24.75,667.5,599.2,451.44
2018,8,10,9,30,757.0,154.0,1.8,25.3,708.0,646.47,484.89
2018,8,10,9,45,772.0,156.0,1.8,25.8,744.5,687.98,513.31
2018,8,10,10,0,787.0,158.0,1.8,26.3,781.0,730.42,541.61
2018,8,10,10,15,796.5,159.5,1.9,26.65,810.5,766.48,566.02
2018,8,10,10,30,806.0,161.0,2.0,27.0,840.0,800.15,588.5
2018,8,10,10,45,813.5,161.5,2.1,27.35,862.5,828.72,607.16
2018,8,10,11,0,821.0,162.0,2.2,27.7,885.0,854.42,623.28
2018,8,10,11,15,827.0,161.5,2.3,27.8,900.5,874.9,636.6
2018,8,10,11,30,833.0,161.0,2.4,27.9,916.0,892.16,647.91
2018,8,10,11,45,838.0,160.0,2.55,28.0,925.0,904.76,656.67
2018,8,10,12,0,843.0,159.0,2.7,28.1,934.0,913.91,663.28
2018,8,10,12,15,837.0,162.5,2.8,28.1,932.5,913.94,663.92
2018,8,10,12,30,831.0,166.0,2.9,28.1,931.0,910.4,662.37
2018,8,10,12,45,821.5,170.5,3.05,28.1,921.5,901.17,657.52
2018,8,10,13,0,812.0,175.0,3.2,28.1,912.0,888.57,650.48
2018,8,10,13,15,812.0,171.0,3.3,28.0,898.0,873.29,641.63
2018,8,10,13,30,812.0,167.0,3.4,27.9,884.0,854.65,630.52
2018,8,10,13,45,812.0,161.5,3.5,27.8,863.0,831.36,616.25
2018,8,10,14,0,812.0,156.0,3.6,27.7,842.0,804.83,599.39
2018,8,10,14,15,807.0,152.5,3.65,27.55,814.5,773.17,578.23
2018,8,10,14,30,802.0,149.0,3.7,27.4,787.0,738.8,554.81
2018,8,10,14,45,796.0,143.0,3.8,27.25,753.0,698.96,527.27
2018,8,10,15,0,790.0,137.0,3.9,27.1,719.0,656.86,497.44
2018,8,10,15,15,776.0,134.0,3.9,27.1,679.0,610.47,463.09
2018,8,10,15,30,762.0,131.0,3.9,27.1,639.0,562.9,427.06
2018,8,10,15,45,739.5,127.5,4.0,26.6,592.5,509.67,386.9
2018,8,10,16,0,717.0,124.0,4.1,26.1,546.0,456.07,345.2
2018,8,10,16,15,659.0,126.0,4.1,25.75,488.0,393.09,295.24
2018,8,10,16,30,601.0,128.0,4.1,25.4,430.0,334.59,247.96
2018,8,10,16,45,620.0,111.5,4.1,25.05,394.0,289.07,208.37
2018,8,10,17,0,639.0,95.0,4.1,24.7,358.0,240.47,165.47
2018,8,10,17,15,598.5,88.0,4.0,24.15,307.5,185.81,120.58
2018,8,10,17,30,558.0,81.0,3.9,23.6,257.0,135.34,81.93
2018,8,10,17,45,502.0,72.5,3.8,23.1,209.0,87.22,51.53
2018,8,10,18,0,446.0,64.0,3.7,22.6,161.0,51.28,38.61
2018,8,10,18,15,332.0,53.0,3.55,22.05,114.5,40.12,28.68
2018,8,10,18,30,218.0,42.0,3.4,21.5,68.0,31.55,20.62
2018,8,10,18,45,131.0,26.5,3.25,20.95,40.0,19.98,6.34
2018,8,10,19,0,44.0,11.0,3.1,20.4,12.0,8.65,0.0
2018,8,10,19,15,22.0,5.5,3.05,20.15,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.0,2.6,16.5,4.0,0.0,0.0
2018,8,11,5,30,21.0,8.0,2.7,16.8,8.0,6.29,0.0
2018,8,11,5,45,90.5,23.0,2.8,17.15,32.0,17.33,1.14
2018,8,11,6,0,160.0,38.0,2.9,17.5,56.0,28.41,18.05
2018,8,11,6,15,272.0,52.5,2.9,17.95,101.5,39.33,28.41
2018,8,11,6,30,384.0,67.0,2.9,18.4,147.0,50.3,38.41
2018,8,11,6,45,446.0,78.0,2.9,18.85,196.0,80.54,50.23
2018,8,11,7,0,508.0,89.0,2.9,19.3,245.0,130.55,82.03
2018,8,11,7,15,553.0,97.0,2.9,19.95,295.5,179.47,119.1
2018,8,11,7,30,598.0,105.0,2.9,20.6,346.0,233.27,163.1
2018,8,11,7,45,627.5,113.0,2.9,21.2,396.0,287.07,208.69
2018,8,11,8,0,657.0,121.0,2.9,21.8,446.0,343.31,255.91
2018,8,11,8,15,680.5,127.5,2.95,22.45,494.0,397.93,301.07
2018,8,11,8,30,704.0,134.0,3.0,23.1,542.0,453.66,345.84
2018,8,11,8,45,722.0,138.5,3.05,23.7,586.5,505.61,386.59
2018,8,11,9,0,740.0,143.0,3.1,24.3,631.0,557.44,426.02
2018,8,11,9,15,751.0,149.0,3.1,24.7,671.0,606.0,462.07
2018,8,11,9,30,762.0,155.0,3.1,25.1,711.0,653.27,496.19
2018,8,11,9,45,769.0,161.0,3.15,25.55,745.5,696.28,526.46
2018,8,11,10,0,776.0,167.0,3.2,26.0,780.0,732.99,551.76
2018,8,11,10,15,786.0,168.5,3.25,26.2,809.5,769.19,576.82
2018,8,11,10,30,796.0,170.0,3.3,26.4,839.0,803.04,599.87
2018,8,11,10,45,803.0,171.5,3.35,26.6,862.0,831.92,619.21
2018,8,11,11,0,810.0,173.0,3.4,26.8,885.0,857.93,635.94
2018,8,11,11,15,815.0,173.5,3.45,26.85,900.5,878.32,649.16
2018,8,11,11,30,820.0,174.0,3.5,26.9,916.0,895.5,660.31
2018,8,11,11,45,823.0,174.5,3.6,26.9,924.5,907.6,668.57
2018,8,11,12,0,826.0,175.0,3.7,26.9,933.0,916.26,674.67
2018,8,11,12,15,826.0,175.0,3.75,26.9,933.0,918.32,676.2
2018,8,11,12,30,826.0,175.0,3.8,26.9,933.0,916.86,675.53
2018,8,11,12,45,824.5,174.0,3.85,26.9,925.5,909.66,671.15
2018,8,11,13,0,823.0,173.0,3.9,26.9,918.0,898.99,664.56
2018,8,11,13,15,819.0,171.5,3.95,26.85,903.0,882.3,654.13
2018,8,11,13,30,815.0,170.0,4.0,26.8,888.0,862.34,641.54
2018,8,11,13,45,809.0,168.0,4.0,26.75,865.5,837.13,625.15
2018,8,11,14,0,803.0,166.0,4.0,26.7,843.0,808.97,606.16
2018,8,11,14,15,794.0,163.5,4.0,26.55,813.5,775.28,583.17
2018,8,11,14,30,785.0,161.0,4.0,26.4,784.0,739.16,558.12
2018,8,11,14,45,772.5,158.0,4.05,26.25,748.5,697.94,529.14
2018,8,11,15,0,760.0,155.0,4.1,26.1,713.0,657.64,500.14
2018,8,11,15,15,744.5,151.5,4.1,26.1,672.5,610.29,465.01
2018,8,11,15,30,729.0,148.0,4.1,26.1,632.0,561.98,428.38
2018,8,11,15,45,708.5,143.5,4.05,25.65,587.0,509.52,388.39
2018,8,11,16,0,688.0,139.0,4.0,25.2,542.0,457.17,347.37
2018,8,11,16,15,661.0,133.5,4.0,24.8,493.5,401.69,302.89
2018,8,11,16,30,634.0,128.0,4.0,24.4,445.0,347.64,258.45
2018,8,11,16,45,599.5,121.0,3.95,24.05,395.0,291.85,211.96
2018,8,11,17,0,565.0,114.0,3.9,23.7,345.0,239.04,167.66
2018,8,11,17,15,521.5,105.5,3.85,23.2,295.5,182.9,121.95
2018,8,11,17,30,478.0,97.0,3.8,22.7,246.0,135.37,85.59
2018,8,11,17,45,419.5,85.0,3.7,22.15,198.0,89.17,55.62
2018,8,11,18,0,361.0,73.0,3.6,21.6,150.0,54.19,41.25
2018,8,11,18,15,285.5,58.0,3.55,21.0,108.5,43.25,31.45
2018,8,11,18,30,210.0,43.0,3.5,20.4,67.0,32.21,21.15
2018,8,11,18,45,128.0,26.5,3.45,19.85,39.0,19.96,5.01
2018,8,11,19,0,46.0,10.0,3.4,19.3,11.0,7.87,0.0
2018,8,11,19,15,23.0,5.0,3.4,18.95,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,5,15,8.5,2.5,2.1,15.35,2.5,0.0,0.0
2018,8,12,5,30,17.0,5.0,2.1,15.7,5.0,3.93,0.0
2018,8,12,5,45,61.0,20.5,2.1,16.0,26.0,15.5,0.0
2018,8,12,6,0,105.0,36.0,2.1,16.3,47.0,26.87,16.77
2018,8,12,6,15,161.0,58.0,2.0,16.7,86.0,42.42,31.22
2018,8,12,6,30,217.0,80.0,1.9,17.1,125.0,57.67,45.04
2018,8,12,6,45,265.0,100.0,1.8,17.45,170.0,86.74,60.19
2018,8,12,7,0,313.0,120.0,1.7,17.8,215.0,127.07,87.64
2018,8,12,7,15,353.5,136.0,1.65,18.35,262.5,169.09,119.7
2018,8,12,7,30,394.0,152.0,1.6,18.9,310.0,219.31,160.05
2018,8,12,7,45,428.5,165.5,1.55,19.5,358.5,267.64,199.5
2018,8,12,8,0,463.0,179.0,1.5,20.1,407.0,319.34,241.3
2018,8,12,8,15,491.5,189.0,1.45,20.65,453.5,368.88,280.82
2018,8,12,8,30,520.0,199.0,1.4,21.2,500.0,420.46,320.86
2018,8,12,8,45,544.0,206.5,1.4,21.8,543.5,469.4,357.96
2018,8,12,9,0,568.0,214.0,1.4,22.4,587.0,519.27,394.67
2018,8,12,9,15,606.5,211.5,1.45,22.85,632.5,574.72,434.96
2018,8,12,9,30,645.0,209.0,1.5,23.3,678.0,627.26,472.3
2018,8,12,9,45,687.5,197.5,1.6,23.8,719.5,675.56,506.4
2018,8,12,10,0,730.0,186.0,1.7,24.3,761.0,724.01,540.04
2018,8,12,10,15,742.0,187.0,1.85,24.6,790.5,760.53,565.34
2018,8,12,10,30,754.0,188.0,2.0,24.9,820.0,794.94,588.98
2018,8,12,10,45,764.0,188.5,2.1,25.2,843.5,824.92,608.99
2018,8,12,11,0,774.0,189.0,2.2,25.5,867.0,844.56,622.16
2018,8,12,11,15,781.5,188.5,2.35,25.6,883.5,865.65,636.64
2018,8,12,11,30,789.0,188.0,2.5,25.7,900.0,883.71,649.0
2018,8,12,11,45,795.5,186.0,2.65,25.85,909.0,896.4,657.75
2018,8,12,12,0,802.0,184.0,2.8,26.0,918.0,905.79,664.42
2018,8,12,12,15,807.0,180.5,2.9,25.9,919.5,909.12,667.48
2018,8,12,12,30,812.0,177.0,3.0,25.8,921.0,908.98,668.37
2018,8,12,12,45,816.5,172.5,3.1,25.75,915.5,903.96,666.01
2018,8,12,13,0,821.0,168.0,3.2,25.7,910.0,895.39,661.37
2018,8,12,13,15,822.0,163.5,3.3,25.55,896.0,880.23,652.64
2018,8,12,13,30,823.0,159.0,3.4,25.4,882.0,861.64,641.62
2018,8,12,13,45,823.0,154.5,3.45,25.25,862.0,838.83,627.44
2018,8,12,14,0,823.0,150.0,3.5,25.1,842.0,812.75,610.98
2018,8,12,14,15,818.5,146.0,3.55,24.85,814.0,780.52,589.61
2018,8,12,14,30,814.0,142.0,3.6,24.6,786.0,745.51,565.83
2018,8,12,14,45,808.0,137.0,3.65,24.4,752.0,705.95,538.19
2018,8,12,15,0,802.0,132.0,3.7,24.2,718.0,664.07,508.22
2018,8,12,15,15,788.0,128.5,3.7,24.2,677.5,616.54,472.78
2018,8,12,15,30,774.0,125.0,3.7,24.2,637.0,567.8,435.61
2018,8,12,15,45,758.5,120.0,3.75,23.65,592.5,516.03,396.16
2018,8,12,16,0,743.0,115.0,3.8,23.1,548.0,463.18,354.58
2018,8,12,16,15,721.5,110.5,3.75,22.75,500.5,408.18,309.66
2018,8,12,16,30,700.0,106.0,3.7,22.4,453.0,353.9,264.11
2018,8,12,16,45,669.0,100.0,3.7,22.05,402.5,296.46,215.44
2018,8,12,17,0,638.0,94.0,3.7,21.7,352.0,241.46,168.4
2018,8,12,17,15,594.0,87.5,3.65,21.2,301.5,186.38,122.73
2018,8,12,17,30,550.0,81.0,3.6,20.7,251.0,135.92,83.61
2018,8,12,17,45,488.5,72.5,3.55,20.2,202.5,87.7,52.58
2018,8,12,18,0,427.0,64.0,3.5,19.7,154.0,51.28,39.03
2018,8,12,18,15,331.0,52.0,3.4,19.2,110.0,39.39,28.32
2018,8,12,18,30,235.0,40.0,3.3,18.7,66.0,30.19,19.5
2018,8,12,18,45,139.5,24.5,3.2,18.15,38.0,18.54,2.61
2018,8,12,19,0,44.0,9.0,3.1,17.6,10.0,7.08,0.0
2018,8,12,19,15,22.0,4.5,3.05,17.35,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.5,2.45,13.55,3.5,0.0,0.0
2018,8,13,5,30,22.0,7.0,2.5,13.9,7.0,5.51,0.0
2018,8,13,5,45,67.5,21.5,2.55,14.2,27.5,16.17,0.0
2018,8,13,6,0,113.0,36.0,2.6,14.5,48.0,26.86,16.77
2018,8,13,6,15,98.0,49.5,2.6,14.95,64.0,36.42,26.19
2018,8,13,6,30,83.0,63.0,2.6,15.4,80.0,46.56,35.56
2018,8,13,6,45,43.0,80.0,2.6,15.85,89.0,61.84,45.72
2018,8,13,7,0,3.0,97.0,2.6,16.3,98.0,73.07,56.31
2018,8,13,7,15,2.0,109.0,2.6,16.8,109.5,82.81,64.36
2018,8,13,7,30,1.0,121.0,2.6,17.3,121.0,92.37,72.09
2018,8,13,7,45,2.0,133.5,2.6,17.8,134.0,102.77,80.3
2018,8,13,8,0,3.0,146.0,2.6,18.3,147.0,113.31,88.51
2018,8,13,8,15,22.5,174.0,2.6,18.75,186.5,143.64,112.55
2018,8,13,8,30,42.0,202.0,2.6,19.2,226.0,181.38,142.4
2018,8,13,8,45,213.5,214.0,2.6,19.6,352.0,298.15,234.56
2018,8,13,9,0,385.0,226.0,2.6,20.0,478.0,428.35,334.95
2018,8,13,9,15,524.5,213.0,2.65,20.3,580.0,523.57,407.18
2018,8,13,9,30,664.0,200.0,2.7,20.6,682.0,634.57,489.4
2018,8,13,9,45,680.0,203.5,2.7,20.9,718.0,678.2,520.17
2018,8,13,10,0,696.0,207.0,2.7,21.2,754.0,720.63,549.87
2018,8,13,10,15,708.0,209.0,2.75,21.4,783.5,757.21,575.39
2018,8,13,10,30,720.0,211.0,2.8,21.6,813.0,791.79,599.18
2018,8,13,10,45,730.5,211.5,2.85,21.8,836.5,821.55,619.39
2018,8,13,11,0,741.0,212.0,2.9,22.0,860.0,848.78,637.68
2018,8,13,11,15,747.5,212.5,2.95,22.05,876.0,869.84,651.98
2018,8,13,11,30,754.0,213.0,3.0,22.1,892.0,887.87,664.21
2018,8,13,11,45,759.0,212.0,3.05,22.2,900.5,900.02,672.36
2018,8,13,12,0,764.0,211.0,3.1,22.3,909.0,908.86,678.33
2018,8,13,12,15,782.5,199.0,3.15,22.25,914.0,906.17,676.85
2018,8,13,12,30,801.0,187.0,3.2,22.2,919.0,910.79,680.51
2018,8,13,12,45,824.5,170.5,3.3,22.2,918.5,911.94,682.07
2018,8,13,13,0,848.0,154.0,3.4,22.2,918.0,908.79,680.83
2018,8,13,13,15,836.5,155.5,3.45,22.15,899.0,887.95,667.48
2018,8,13,13,30,825.0,157.0,3.5,22.1,880.0,863.99,652.11
2018,8,13,13,45,709.5,202.0,3.55,22.05,812.5,797.99,605.77
2018,8,13,14,0,594.0,247.0,3.6,22.0,745.0,725.51,553.26
2018,8,13,14,15,711.0,191.0,3.65,21.9,766.5,746.33,571.29
2018,8,13,14,30,828.0,135.0,3.7,21.8,788.0,751.48,577.32
2018,8,13,14,45,820.0,131.5,3.75,21.7,753.5,711.3,548.4
2018,8,13,15,0,812.0,128.0,3.8,21.6,719.0,668.93,517.5
2018,8,13,15,15,797.5,125.0,3.8,21.6,678.0,621.03,481.4
2018,8,13,15,30,783.0,122.0,3.8,21.6,637.0,571.93,443.56
2018,8,13,15,45,696.5,132.5,3.85,21.2,566.5,496.64,385.7
2018,8,13,16,0,610.0,143.0,3.9,20.8,496.0,426.87,331.01
2018,8,13,16,15,585.5,136.0,3.85,20.5,451.0,374.98,288.61
2018,8,13,16,30,561.0,129.0,3.8,20.2,406.0,324.47,246.27
2018,8,13,16,45,549.5,118.5,3.8,19.9,365.0,276.7,205.09
2018,8,13,17,0,538.0,108.0,3.8,19.6,324.0,229.42,163.86
2018,8,13,17,15,505.5,97.5,3.75,19.15,278.0,178.91,121.46
2018,8,13,17,30,473.0,87.0,3.7,18.7,232.0,128.62,81.53
2018,8,13,17,45,394.0,77.0,3.7,18.25,182.0,82.91,51.76
2018,8,13,18,0,315.0,67.0,3.7,17.8,132.0,49.69,37.93
2018,8,13,18,15,229.5,52.0,3.6,17.35,92.5,38.69,27.9
2018,8,13,18,30,144.0,37.0,3.5,16.9,53.0,27.73,17.45
2018,8,13,18,45,78.0,21.5,3.4,16.45,29.5,16.25,0.0
2018,8,13,19,0,12.0,6.0,3.3,16.0,6.0,4.72,0.0
2018,8,13,19,15,6.0,3.0,3.25,15.8,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,2.7,13.8,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,2.8,14.1,4.0,3.15,0.0
2018,8,14,5,45,8.0,14.5,2.85,14.35,15.0,11.34,0.0
2018,8,14,6,0,8.0,25.0,2.9,14.6,26.0,19.35,10.39
2018,8,14,6,15,4.0,42.5,2.95,15.0,43.0,31.96,22.26
2018,8,14,6,30,0.0,60.0,3.0,15.4,60.0,44.6,33.82
2018,8,14,6,45,1.0,78.5,3.05,15.8,79.0,58.53,44.12
2018,8,14,7,0,2.0,97.0,3.1,16.2,98.0,72.98,56.3
2018,8,14,7,15,1.5,111.0,3.1,16.7,111.5,84.22,65.6
2018,8,14,7,30,1.0,125.0,3.1,17.2,125.0,95.41,74.67
2018,8,14,7,45,1.0,134.0,3.1,17.7,134.0,102.91,80.51
2018,8,14,8,0,1.0,143.0,3.1,18.2,143.0,110.35,86.2
2018,8,14,8,15,2.5,157.5,3.05,18.55,158.5,122.67,95.84
2018,8,14,8,30,4.0,172.0,3.0,18.9,174.0,135.22,105.57
2018,8,14,8,45,7.5,190.5,3.0,19.3,195.0,152.2,118.78
2018,8,14,9,0,11.0,209.0,3.0,19.7,216.0,169.64,132.24
2018,8,14,9,15,14.0,228.0,3.05,20.0,237.5,187.62,146.07
2018,8,14,9,30,17.0,247.0,3.1,20.3,259.0,205.94,160.07
2018,8,14,9,45,23.5,275.0,3.1,20.6,293.0,234.43,181.94
2018,8,14,10,0,30.0,303.0,3.1,20.9,327.0,275.47,213.23
2018,8,14,10,15,69.5,341.5,3.1,21.1,399.0,341.52,264.05
2018,8,14,10,30,109.0,380.0,3.1,21.3,471.0,425.01,326.81
2018,8,14,10,45,367.0,319.0,3.15,21.45,637.0,616.45,472.53
2018,8,14,11,0,625.0,258.0,3.2,21.6,803.0,794.34,602.12
2018,8,14,11,15,696.5,229.0,3.25,21.7,846.5,843.75,636.44
2018,8,14,11,30,768.0,200.0,3.3,21.8,890.0,890.84,669.69
2018,8,14,11,45,773.5,198.5,3.3,21.85,898.5,893.4,670.64
2018,8,14,12,0,779.0,197.0,3.3,21.9,907.0,902.23,676.33
2018,8,14,12,15,785.5,193.5,3.35,21.95,909.5,906.89,679.55
2018,8,14,12,30,792.0,190.0,3.4,22.0,912.0,908.12,680.58
2018,8,14,12,45,799.0,183.0,3.45,22.0,906.5,903.23,677.72
2018,8,14,13,0,806.0,176.0,3.5,22.0,901.0,894.74,672.54
2018,8,14,13,15,804.5,173.5,3.55,21.95,886.5,879.32,662.85
2018,8,14,13,30,803.0,171.0,3.6,21.9,872.0,860.59,650.96
2018,8,14,13,45,801.0,166.5,3.65,21.8,851.0,836.43,635.45
2018,8,14,14,0,799.0,162.0,3.7,21.7,830.0,809.16,617.44
2018,8,14,14,15,793.0,158.5,3.7,21.55,801.5,776.71,595.03
2018,8,14,14,30,787.0,155.0,3.7,21.4,773.0,741.66,570.41
2018,8,14,14,45,742.0,164.0,3.75,21.3,726.0,691.64,534.0
2018,8,14,15,0,697.0,173.0,3.8,21.2,679.0,638.29,494.66
2018,8,14,15,15,706.0,160.0,3.8,21.2,647.0,599.71,465.8
2018,8,14,15,30,715.0,147.0,3.8,21.2,615.0,558.22,433.86
2018,8,14,15,45,712.0,137.0,3.75,20.8,575.0,510.33,396.6
2018,8,14,16,0,709.0,127.0,3.7,20.4,535.0,460.93,356.99
2018,8,14,16,15,659.5,126.5,3.7,20.05,480.0,399.04,306.86
2018,8,14,16,30,610.0,126.0,3.7,19.7,425.0,340.86,258.74
2018,8,14,16,45,581.5,117.0,3.7,19.4,376.5,286.26,212.3
2018,8,14,17,0,553.0,108.0,3.7,19.1,328.0,234.04,167.44
2018,8,14,17,15,534.0,97.0,3.65,18.65,284.5,184.64,125.22
2018,8,14,17,30,515.0,86.0,3.6,18.2,241.0,137.04,86.81
2018,8,14,17,45,429.0,76.0,3.6,17.75,188.5,84.93,52.31
2018,8,14,18,0,343.0,66.0,3.6,17.3,136.0,49.25,37.59
2018,8,14,18,15,280.0,51.5,3.45,16.9,98.0,38.67,27.89
2018,8,14,18,30,217.0,37.0,3.3,16.5,60.0,27.95,17.47
2018,8,14,18,45,128.0,22.5,3.2,16.1,34.0,17.03,0.0
2018,8,14,19,0,39.0,8.0,3.1,15.7,8.0,6.29,0.0
2018,8,14,19,15,19.5,4.0,3.05,15.5,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,5,15,10.0,3.0,2.4,14.15,3.0,0.0,0.0
2018,8,15,5,30,20.0,6.0,2.5,14.5,6.0,4.72,0.0
2018,8,15,5,45,42.5,15.5,2.6,14.85,19.0,11.87,0.0
2018,8,15,6,0,65.0,25.0,2.7,15.2,32.0,19.04,9.99
2018,8,15,6,15,85.5,39.5,2.7,15.6,53.5,29.57,20.09
2018,8,15,6,30,106.0,54.0,2.7,16.0,75.0,39.85,29.54
2018,8,15,6,45,53.0,64.0,2.75,16.45,74.5,52.0,36.9
2018,8,15,7,0,0.0,74.0,2.8,16.9,74.0,56.28,42.16
2018,8,15,7,15,0.0,84.5,2.75,17.4,84.5,64.48,48.95
2018,8,15,7,30,0.0,95.0,2.7,17.9,95.0,72.7,55.6
2018,8,15,7,45,2.5,119.0,2.7,18.35,120.0,92.01,71.27
2018,8,15,8,0,5.0,143.0,2.7,18.8,145.0,111.86,87.17
2018,8,15,8,15,25.0,183.5,2.65,19.15,197.5,156.7,122.99
2018,8,15,8,30,45.0,224.0,2.6,19.5,250.0,201.52,158.32
2018,8,15,8,45,59.5,252.0,2.55,19.85,289.0,235.84,184.93
2018,8,15,9,0,74.0,280.0,2.5,20.2,328.0,271.86,212.56
2018,8,15,9,15,253.0,267.5,2.5,20.5,447.5,396.36,309.65
2018,8,15,9,30,432.0,255.0,2.5,20.8,567.0,529.14,409.99
2018,8,15,9,45,589.0,211.0,2.55,21.1,659.0,626.38,482.22
2018,8,15,10,0,746.0,167.0,2.6,21.4,751.0,726.58,555.22
2018,8,15,10,15,791.0,152.5,2.65,21.6,792.5,770.09,585.89
2018,8,15,10,30,836.0,138.0,2.7,21.8,834.0,817.22,618.28
2018,8,15,10,45,846.0,137.0,2.75,22.0,857.5,835.84,629.84
2018,8,15,11,0,856.0,136.0,2.8,22.2,881.0,862.3,647.0
2018,8,15,11,15,862.5,135.0,2.9,22.25,897.0,882.75,660.73
2018,8,15,11,30,869.0,134.0,3.0,22.3,913.0,899.95,672.37
2018,8,15,11,45,874.0,132.5,3.05,22.35,921.5,912.03,680.31
2018,8,15,12,0,879.0,131.0,3.1,22.4,930.0,920.65,686.06
2018,8,15,12,15,880.0,130.5,3.15,22.4,930.5,923.02,687.87
2018,8,15,12,30,881.0,130.0,3.2,22.4,931.0,921.81,687.44
2018,8,15,12,45,880.0,129.0,3.3,22.35,923.5,914.79,683.67
2018,8,15,13,0,879.0,128.0,3.4,22.3,916.0,904.21,677.6
2018,8,15,13,15,877.0,126.0,3.4,22.25,901.0,888.34,667.4
2018,8,15,13,30,875.0,124.0,3.4,22.2,886.0,869.03,654.93
2018,8,15,13,45,872.0,121.0,3.45,22.1,864.0,844.62,639.39
2018,8,15,14,0,869.0,118.0,3.5,22.0,842.0,816.98,621.56
2018,8,15,14,15,862.5,116.5,3.5,21.9,813.5,784.86,600.27
2018,8,15,14,30,856.0,115.0,3.5,21.8,785.0,749.99,576.47
2018,8,15,14,45,848.0,112.0,3.5,21.7,750.5,710.12,547.85
2018,8,15,15,0,840.0,109.0,3.5,21.6,716.0,667.97,516.96
2018,8,15,15,15,827.0,106.0,3.5,21.6,675.0,625.17,484.52
2018,8,15,15,30,814.0,103.0,3.5,21.6,634.0,575.54,446.32
2018,8,15,15,45,798.5,100.0,3.5,21.25,589.5,523.48,405.82
2018,8,15,16,0,783.0,97.0,3.5,20.9,545.0,470.84,363.58
2018,8,15,16,15,763.5,92.0,3.45,20.65,497.0,414.39,316.92
2018,8,15,16,30,744.0,87.0,3.4,20.4,449.0,358.39,269.31
2018,8,15,16,45,715.0,82.5,3.4,20.1,399.0,300.65,219.6
2018,8,15,17,0,686.0,78.0,3.4,19.8,349.0,242.74,169.34
2018,8,15,17,15,645.0,73.0,3.35,19.4,298.5,186.53,121.74
2018,8,15,17,30,604.0,68.0,3.3,19.0,248.0,134.47,80.51
2018,8,15,17,45,544.0,60.5,3.25,18.55,199.0,83.59,47.21
2018,8,15,18,0,484.0,53.0,3.2,18.1,150.0,43.19,32.16
2018,8,15,18,15,394.0,43.0,3.1,17.65,107.0,35.17,24.72
2018,8,15,18,30,304.0,33.0,3.0,17.2,64.0,27.16,16.53
2018,8,15,18,45,182.5,21.0,2.9,16.8,36.5,17.31,0.0
2018,8,15,19,0,61.0,9.0,2.8,16.4,9.0,7.08,0.0
2018,8,15,19,15,30.5,4.5,2.8,16.15,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,1.8,13.25,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,1.9,13.7,8.0,6.29,0.0
2018,8,16,5,45,61.5,14.0,2.0,14.15,17.5,10.82,0.0
2018,8,16,6,0,75.0,20.0,2.1,14.6,27.0,15.5,7.0
2018,8,16,6,15,46.5,31.0,2.15,15.1,36.5,24.1,15.36
2018,8,16,6,30,18.0,42.0,2.2,15.6,46.0,32.45,23.06
2018,8,16,6,45,9.0,60.0,2.25,16.15,62.0,46.15,33.34
2018,8,16,7,0,0.0,78.0,2.3,16.7,78.0,59.18,44.66
2018,8,16,7,15,0.0,90.5,2.3,17.15,90.5,68.94,52.75
2018,8,16,7,30,0.0,103.0,2.3,17.6,103.0,78.75,60.72
2018,8,16,7,45,1.0,122.0,2.3,18.1,122.5,93.88,72.92
2018,8,16,8,0,2.0,141.0,2.3,18.6,142.0,109.3,85.18
2018,8,16,8,15,6.5,163.0,2.25,19.0,166.5,128.81,100.59
2018,8,16,8,30,11.0,185.0,2.2,19.4,191.0,148.99,116.38
2018,8,16,8,45,178.0,199.5,2.15,19.85,314.5,262.81,206.83
2018,8,16,9,0,345.0,214.0,2.1,20.3,438.0,400.6,313.24
2018,8,16,9,15,562.5,175.0,2.1,20.7,567.5,526.23,408.36
2018,8,16,9,30,780.0,136.0,2.1,21.1,697.0,659.28,506.13
2018,8,16,9,45,823.5,126.5,2.05,21.45,745.0,713.75,543.87
2018,8,16,10,0,867.0,117.0,2.0,21.8,793.0,760.68,576.22
2018,8,16,10,15,875.0,118.5,2.05,22.1,823.0,797.31,600.22
2018,8,16,10,30,883.0,120.0,2.1,22.4,853.0,831.23,621.86
2018,8,16,10,45,888.5,121.5,2.15,22.7,876.0,860.2,640.04
2018,8,16,11,0,894.0,123.0,2.2,23.0,899.0,885.99,656.08
2018,8,16,11,15,897.5,123.5,2.25,23.15,914.5,905.84,668.57
2018,8,16,11,30,901.0,124.0,2.3,23.3,930.0,922.21,678.87
2018,8,16,11,45,903.0,124.5,2.4,23.4,938.0,933.7,686.64
2018,8,16,12,0,905.0,125.0,2.5,23.5,946.0,941.55,692.17
2018,8,16,12,15,906.5,124.0,2.6,23.55,946.5,943.92,694.35
2018,8,16,12,30,908.0,123.0,2.7,23.6,947.0,942.6,694.23
2018,8,16,12,45,908.0,121.5,2.75,23.6,939.5,935.78,690.31
2018,8,16,13,0,908.0,120.0,2.8,23.6,932.0,925.26,684.07
2018,8,16,13,15,905.0,119.5,2.85,23.55,917.0,909.37,674.48
2018,8,16,13,30,902.0,119.0,2.9,23.5,902.0,889.97,662.59
2018,8,16,13,45,897.0,117.5,2.95,23.45,879.0,864.56,646.65
2018,8,16,14,0,892.0,116.0,3.0,23.4,856.0,835.91,628.47
2018,8,16,14,15,885.0,114.0,3.05,23.25,826.5,802.18,606.9
2018,8,16,14,30,878.0,112.0,3.1,23.1,797.0,765.63,583.01
2018,8,16,14,45,868.5,109.5,3.1,22.95,761.0,724.24,553.84
2018,8,16,15,0,859.0,107.0,3.1,22.8,725.0,680.63,522.43
2018,8,16,15,15,845.5,105.0,3.1,22.8,684.0,637.5,490.15
2018,8,16,15,30,832.0,103.0,3.1,22.8,643.0,587.57,452.15
2018,8,16,15,45,815.5,99.5,3.15,22.4,597.0,533.52,410.85
2018,8,16,16,0,799.0,96.0,3.2,22.0,551.0,478.96,367.74
2018,8,16,16,15,776.5,92.0,3.15,21.7,501.5,421.19,320.47
2018,8,16,16,30,754.0,88.0,3.1,21.4,452.0,364.14,272.44
2018,8,16,16,45,723.0,84.0,3.1,21.1,401.0,305.51,222.33
2018,8,16,17,0,692.0,80.0,3.1,20.8,350.0,246.97,171.86
2018,8,16,17,15,648.0,74.5,3.05,20.35,298.5,189.23,123.35
2018,8,16,17,30,604.0,69.0,3.0,19.9,247.0,136.04,81.45
2018,8,16,17,45,540.5,62.0,2.9,19.45,197.5,85.19,48.28
2018,8,16,18,0,477.0,55.0,2.8,19.0,148.0,44.79,33.38
2018,8,16,18,15,381.5,44.0,2.7,18.55,104.5,35.98,25.26
2018,8,16,18,30,286.0,33.0,2.6,18.1,61.0,27.15,16.17
2018,8,16,18,45,168.0,20.5,2.5,17.6,34.5,15.63,0.0
2018,8,16,19,0,50.0,8.0,2.4,17.1,8.0,6.29,0.0
2018,8,16,19,15,25.0,4.0,2.45,16.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,17,5,15,5.0,1.5,1.45,14.1,1.5,0.0,0.0
2018,8,17,5,30,10.0,3.0,1.5,14.6,3.0,2.36,0.0
2018,8,17,5,45,18.5,8.0,1.55,15.1,9.5,6.49,0.0
2018,8,17,6,0,27.0,13.0,1.6,15.6,16.0,10.52,2.82
2018,8,17,6,15,13.5,20.0,1.55,16.1,21.5,15.79,8.07
2018,8,17,6,30,0.0,27.0,1.5,16.6,27.0,20.56,12.5
2018,8,17,6,45,0.0,37.0,1.5,17.15,37.0,28.24,18.35
2018,8,17,7,0,0.0,47.0,1.5,17.7,47.0,35.93,24.88
2018,8,17,7,15,0.0,66.5,1.45,18.3,66.5,51.0,37.49
2018,8,17,7,30,0.0,86.0,1.4,18.9,86.0,65.91,49.74
2018,8,17,7,45,0.0,102.0,1.35,19.5,102.0,78.31,59.7
2018,8,17,8,0,0.0,118.0,1.3,20.1,118.0,90.84,69.59
2018,8,17,8,15,5.5,148.5,1.3,20.7,151.5,117.13,90.42
2018,8,17,8,30,11.0,179.0,1.3,21.3,185.0,144.38,111.66
2018,8,17,8,45,153.0,204.5,1.25,21.95,303.0,254.74,198.07
2018,8,17,9,0,295.0,230.0,1.2,22.6,421.0,376.41,290.15
2018,8,17,9,15,521.5,190.5,1.25,23.05,554.0,510.51,389.8
2018,8,17,9,30,748.0,151.0,1.3,23.5,687.0,656.98,494.58
2018,8,17,9,45,813.0,133.0,1.35,23.95,742.5,715.36,534.42
2018,8,17,10,0,878.0,115.0,1.4,24.4,798.0,770.0,571.89
2018,8,17,10,15,887.0,115.5,1.45,24.75,828.0,806.89,594.98
2018,8,17,10,30,896.0,116.0,1.5,25.1,858.0,841.08,616.1
2018,8,17,10,45,903.5,116.5,1.55,25.4,882.0,871.13,634.52
2018,8,17,11,0,911.0,117.0,1.6,25.7,906.0,898.06,650.87
2018,8,17,11,15,915.5,117.5,1.7,25.9,922.5,919.08,664.28
2018,8,17,11,30,920.0,118.0,1.8,26.1,939.0,936.58,675.54
2018,8,17,11,45,922.5,118.0,1.85,26.3,947.0,948.23,682.57
2018,8,17,12,0,925.0,118.0,1.9,26.5,955.0,956.16,687.38
2018,8,17,12,15,927.5,117.0,2.0,26.55,956.0,959.43,690.32
2018,8,17,12,30,930.0,116.0,2.1,26.6,957.0,958.9,690.96
2018,8,17,12,45,933.0,113.5,2.15,26.65,951.5,953.61,688.14
2018,8,17,13,0,936.0,111.0,2.2,26.7,946.0,944.47,682.97
2018,8,17,13,15,933.5,110.0,2.25,26.65,930.5,928.06,673.48
2018,8,17,13,30,931.0,109.0,2.3,26.6,915.0,908.01,661.68
2018,8,17,13,45,927.5,108.0,2.4,26.5,893.0,883.56,647.55
2018,8,17,14,0,924.0,107.0,2.5,26.4,871.0,855.69,631.03
2018,8,17,14,15,917.0,105.5,2.5,26.3,841.0,821.35,609.29
2018,8,17,14,30,910.0,104.0,2.5,26.2,811.0,784.1,585.44
2018,8,17,14,45,900.0,102.5,2.55,26.05,774.5,742.01,557.15
2018,8,17,15,0,890.0,101.0,2.6,25.9,738.0,697.63,526.23
2018,8,17,15,15,877.5,98.5,2.6,25.9,696.0,648.71,490.72
2018,8,17,15,30,865.0,96.0,2.6,25.9,654.0,598.22,453.11
2018,8,17,15,45,848.0,94.0,2.6,25.45,608.0,547.05,414.56
2018,8,17,16,0,831.0,92.0,2.6,25.0,562.0,491.93,371.79
2018,8,17,16,15,808.5,88.5,2.55,24.65,512.0,432.82,324.38
2018,8,17,16,30,786.0,85.0,2.5,24.3,462.0,374.38,276.04
2018,8,17,16,45,754.5,81.5,2.5,23.95,410.0,314.12,225.38
2018,8,17,17,0,723.0,78.0,2.5,23.6,358.0,253.99,174.27
2018,8,17,17,15,678.0,73.0,2.35,22.95,305.0,194.53,124.96
2018,8,17,17,30,633.0,68.0,2.2,22.3,252.0,139.69,82.25
2018,8,17,17,45,568.0,61.0,2.1,21.65,201.0,86.83,48.1
2018,8,17,18,0,503.0,54.0,2.0,21.0,150.0,44.26,32.61
2018,8,17,18,15,404.0,44.0,1.9,20.25,106.0,36.19,25.18
2018,8,17,18,30,305.0,34.0,1.8,19.5,62.0,28.18,16.48
2018,8,17,18,45,172.0,20.0,1.75,18.8,34.0,16.57,0.0
2018,8,17,19,0,39.0,6.0,1.7,18.1,6.0,4.72,0.0
2018,8,17,19,15,19.5,3.0,1.7,17.85,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,5,15,10.0,2.0,1.35,15.55,2.0,0.0,0.0
2018,8,18,5,30,20.0,4.0,1.3,16.0,4.0,3.15,0.0
2018,8,18,5,45,93.0,19.5,1.3,16.4,27.0,14.73,0.0
2018,8,18,6,0,166.0,35.0,1.3,16.8,50.0,26.27,15.12
2018,8,18,6,15,251.0,52.0,1.25,17.3,91.5,38.81,27.78
2018,8,18,6,30,336.0,69.0,1.2,17.8,133.0,51.24,39.17
2018,8,18,6,45,379.0,81.0,1.2,18.3,174.0,87.62,55.36
2018,8,18,7,0,422.0,93.0,1.2,18.8,215.0,130.13,84.63
2018,8,18,7,15,430.0,108.0,1.15,19.4,253.5,173.23,119.67
2018,8,18,7,30,438.0,123.0,1.1,20.0,292.0,216.99,156.67
2018,8,18,7,45,431.0,143.0,1.05,20.65,329.0,260.63,193.83
2018,8,18,8,0,424.0,163.0,1.0,21.3,366.0,303.0,228.95
2018,8,18,8,15,491.5,166.0,0.95,21.85,425.5,361.62,274.44
2018,8,18,8,30,559.0,169.0,0.9,22.4,485.0,426.31,323.42
2018,8,18,8,45,665.0,153.5,0.9,23.0,560.0,506.74,382.69
2018,8,18,9,0,771.0,138.0,0.9,23.6,635.0,589.49,441.96
2018,8,18,9,15,780.5,144.5,0.95,24.05,675.5,639.44,476.96
2018,8,18,9,30,790.0,151.0,1.0,24.5,716.0,684.99,508.31
2018,8,18,9,45,794.5,158.0,1.05,24.95,750.5,727.77,536.92
2018,8,18,10,0,799.0,165.0,1.1,25.4,785.0,768.14,563.26
2018,8,18,10,15,808.5,168.0,1.15,25.75,815.5,806.31,587.96
2018,8,18,10,30,818.0,171.0,1.2,26.1,846.0,842.01,610.65
2018,8,18,10,45,825.0,172.0,1.3,26.45,869.0,871.17,628.93
2018,8,18,11,0,832.0,173.0,1.4,26.8,892.0,897.33,645.19
2018,8,18,11,15,836.0,174.5,1.5,26.9,907.5,918.17,658.72
2018,8,18,11,30,840.0,176.0,1.6,27.0,923.0,935.62,670.2
2018,8,18,11,45,841.5,177.0,1.7,27.1,931.0,946.91,677.87
2018,8,18,12,0,843.0,178.0,1.8,27.2,939.0,954.6,683.41
2018,8,18,12,15,845.0,177.0,1.9,27.2,939.5,957.31,686.17
2018,8,18,12,30,847.0,176.0,2.0,27.2,940.0,956.36,686.73
2018,8,18,12,45,847.5,173.5,2.1,27.15,932.5,949.03,683.44
2018,8,18,13,0,848.0,171.0,2.2,27.1,925.0,938.05,677.89
2018,8,18,13,15,843.5,170.0,2.3,27.0,909.0,920.46,668.23
2018,8,18,13,30,839.0,169.0,2.4,26.9,893.0,899.48,656.36
2018,8,18,13,45,832.0,167.5,2.45,26.75,869.5,872.69,640.3
2018,8,18,14,0,825.0,166.0,2.5,26.6,846.0,842.89,622.17
2018,8,18,14,15,816.0,163.5,2.55,26.4,816.0,807.79,599.6
2018,8,18,14,30,807.0,161.0,2.6,26.2,786.0,770.17,574.82
2018,8,18,14,45,794.5,157.5,2.65,25.95,749.0,726.87,545.66
2018,8,18,15,0,782.0,154.0,2.7,25.7,712.0,684.87,516.61
2018,8,18,15,15,766.0,150.0,2.7,25.7,670.0,634.96,480.53
2018,8,18,15,30,750.0,146.0,2.7,25.7,628.0,584.11,442.89
2018,8,18,15,45,729.5,141.0,2.75,25.2,581.5,529.32,402.3
2018,8,18,16,0,709.0,136.0,2.8,24.7,535.0,474.62,360.41
2018,8,18,16,15,682.5,130.0,2.75,24.3,485.5,416.92,314.62
2018,8,18,16,30,656.0,124.0,2.7,23.9,436.0,360.61,268.66
2018,8,18,16,45,621.5,116.0,2.7,23.55,384.5,301.87,220.0
2018,8,18,17,0,587.0,108.0,2.7,23.2,333.0,246.14,173.26
2018,8,18,17,15,541.0,98.0,2.6,22.55,281.5,189.94,127.27
2018,8,18,17,30,495.0,88.0,2.5,21.9,230.0,135.35,84.76
2018,8,18,17,45,432.0,76.0,2.45,21.3,181.5,87.12,52.62
2018,8,18,18,0,369.0,64.0,2.4,20.7,133.0,48.07,35.88
2018,8,18,18,15,274.5,48.5,2.35,20.1,91.0,36.49,25.37
2018,8,18,18,30,180.0,33.0,2.3,19.5,49.0,24.88,13.44
2018,8,18,18,45,99.5,18.5,2.25,18.9,26.5,14.56,0.0
2018,8,18,19,0,19.0,4.0,2.2,18.3,4.0,3.15,0.0
2018,8,18,19,15,9.5,2.0,2.2,18.1,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,5,15,1.5,1.0,1.85,14.55,1.0,0.0,0.0
2018,8,19,5,30,3.0,2.0,1.9,14.9,2.0,1.57,0.0
2018,8,19,5,45,1.5,10.0,1.95,15.25,10.0,7.87,0.0
2018,8,19,6,0,0.0,18.0,2.0,15.6,18.0,13.71,5.08
2018,8,19,6,15,0.0,33.0,2.0,16.0,33.0,25.22,16.17
2018,8,19,6,30,0.0,48.0,2.0,16.4,48.0,36.31,26.31
2018,8,19,6,45,0.0,63.5,1.95,16.85,63.5,48.03,35.08
2018,8,19,7,0,0.0,79.0,1.9,17.3,79.0,59.93,45.17
2018,8,19,7,15,0.0,87.5,1.85,17.75,87.5,66.76,50.8
2018,8,19,7,30,0.0,96.0,1.8,18.2,96.0,73.53,56.24
2018,8,19,7,45,0.0,109.0,1.75,18.6,109.0,83.73,64.43
2018,8,19,8,0,0.0,122.0,1.7,19.0,122.0,94.01,72.55
2018,8,19,8,15,2.0,140.0,1.7,19.5,141.0,109.13,84.46
2018,8,19,8,30,4.0,158.0,1.7,20.0,160.0,124.61,96.51
2018,8,19,8,45,28.0,198.5,1.7,20.45,216.0,176.35,137.49
2018,8,19,9,0,52.0,239.0,1.7,20.9,272.0,226.68,176.58
2018,8,19,9,15,259.0,243.5,1.75,21.4,426.0,384.7,299.47
2018,8,19,9,30,466.0,248.0,1.8,21.9,580.0,554.11,425.16
2018,8,19,9,45,607.0,215.0,1.85,22.4,670.5,652.53,495.6
2018,8,19,10,0,748.0,182.0,1.9,22.9,761.0,753.64,566.56
2018,8,19,10,15,787.0,173.0,1.95,23.25,802.5,796.93,595.63
2018,8,19,10,30,826.0,164.0,2.0,23.6,844.0,845.3,627.8
2018,8,19,10,45,835.5,164.5,2.05,23.95,868.5,876.27,646.84
2018,8,19,11,0,845.0,165.0,2.1,24.3,893.0,904.32,664.02
2018,8,19,11,15,852.0,164.5,2.15,24.5,909.5,926.14,677.5
2018,8,19,11,30,859.0,164.0,2.2,24.7,926.0,944.62,688.89
2018,8,19,11,45,864.5,162.5,2.2,24.95,935.0,957.32,695.98
2018,8,19,12,0,870.0,161.0,2.2,25.2,944.0,966.41,700.86
2018,8,19,12,15,864.0,165.0,2.3,25.2,942.5,966.48,701.79
2018,8,19,12,30,858.0,169.0,2.4,25.2,941.0,962.8,700.45
2018,8,19,12,45,848.0,173.0,2.45,25.25,930.5,951.82,693.87
2018,8,19,13,0,838.0,177.0,2.5,25.3,920.0,937.31,685.12
2018,8,19,13,15,833.5,176.0,2.55,25.2,904.0,919.75,674.83
2018,8,19,13,30,829.0,175.0,2.6,25.1,888.0,898.84,662.35
2018,8,19,13,45,822.0,172.5,2.65,24.95,864.0,871.25,645.52
2018,8,19,14,0,815.0,170.0,2.7,24.8,840.0,840.68,626.55
2018,8,19,14,15,804.5,168.0,2.75,24.6,809.0,805.02,603.23
2018,8,19,14,30,794.0,166.0,2.8,24.4,778.0,766.95,577.82
2018,8,19,14,45,780.0,163.5,2.85,24.25,741.5,727.99,550.99
2018,8,19,15,0,766.0,161.0,2.9,24.1,705.0,682.58,519.08
2018,8,19,15,15,750.0,156.5,2.9,24.1,663.0,632.7,482.73
2018,8,19,15,30,734.0,152.0,2.9,24.1,621.0,581.92,444.84
2018,8,19,15,45,699.0,150.0,2.9,23.5,570.0,522.65,400.61
2018,8,19,16,0,664.0,148.0,2.9,22.9,519.0,464.89,356.24
2018,8,19,16,15,569.0,150.0,2.95,22.5,447.5,381.71,291.7
2018,8,19,16,30,474.0,152.0,3.0,22.1,376.0,313.02,237.46
2018,8,19,16,45,487.5,135.0,3.0,21.7,342.0,272.2,202.26
2018,8,19,17,0,501.0,118.0,3.0,21.3,308.0,229.23,164.36
2018,8,19,17,15,458.5,105.5,2.95,20.75,259.5,176.97,121.27
2018,8,19,17,30,416.0,93.0,2.9,20.2,211.0,129.45,83.95
2018,8,19,17,45,349.5,78.5,2.85,19.6,163.5,83.8,52.83
2018,8,19,18,0,283.0,64.0,2.8,19.0,116.0,47.38,35.51
2018,8,19,18,15,205.5,47.0,2.7,18.55,78.5,35.03,24.22
2018,8,19,18,30,128.0,30.0,2.6,18.1,41.0,22.52,11.18
2018,8,19,18,45,69.0,16.5,2.55,17.6,22.0,12.98,0.0
2018,8,19,19,0,10.0,3.0,2.5,17.1,3.0,0.0,0.0
2018,8,19,19,15,5.0,1.5,2.5,16.9,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
