Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,1.9,14.2,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,8,20,5,45,6.5,7.0,1.9,14.6,7.5,5.51,0.0
2018,8,20,6,0,9.0,13.0,1.9,14.8,14.0,10.23,2.23
2018,8,20,6,15,4.5,22.0,1.9,15.05,22.5,16.78,8.9
2018,8,20,6,30,0.0,31.0,1.9,15.3,31.0,23.64,15.26
2018,8,20,6,45,0.0,42.0,1.85,15.55,42.0,32.09,21.75
2018,8,20,7,0,0.0,53.0,1.8,15.8,53.0,40.57,29.03
2018,8,20,7,15,0.0,62.0,1.7,16.15,62.0,47.52,34.88
2018,8,20,7,30,0.0,71.0,1.6,16.5,71.0,54.48,40.63
2018,8,20,7,45,0.0,78.0,1.55,16.8,78.0,59.91,45.01
2018,8,20,8,0,0.0,85.0,1.5,17.1,85.0,65.35,49.33
2018,8,20,8,15,0.0,98.5,1.5,17.55,98.5,75.88,57.78
2018,8,20,8,30,0.0,112.0,1.5,18.0,112.0,86.49,66.19
2018,8,20,8,45,0.0,126.5,1.5,18.4,126.5,97.97,75.23
2018,8,20,9,0,0.0,141.0,1.5,18.8,141.0,109.55,84.24
2018,8,20,9,15,5.5,179.5,1.5,19.25,183.5,143.96,111.52
2018,8,20,9,30,11.0,218.0,1.5,19.7,226.0,179.35,139.08
2018,8,20,9,45,105.0,252.0,1.5,20.2,333.0,297.81,232.28
2018,8,20,10,0,199.0,286.0,1.5,20.7,440.0,417.3,322.47
2018,8,20,10,15,395.5,269.5,1.55,21.05,589.5,580.83,443.61
2018,8,20,10,30,592.0,253.0,1.6,21.4,739.0,744.54,559.03
2018,8,20,10,45,671.0,233.5,1.65,21.75,798.5,811.77,603.86
2018,8,20,11,0,750.0,214.0,1.7,22.1,858.0,878.88,648.69
2018,8,20,11,15,754.5,215.0,1.75,22.3,873.0,898.82,661.02
2018,8,20,11,30,759.0,216.0,1.8,22.5,888.0,915.6,671.73
2018,8,20,11,45,761.5,217.0,1.85,22.75,896.0,927.29,678.95
2018,8,20,12,0,764.0,218.0,1.9,23.0,904.0,935.58,683.96
2018,8,20,12,15,784.5,206.5,2.0,23.05,910.5,944.98,690.92
2018,8,20,12,30,805.0,195.0,2.1,23.1,917.0,940.82,689.12
2018,8,20,12,45,830.5,176.5,2.15,23.2,916.0,941.99,690.36
2018,8,20,13,0,856.0,158.0,2.2,23.3,915.0,938.56,688.65
2018,8,20,13,15,852.0,157.0,2.25,23.25,899.0,921.15,678.28
2018,8,20,13,30,848.0,156.0,2.3,23.2,883.0,900.3,665.78
2018,8,20,13,45,841.5,154.5,2.35,23.15,859.5,873.58,649.34
2018,8,20,14,0,835.0,153.0,2.4,23.1,836.0,843.79,630.78
2018,8,20,14,15,825.5,151.0,2.5,22.95,806.0,808.3,608.49
2018,8,20,14,30,816.0,149.0,2.6,22.8,776.0,770.3,583.32
2018,8,20,14,45,804.0,146.0,2.65,22.6,739.5,727.3,553.85
2018,8,20,15,0,792.0,143.0,2.7,22.4,703.0,682.44,522.34
2018,8,20,15,15,776.5,139.5,2.7,22.4,661.0,635.32,487.69
2018,8,20,15,30,761.0,136.0,2.7,22.4,619.0,584.63,449.63
2018,8,20,15,45,740.0,131.5,2.75,21.75,572.5,529.36,408.34
2018,8,20,16,0,719.0,127.0,2.8,21.1,526.0,474.22,365.68
2018,8,20,16,15,690.0,122.0,2.85,20.65,476.5,415.67,318.75
2018,8,20,16,30,661.0,117.0,2.9,20.2,427.0,358.76,271.71
2018,8,20,16,45,623.5,110.5,2.9,19.75,375.5,299.89,222.2
2018,8,20,17,0,586.0,104.0,2.9,19.3,324.0,244.35,174.89
2018,8,20,17,15,535.5,95.0,2.9,18.75,272.5,187.95,128.01
2018,8,20,17,30,485.0,86.0,2.9,18.2,221.0,133.73,85.12
2018,8,20,17,45,396.5,74.5,2.9,17.65,169.5,84.54,52.18
2018,8,20,18,0,308.0,63.0,2.9,17.1,118.0,46.89,35.31
2018,8,20,18,15,217.5,46.5,2.8,16.65,79.0,34.74,24.08
2018,8,20,18,30,127.0,30.0,2.7,16.2,40.0,22.51,10.55
2018,8,20,18,45,68.0,16.0,2.65,15.8,21.0,12.59,0.0
2018,8,20,19,0,9.0,2.0,2.6,15.4,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,2.55,15.25,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,21,5,45,6.0,12.5,1.95,13.85,13.0,9.83,0.0
2018,8,21,6,0,7.0,23.0,2.0,14.1,24.0,17.67,7.7
2018,8,21,6,15,18.0,43.5,2.05,14.4,46.5,32.27,22.3
2018,8,21,6,30,29.0,64.0,2.1,14.7,69.0,46.9,35.78
2018,8,21,6,45,49.5,85.0,2.1,15.05,97.5,66.93,49.52
2018,8,21,7,0,70.0,106.0,2.1,15.4,126.0,90.0,67.76
2018,8,21,7,15,65.5,126.5,2.1,15.75,148.0,110.54,85.24
2018,8,21,7,30,61.0,147.0,2.1,16.1,170.0,130.73,102.36
2018,8,21,7,45,57.0,167.0,2.05,16.45,191.0,150.3,118.66
2018,8,21,8,0,53.0,187.0,2.0,16.8,212.0,169.52,134.32
2018,8,21,8,15,61.0,210.0,2.0,17.15,242.0,196.06,155.47
2018,8,21,8,30,69.0,233.0,2.0,17.5,272.0,223.64,177.15
2018,8,21,8,45,70.5,254.0,2.0,17.85,296.5,246.97,195.14
2018,8,21,9,0,72.0,275.0,2.0,18.2,321.0,270.47,213.01
2018,8,21,9,15,71.0,293.0,2.0,18.55,341.0,289.91,227.44
2018,8,21,9,30,70.0,311.0,2.0,18.9,361.0,309.19,241.56
2018,8,21,9,45,69.0,327.5,2.0,19.2,378.5,326.96,254.41
2018,8,21,10,0,68.0,344.0,2.0,19.5,396.0,344.53,266.99
2018,8,21,10,15,67.5,357.5,2.05,19.75,411.0,359.56,277.71
2018,8,21,10,30,67.0,371.0,2.1,20.0,426.0,374.37,288.21
2018,8,21,10,45,63.0,375.0,2.1,20.25,428.0,377.22,289.61
2018,8,21,11,0,59.0,379.0,2.1,20.5,430.0,379.57,290.71
2018,8,21,11,15,45.5,366.0,2.15,20.65,405.5,357.34,273.49
2018,8,21,11,30,32.0,353.0,2.2,20.8,381.0,334.39,255.78
2018,8,21,11,45,31.0,353.5,2.25,21.0,381.0,334.62,255.79
2018,8,21,12,0,30.0,354.0,2.3,21.2,381.0,334.57,255.52
2018,8,21,12,15,28.5,349.0,2.3,21.25,374.5,328.72,251.03
2018,8,21,12,30,27.0,344.0,2.3,21.3,368.0,322.61,246.41
2018,8,21,12,45,28.0,343.5,2.35,21.35,368.5,322.67,246.58
2018,8,21,13,0,29.0,343.0,2.4,21.4,369.0,322.46,246.57
2018,8,21,13,15,30.0,340.5,2.45,21.3,366.5,320.17,245.17
2018,8,21,13,30,31.0,338.0,2.5,21.2,364.0,317.63,243.62
2018,8,21,13,45,29.5,325.5,2.5,21.15,350.0,303.67,233.31
2018,8,21,14,0,28.0,313.0,2.5,21.1,336.0,289.7,223.0
2018,8,21,14,15,30.0,307.0,2.5,20.95,330.5,284.31,219.39
2018,8,21,14,30,32.0,301.0,2.5,20.8,325.0,278.66,215.57
2018,8,21,14,45,35.0,291.0,2.5,20.6,316.5,269.92,209.43
2018,8,21,15,0,38.0,281.0,2.5,20.4,308.0,260.86,203.02
2018,8,21,15,15,43.0,269.0,2.5,20.4,297.5,250.97,195.8
2018,8,21,15,30,48.0,257.0,2.5,20.4,287.0,240.54,188.08
2018,8,21,15,45,64.5,243.0,2.5,19.9,280.5,233.97,183.7
2018,8,21,16,0,81.0,229.0,2.5,19.4,274.0,225.62,177.63
2018,8,21,16,15,149.5,209.0,2.45,19.05,282.0,239.36,188.27
2018,8,21,16,30,218.0,189.0,2.4,18.7,290.0,237.66,185.35
2018,8,21,16,45,248.0,174.0,2.4,18.35,276.0,224.73,173.07
2018,8,21,17,0,278.0,159.0,2.4,18.0,262.0,202.03,152.17
2018,8,21,17,15,247.5,138.5,2.35,17.6,220.0,159.45,117.2
2018,8,21,17,30,217.0,118.0,2.3,17.2,178.0,120.57,86.17
2018,8,21,17,45,177.5,92.5,2.2,16.8,134.5,81.48,57.01
2018,8,21,18,0,138.0,67.0,2.1,16.4,91.0,48.31,36.61
2018,8,21,18,15,96.5,44.0,2.05,16.15,58.0,32.4,22.04
2018,8,21,18,30,55.0,21.0,2.0,15.9,25.0,16.0,5.17
2018,8,21,18,45,29.0,11.0,1.95,15.6,13.0,8.65,0.0
2018,8,21,19,0,3.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.85,15.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.95,13.8,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.0,14.1,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,1.05,14.4,8.5,6.29,0.0
2018,8,22,6,0,9.0,15.0,1.1,14.7,16.0,11.81,3.02
2018,8,22,6,15,4.5,28.0,1.1,15.0,28.5,21.4,12.86
2018,8,22,6,30,0.0,41.0,1.1,15.3,41.0,31.36,22.05
2018,8,22,6,45,0.0,54.5,1.1,15.65,54.5,41.55,29.76
2018,8,22,7,0,0.0,68.0,1.1,16.0,68.0,51.88,38.61
2018,8,22,7,15,0.0,75.0,1.1,16.35,75.0,57.41,43.23
2018,8,22,7,30,0.0,82.0,1.1,16.7,82.0,62.91,47.7
2018,8,22,7,45,0.0,91.5,1.05,17.05,91.5,70.32,53.68
2018,8,22,8,0,0.0,101.0,1.0,17.4,101.0,77.78,59.59
2018,8,22,8,15,0.5,125.0,1.05,17.8,125.5,96.86,74.99
2018,8,22,8,30,1.0,149.0,1.1,18.2,150.0,116.24,90.37
2018,8,22,8,45,4.5,171.0,1.1,18.6,174.0,135.93,105.8
2018,8,22,9,0,8.0,193.0,1.1,19.0,198.0,156.14,121.48
2018,8,22,9,15,32.5,241.5,1.15,19.35,264.0,221.16,172.52
2018,8,22,9,30,57.0,290.0,1.2,19.7,330.0,282.47,219.43
2018,8,22,9,45,108.5,325.0,1.25,20.1,406.5,367.21,283.47
2018,8,22,10,0,160.0,360.0,1.3,20.5,483.0,443.65,339.67
2018,8,22,10,15,251.5,358.0,1.4,20.8,559.5,536.29,407.67
2018,8,22,10,30,343.0,356.0,1.5,21.1,636.0,619.33,467.39
2018,8,22,10,45,499.0,308.5,1.55,21.35,728.5,734.8,549.45
2018,8,22,11,0,655.0,261.0,1.6,21.6,821.0,844.38,624.9
2018,8,22,11,15,678.0,255.5,1.7,21.8,844.0,873.65,643.93
2018,8,22,11,30,701.0,250.0,1.8,22.0,867.0,900.43,662.1
2018,8,22,11,45,709.0,246.5,1.85,22.15,875.0,912.56,670.0
2018,8,22,12,0,717.0,243.0,1.9,22.3,883.0,921.47,675.98
2018,8,22,12,15,731.0,233.5,2.0,22.3,886.0,927.07,681.03
2018,8,22,12,30,745.0,224.0,2.1,22.3,889.0,929.14,683.82
2018,8,22,12,45,761.5,212.5,2.15,22.25,886.5,927.94,683.98
2018,8,22,13,0,778.0,201.0,2.2,22.2,884.0,922.9,681.6
2018,8,22,13,15,775.5,198.5,2.25,22.05,869.0,905.82,671.62
2018,8,22,13,30,773.0,196.0,2.3,21.9,854.0,885.46,659.56
2018,8,22,13,45,768.5,192.0,2.3,21.75,831.5,858.82,642.42
2018,8,22,14,0,764.0,188.0,2.3,21.6,809.0,829.26,623.14
2018,8,22,14,15,755.0,184.5,2.35,21.4,779.0,793.84,600.0
2018,8,22,14,30,746.0,181.0,2.4,21.2,749.0,756.1,574.8
2018,8,22,14,45,735.0,176.0,2.4,20.95,713.5,713.43,545.41
2018,8,22,15,0,724.0,171.0,2.4,20.7,678.0,669.06,514.14
2018,8,22,15,15,707.0,166.5,2.4,20.7,636.5,619.87,478.1
2018,8,22,15,30,690.0,162.0,2.4,20.7,595.0,569.99,440.69
2018,8,22,15,45,668.5,155.0,2.4,20.1,549.0,515.11,399.53
2018,8,22,16,0,647.0,148.0,2.4,19.5,503.0,460.63,357.35
2018,8,22,16,15,618.0,142.0,2.35,19.15,455.0,404.49,312.18
2018,8,22,16,30,589.0,136.0,2.3,18.8,407.0,350.14,267.26
2018,8,22,16,45,551.0,127.0,2.3,18.4,356.5,288.18,215.73
2018,8,22,17,0,513.0,118.0,2.3,18.0,306.0,234.63,170.38
2018,8,22,17,15,461.5,106.0,2.25,17.6,255.5,179.92,125.02
2018,8,22,17,30,410.0,94.0,2.2,17.2,205.0,131.05,86.36
2018,8,22,17,45,343.5,79.0,2.15,16.75,158.0,84.98,54.24
2018,8,22,18,0,277.0,64.0,2.1,16.3,111.0,47.34,35.72
2018,8,22,18,15,198.5,45.5,2.0,15.95,73.5,33.92,23.23
2018,8,22,18,30,120.0,27.0,1.9,15.6,36.0,20.31,6.86
2018,8,22,18,45,63.0,14.0,1.8,15.25,18.5,11.02,0.0
2018,8,22,19,0,6.0,1.0,1.7,14.9,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.7,14.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.5,13.15,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.6,13.6,1.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.7,14.0,10.0,7.87,0.0
2018,8,23,6,0,0.0,19.0,1.8,14.4,19.0,14.5,4.64
2018,8,23,6,15,0.5,37.0,1.85,14.8,37.0,27.79,18.3
2018,8,23,6,30,1.0,55.0,1.9,15.2,55.0,40.92,28.87
2018,8,23,6,45,2.5,72.5,1.95,15.6,73.0,54.57,40.64
2018,8,23,7,0,4.0,90.0,2.0,16.0,91.0,68.61,52.54
2018,8,23,7,15,2.5,98.0,1.95,16.3,98.5,75.26,58.16
2018,8,23,7,30,1.0,106.0,1.9,16.6,106.0,81.55,63.32
2018,8,23,7,45,2.5,124.0,1.9,16.9,125.0,96.32,75.33
2018,8,23,8,0,4.0,142.0,1.9,17.2,144.0,111.41,87.43
2018,8,23,8,15,7.5,162.5,1.9,17.55,166.5,129.66,101.95
2018,8,23,8,30,11.0,183.0,1.9,17.9,189.0,148.46,116.75
2018,8,23,8,45,18.0,207.5,1.9,18.25,218.5,172.93,135.96
2018,8,23,9,0,25.0,232.0,1.9,18.6,248.0,198.28,155.67
2018,8,23,9,15,38.5,264.0,1.9,18.9,290.5,245.07,192.07
2018,8,23,9,30,52.0,296.0,1.9,19.2,333.0,285.04,222.56
2018,8,23,9,45,67.0,322.0,1.9,19.5,372.0,322.12,250.49
2018,8,23,10,0,82.0,348.0,1.9,19.8,411.0,360.43,278.98
2018,8,23,10,15,104.0,368.5,1.95,20.05,451.5,400.27,308.62
2018,8,23,10,30,126.0,389.0,2.0,20.3,492.0,457.29,350.44
2018,8,23,10,45,225.0,380.0,2.05,20.55,569.5,537.88,410.95
2018,8,23,11,0,324.0,371.0,2.1,20.8,647.0,639.15,484.37
2018,8,23,11,15,404.5,353.5,2.15,20.9,704.5,717.78,540.11
2018,8,23,11,30,485.0,336.0,2.2,21.0,762.0,782.36,585.64
2018,8,23,11,45,559.5,314.0,2.25,21.15,809.0,836.41,623.37
2018,8,23,12,0,634.0,292.0,2.3,21.3,856.0,890.68,660.82
2018,8,23,12,15,653.5,283.0,2.35,21.3,864.0,902.34,668.96
2018,8,23,12,30,673.0,274.0,2.4,21.3,872.0,910.69,675.35
2018,8,23,12,45,678.0,267.5,2.45,21.35,865.5,904.51,671.76
2018,8,23,13,0,683.0,261.0,2.5,21.4,859.0,895.02,666.11
2018,8,23,13,15,680.5,257.5,2.55,21.35,844.0,878.2,655.63
2018,8,23,13,30,678.0,254.0,2.6,21.3,829.0,858.37,643.1
2018,8,23,13,45,674.0,248.0,2.7,21.2,806.5,832.23,626.66
2018,8,23,14,0,670.0,242.0,2.8,21.1,784.0,803.42,608.14
2018,8,23,14,15,661.0,236.5,2.8,20.95,754.5,768.56,584.55
2018,8,23,14,30,652.0,231.0,2.8,20.8,725.0,731.65,559.19
2018,8,23,14,45,640.5,223.5,2.85,20.65,689.5,689.44,529.84
2018,8,23,15,0,629.0,216.0,2.9,20.5,654.0,645.82,498.86
2018,8,23,15,15,610.5,209.0,2.9,20.5,613.0,592.12,459.34
2018,8,23,15,30,592.0,202.0,2.9,20.5,572.0,543.33,422.52
2018,8,23,15,45,571.5,192.5,3.0,19.95,527.5,491.36,383.48
2018,8,23,16,0,551.0,183.0,3.1,19.4,483.0,439.98,343.65
2018,8,23,16,15,523.5,172.0,3.1,19.05,435.0,385.2,299.64
2018,8,23,16,30,496.0,161.0,3.1,18.7,387.0,332.37,256.12
2018,8,23,16,45,457.5,147.5,3.15,18.35,336.5,276.28,209.48
2018,8,23,17,0,419.0,134.0,3.2,18.0,286.0,224.07,165.59
2018,8,23,17,15,373.0,118.5,3.15,17.55,238.0,172.99,123.33
2018,8,23,17,30,327.0,103.0,3.1,17.1,190.0,127.28,86.98
2018,8,23,17,45,262.5,83.5,3.1,16.65,143.5,81.71,54.2
2018,8,23,18,0,198.0,64.0,3.1,16.2,97.0,46.73,35.14
2018,8,23,18,15,130.0,43.0,3.05,15.9,61.5,31.77,21.24
2018,8,23,18,30,62.0,22.0,3.0,15.6,26.0,16.63,3.16
2018,8,23,18,45,32.5,11.5,2.9,15.25,13.5,9.05,0.0
2018,8,23,19,0,3.0,1.0,2.8,14.9,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.8,14.8,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.1,12.95,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.3,13.45,7.0,5.51,0.0
2018,8,24,6,0,0.0,13.0,2.4,13.7,13.0,9.88,1.08
2018,8,24,6,15,0.0,25.5,2.4,14.1,25.5,19.45,11.12
2018,8,24,6,30,0.0,38.0,2.4,14.5,38.0,29.05,18.94
2018,8,24,6,45,0.0,54.0,2.35,14.85,54.0,41.16,29.48
2018,8,24,7,0,0.0,70.0,2.3,15.2,70.0,53.37,39.97
2018,8,24,7,15,0.0,79.0,2.25,15.6,79.0,60.45,45.93
2018,8,24,7,30,0.0,88.0,2.2,16.0,88.0,67.53,51.74
2018,8,24,7,45,0.0,101.5,2.15,16.35,101.5,78.1,60.37
2018,8,24,8,0,0.0,115.0,2.1,16.7,115.0,88.75,68.94
2018,8,24,8,15,0.5,136.0,2.05,17.1,136.5,105.64,82.52
2018,8,24,8,30,1.0,157.0,2.0,17.5,158.0,122.77,96.1
2018,8,24,8,45,4.5,176.0,1.95,17.9,179.0,140.17,109.75
2018,8,24,9,0,8.0,195.0,1.9,18.3,200.0,158.05,123.65
2018,8,24,9,15,13.5,222.0,1.9,18.7,231.0,184.26,144.08
2018,8,24,9,30,19.0,249.0,1.9,19.1,262.0,211.18,164.8
2018,8,24,9,45,28.5,278.5,1.95,19.45,299.5,255.9,199.24
2018,8,24,10,0,38.0,308.0,2.0,19.8,337.0,291.37,226.02
2018,8,24,10,15,48.0,332.5,2.05,20.1,370.5,323.59,250.12
2018,8,24,10,30,58.0,357.0,2.1,20.4,404.0,356.51,274.51
2018,8,24,10,45,59.5,369.0,2.15,20.7,418.5,371.12,284.8
2018,8,24,11,0,61.0,381.0,2.2,21.0,433.0,385.58,295.02
2018,8,24,11,15,121.5,383.0,2.25,21.15,488.5,461.41,352.41
2018,8,24,11,30,182.0,385.0,2.3,21.3,544.0,520.71,396.64
2018,8,24,11,45,302.5,371.5,2.35,21.5,638.5,639.18,483.62
2018,8,24,12,0,423.0,358.0,2.4,21.7,733.0,756.86,566.96
2018,8,24,12,15,501.0,334.0,2.4,21.8,778.0,808.2,602.72
2018,8,24,12,30,579.0,310.0,2.4,21.9,823.0,856.45,636.46
2018,8,24,12,45,606.0,298.0,2.45,21.95,830.5,867.0,644.1
2018,8,24,13,0,633.0,286.0,2.5,22.0,838.0,873.66,649.52
2018,8,24,13,15,628.0,283.0,2.55,22.0,822.5,855.63,637.86
2018,8,24,13,30,623.0,280.0,2.6,22.0,807.0,834.84,624.47
2018,8,24,13,45,615.0,276.0,2.65,21.95,784.0,808.05,606.98
2018,8,24,14,0,607.0,272.0,2.7,21.9,761.0,776.19,585.88
2018,8,24,14,15,597.5,265.5,2.75,21.75,732.0,741.63,562.8
2018,8,24,14,30,588.0,259.0,2.8,21.6,703.0,705.34,538.11
2018,8,24,14,45,575.0,251.0,2.85,21.45,667.5,663.67,509.1
2018,8,24,15,0,562.0,243.0,2.9,21.3,632.0,620.99,478.76
2018,8,24,15,15,543.5,234.0,2.9,21.3,591.5,573.17,443.54
2018,8,24,15,30,525.0,225.0,2.9,21.3,551.0,525.34,407.59
2018,8,24,15,45,504.5,213.5,2.95,20.85,507.0,474.58,369.42
2018,8,24,16,0,484.0,202.0,3.0,20.4,463.0,424.6,330.77
2018,8,24,16,15,458.5,187.0,3.0,20.0,415.5,370.65,287.93
2018,8,24,16,30,433.0,172.0,3.0,19.6,368.0,318.64,245.6
2018,8,24,16,45,401.5,155.5,3.0,19.25,320.0,265.76,201.85
2018,8,24,17,0,370.0,139.0,3.0,18.9,272.0,211.63,156.67
2018,8,24,17,15,329.0,121.5,2.95,18.35,225.5,163.86,117.3
2018,8,24,17,30,288.0,104.0,2.9,17.8,179.0,120.93,83.15
2018,8,24,17,45,237.5,82.5,2.85,17.3,135.0,79.51,52.97
2018,8,24,18,0,187.0,61.0,2.8,16.8,91.0,44.83,33.34
2018,8,24,18,15,125.0,40.0,2.7,16.4,57.0,29.69,19.28
2018,8,24,18,30,63.0,19.0,2.6,16.0,23.0,14.5,0.27
2018,8,24,18,45,31.5,9.5,2.55,15.6,11.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.4,12.55,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.4,12.9,1.0,0.0,0.0
2018,8,25,5,45,35.0,11.5,1.35,13.2,14.0,9.05,0.0
2018,8,25,6,0,66.0,22.0,1.3,13.5,27.0,16.71,5.15
2018,8,25,6,15,100.0,40.5,1.3,13.95,54.5,30.06,20.22
2018,8,25,6,30,134.0,59.0,1.3,14.4,82.0,46.57,31.93
2018,8,25,6,45,89.0,74.5,1.3,14.85,92.0,65.05,46.23
2018,8,25,7,0,44.0,90.0,1.3,15.3,102.0,75.85,56.98
2018,8,25,7,15,22.5,103.5,1.25,15.75,109.5,85.51,66.08
2018,8,25,7,30,1.0,117.0,1.2,16.2,117.0,90.12,70.56
2018,8,25,7,45,2.0,132.0,1.15,16.7,132.5,102.55,80.52
2018,8,25,8,0,3.0,147.0,1.1,17.2,148.0,115.17,90.45
2018,8,25,8,15,7.5,165.5,1.05,17.8,169.5,132.33,103.87
2018,8,25,8,30,12.0,184.0,1.0,18.4,191.0,150.11,117.6
2018,8,25,8,45,14.5,201.5,1.0,18.95,210.5,166.54,130.12
2018,8,25,9,0,17.0,219.0,1.0,19.5,230.0,183.29,142.75
2018,8,25,9,15,19.5,237.5,1.0,20.0,250.5,201.19,156.13
2018,8,25,9,30,22.0,256.0,1.0,20.5,271.0,219.37,169.58
2018,8,25,9,45,28.0,278.5,1.0,20.95,299.0,256.05,197.13
2018,8,25,10,0,34.0,301.0,1.0,21.4,327.0,282.59,216.5
2018,8,25,10,15,89.5,335.5,1.05,21.75,407.0,360.22,275.18
2018,8,25,10,30,145.0,370.0,1.1,22.1,487.0,457.94,346.45
2018,8,25,10,45,336.5,338.5,1.15,22.45,620.5,614.27,460.11
2018,8,25,11,0,528.0,307.0,1.2,22.8,754.0,779.46,573.72
2018,8,25,11,15,609.0,282.0,1.25,23.05,806.5,843.12,615.22
2018,8,25,11,30,690.0,257.0,1.3,23.3,859.0,905.25,656.17
2018,8,25,11,45,694.0,257.0,1.4,23.5,866.5,916.7,663.57
2018,8,25,12,0,698.0,257.0,1.5,23.7,874.0,924.93,669.53
2018,8,25,12,15,706.5,251.5,1.6,23.75,876.0,929.13,673.52
2018,8,25,12,30,715.0,246.0,1.7,23.8,878.0,929.93,675.38
2018,8,25,12,45,724.0,238.5,1.8,23.9,873.0,925.91,674.08
2018,8,25,13,0,733.0,231.0,1.9,24.0,868.0,918.34,670.51
2018,8,25,13,15,729.5,227.5,2.05,23.9,852.0,899.76,660.48
2018,8,25,13,30,726.0,224.0,2.2,23.8,836.0,878.07,648.24
2018,8,25,13,45,720.0,220.5,2.3,23.75,813.0,851.26,631.73
2018,8,25,14,0,714.0,217.0,2.4,23.7,790.0,821.72,613.11
2018,8,25,14,15,704.5,212.5,2.5,23.45,760.0,785.94,590.31
2018,8,25,14,30,695.0,208.0,2.6,23.2,730.0,748.01,565.53
2018,8,25,14,45,682.5,201.5,2.7,23.0,693.5,704.24,535.92
2018,8,25,15,0,670.0,195.0,2.8,22.8,657.0,659.04,504.53
2018,8,25,15,15,619.5,196.5,2.8,22.8,603.0,595.32,457.77
2018,8,25,15,30,569.0,198.0,2.8,22.8,549.0,529.08,408.4
2018,8,25,15,45,538.0,189.0,2.9,22.2,500.5,472.84,366.62
2018,8,25,16,0,507.0,180.0,3.0,21.6,452.0,418.35,324.84
2018,8,25,16,15,482.0,166.0,3.05,21.15,404.5,364.33,281.98
2018,8,25,16,30,457.0,152.0,3.1,20.7,357.0,312.16,239.46
2018,8,25,16,45,438.5,137.5,3.15,20.2,314.5,263.77,198.9
2018,8,25,17,0,420.0,123.0,3.2,19.7,272.0,216.99,159.01
2018,8,25,17,15,388.0,108.5,3.15,19.15,229.0,169.35,119.07
2018,8,25,17,30,356.0,94.0,3.1,18.6,186.0,125.34,83.55
2018,8,25,17,45,294.0,76.5,3.05,18.0,140.5,80.78,51.85
2018,8,25,18,0,232.0,59.0,3.0,17.4,95.0,44.07,32.52
2018,8,25,18,15,159.0,39.5,2.9,16.95,60.0,29.44,18.81
2018,8,25,18,30,86.0,20.0,2.8,16.5,25.0,15.2,0.0
2018,8,25,18,45,43.0,10.0,2.7,16.05,12.5,7.87,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,1.95,12.05,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,2.0,12.4,1.0,0.0,0.0
2018,8,26,5,45,9.5,5.5,2.05,12.75,6.0,4.33,0.0
2018,8,26,6,0,15.0,10.0,2.1,13.1,11.0,8.1,0.0
2018,8,26,6,15,7.5,17.5,2.1,13.55,18.0,13.78,6.19
2018,8,26,6,30,0.0,25.0,2.1,14.0,25.0,19.04,10.48
2018,8,26,6,45,0.0,35.0,2.1,14.4,35.0,26.71,17.2
2018,8,26,7,0,0.0,45.0,2.1,14.8,45.0,34.39,23.86
2018,8,26,7,15,0.0,51.0,2.05,15.2,51.0,39.01,27.79
2018,8,26,7,30,0.0,57.0,2.0,15.6,57.0,43.65,31.63
2018,8,26,7,45,0.0,69.0,1.95,16.05,69.0,52.93,39.32
2018,8,26,8,0,0.0,81.0,1.9,16.5,81.0,62.25,46.92
2018,8,26,8,15,0.0,100.5,1.85,16.95,100.5,77.5,59.35
2018,8,26,8,30,0.0,120.0,1.8,17.4,120.0,92.92,71.73
2018,8,26,8,45,0.0,127.0,1.8,17.8,127.0,98.54,75.96
2018,8,26,9,0,0.0,134.0,1.8,18.2,134.0,104.18,80.2
2018,8,26,9,15,1.5,149.5,1.85,18.65,150.5,117.66,90.76
2018,8,26,9,30,3.0,165.0,1.9,19.1,167.0,131.37,101.41
2018,8,26,9,45,5.0,183.5,1.9,19.55,187.0,148.12,114.38
2018,8,26,10,0,7.0,202.0,1.9,20.0,207.0,165.14,127.44
2018,8,26,10,15,11.0,228.5,1.95,20.3,237.0,190.66,147.19
2018,8,26,10,30,15.0,255.0,2.0,20.6,267.0,216.65,167.09
2018,8,26,10,45,28.5,302.0,2.1,20.95,325.5,284.24,218.9
2018,8,26,11,0,42.0,349.0,2.2,21.3,384.0,340.59,261.12
2018,8,26,11,15,204.0,334.5,2.25,21.45,511.0,509.91,390.5
2018,8,26,11,30,366.0,320.0,2.3,21.6,638.0,666.44,504.78
2018,8,26,11,45,534.5,264.5,2.4,21.75,733.5,774.16,582.82
2018,8,26,12,0,703.0,209.0,2.5,21.9,829.0,887.8,662.97
2018,8,26,12,15,696.5,207.0,2.6,21.9,821.0,880.99,658.08
2018,8,26,12,30,690.0,205.0,2.7,21.9,813.0,870.96,652.18
2018,8,26,12,45,613.0,228.0,2.75,21.95,764.0,816.81,614.11
2018,8,26,13,0,536.0,251.0,2.8,22.0,715.0,760.13,574.09
2018,8,26,13,15,506.5,258.5,2.9,21.95,690.5,725.71,550.77
2018,8,26,13,30,477.0,266.0,3.0,21.9,666.0,695.73,529.98
2018,8,26,13,45,529.5,248.5,3.1,21.8,681.0,710.94,542.95
2018,8,26,14,0,582.0,231.0,3.2,21.7,696.0,727.58,556.38
2018,8,26,14,15,711.5,176.5,3.25,21.55,723.5,760.16,582.69
2018,8,26,14,30,841.0,122.0,3.3,21.4,751.0,775.75,596.58
2018,8,26,14,45,830.5,119.0,3.35,21.25,714.5,732.35,565.78
2018,8,26,15,0,820.0,116.0,3.4,21.1,678.0,686.92,533.19
2018,8,26,15,15,759.5,124.5,3.4,21.1,620.0,618.71,482.13
2018,8,26,15,30,699.0,133.0,3.4,21.1,562.0,554.79,433.28
2018,8,26,15,45,725.5,117.0,3.45,20.7,531.5,516.72,404.03
2018,8,26,16,0,752.0,101.0,3.5,20.3,501.0,474.37,369.93
2018,8,26,16,15,728.0,95.0,3.5,20.0,451.5,414.67,320.96
2018,8,26,16,30,704.0,89.0,3.5,19.7,402.0,356.35,271.68
2018,8,26,16,45,632.5,88.5,3.55,19.4,343.5,289.29,215.43
2018,8,26,17,0,561.0,88.0,3.6,19.1,285.0,229.32,164.83
2018,8,26,17,15,525.5,78.0,3.55,18.65,238.5,176.05,119.24
2018,8,26,17,30,490.0,68.0,3.5,18.2,192.0,126.65,78.93
2018,8,26,17,45,417.0,57.5,3.45,17.7,146.0,78.28,45.5
2018,8,26,18,0,344.0,47.0,3.4,17.2,100.0,39.01,28.11
2018,8,26,18,15,227.5,34.0,3.35,16.85,63.5,25.85,15.61
2018,8,26,18,30,111.0,21.0,3.3,16.5,27.0,15.89,0.0
2018,8,26,18,45,55.5,10.5,3.25,16.1,13.5,8.26,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.15,13.2,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.2,13.5,1.0,0.0,0.0
2018,8,27,5,45,3.0,4.0,2.3,13.85,4.0,3.15,0.0
2018,8,27,6,0,3.0,7.0,2.4,14.2,7.0,5.48,0.0
2018,8,27,6,15,1.5,12.5,2.4,14.55,12.5,9.49,2.45
2018,8,27,6,30,0.0,18.0,2.4,14.9,18.0,13.68,5.89
2018,8,27,6,45,0.0,28.0,2.35,15.25,28.0,21.33,12.54
2018,8,27,7,0,0.0,38.0,2.3,15.6,38.0,29.0,19.17
2018,8,27,7,15,0.0,42.5,2.25,15.95,42.5,32.46,22.11
2018,8,27,7,30,0.0,47.0,2.2,16.3,47.0,35.93,24.99
2018,8,27,7,45,0.0,50.0,2.1,16.7,50.0,38.26,26.84
2018,8,27,8,0,0.0,53.0,2.0,17.1,53.0,40.59,28.65
2018,8,27,8,15,0.0,73.0,2.0,17.5,73.0,56.07,41.43
2018,8,27,8,30,0.0,93.0,2.0,17.9,93.0,71.64,54.1
2018,8,27,8,45,0.5,121.5,1.95,18.3,122.0,94.47,72.55
2018,8,27,9,0,1.0,150.0,1.9,18.7,151.0,117.67,91.02
2018,8,27,9,15,5.5,181.0,1.9,19.05,185.0,145.88,113.36
2018,8,27,9,30,10.0,212.0,1.9,19.4,219.0,174.84,136.0
2018,8,27,9,45,17.0,244.5,1.9,19.7,257.0,207.6,161.41
2018,8,27,10,0,24.0,277.0,1.9,20.0,295.0,241.22,187.15
2018,8,27,10,15,29.5,300.5,1.9,20.25,323.5,281.46,217.62
2018,8,27,10,30,35.0,324.0,1.9,20.5,352.0,309.09,238.1
2018,8,27,10,45,144.0,333.5,1.95,20.8,454.0,430.64,331.65
2018,8,27,11,0,253.0,343.0,2.0,21.1,556.0,557.7,425.48
2018,8,27,11,15,442.0,294.0,2.05,21.25,674.0,706.31,533.83
2018,8,27,11,30,631.0,245.0,2.1,21.4,792.0,846.27,632.13
2018,8,27,11,45,710.5,211.0,2.15,21.55,831.5,895.01,665.24
2018,8,27,12,0,790.0,177.0,2.2,21.7,871.0,931.11,688.66
2018,8,27,12,15,794.0,174.0,2.25,21.7,871.0,933.23,690.15
2018,8,27,12,30,798.0,171.0,2.3,21.7,871.0,931.83,689.77
2018,8,27,12,45,801.5,166.5,2.35,21.75,864.0,925.01,685.8
2018,8,27,13,0,805.0,162.0,2.4,21.8,857.0,914.63,679.6
2018,8,27,13,15,802.5,159.5,2.4,21.75,841.5,897.21,668.63
2018,8,27,13,30,800.0,157.0,2.4,21.7,826.0,876.5,655.54
2018,8,27,13,45,796.0,154.0,2.45,21.65,803.5,850.82,639.52
2018,8,27,14,0,792.0,151.0,2.5,21.6,781.0,822.14,621.39
2018,8,27,14,15,784.5,147.5,2.5,21.45,751.5,787.34,598.79
2018,8,27,14,30,777.0,144.0,2.5,21.3,722.0,750.05,573.33
2018,8,27,14,45,767.0,139.5,2.5,21.2,686.5,707.75,543.71
2018,8,27,15,0,757.0,135.0,2.5,21.1,651.0,663.58,512.12
2018,8,27,15,15,740.5,131.0,2.5,21.1,609.5,616.09,477.08
2018,8,27,15,30,724.0,127.0,2.5,21.1,568.0,565.29,438.8
2018,8,27,15,45,704.5,122.0,2.5,20.65,523.5,511.44,397.9
2018,8,27,16,0,685.0,117.0,2.5,20.2,479.0,457.72,355.77
2018,8,27,16,15,658.5,111.0,2.5,19.85,431.0,400.46,309.49
2018,8,27,16,30,632.0,105.0,2.5,19.5,383.0,344.73,263.05
2018,8,27,16,45,594.0,98.5,2.5,19.15,333.5,286.71,213.95
2018,8,27,17,0,556.0,92.0,2.5,18.8,284.0,232.19,167.15
2018,8,27,17,15,502.0,83.0,2.5,18.35,234.5,176.23,120.3
2018,8,27,17,30,448.0,74.0,2.5,17.9,185.0,123.27,77.91
2018,8,27,17,45,343.0,63.0,2.5,17.4,136.0,75.0,45.24
2018,8,27,18,0,238.0,52.0,2.5,16.9,87.0,39.65,28.63
2018,8,27,18,15,135.0,33.5,2.5,16.55,52.0,25.17,14.79
2018,8,27,18,30,32.0,15.0,2.5,16.2,17.0,11.65,0.0
2018,8,27,18,45,16.0,7.5,2.45,15.85,8.5,5.9,0.0
2018,8,27,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.5,13.35,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.6,13.7,1.0,0.0,0.0
2018,8,28,5,45,34.5,9.0,1.7,14.05,11.0,7.08,0.0
2018,8,28,6,0,64.0,17.0,1.8,14.4,21.0,13.1,0.65
2018,8,28,6,15,74.0,24.5,1.85,14.8,33.5,18.82,10.34
2018,8,28,6,30,84.0,32.0,1.9,15.2,46.0,27.51,15.93
2018,8,28,6,45,42.0,37.0,1.9,15.6,44.0,33.84,21.43
2018,8,28,7,0,0.0,42.0,1.9,16.0,42.0,32.08,21.76
2018,8,28,7,15,0.0,51.0,1.9,16.4,51.0,39.01,27.64
2018,8,28,7,30,0.0,60.0,1.9,16.8,60.0,45.96,33.43
2018,8,28,7,45,0.0,72.0,1.9,17.2,72.0,55.26,41.09
2018,8,28,8,0,0.0,84.0,1.9,17.6,84.0,64.58,48.67
2018,8,28,8,15,0.0,100.5,1.9,18.0,100.5,77.53,59.14
2018,8,28,8,30,0.0,117.0,1.9,18.4,117.0,90.6,69.58
2018,8,28,8,45,0.0,124.0,1.9,18.85,124.0,96.21,73.79
2018,8,28,9,0,0.0,131.0,1.9,19.3,131.0,101.85,78.0
2018,8,28,9,15,6.5,172.5,1.9,19.6,177.0,139.7,108.26
2018,8,28,9,30,13.0,214.0,1.9,19.9,223.0,178.77,138.95
2018,8,28,9,45,14.0,226.0,1.95,20.25,236.0,190.12,147.36
2018,8,28,10,0,15.0,238.0,2.0,20.6,249.0,201.56,155.87
2018,8,28,10,15,11.5,217.5,2.05,20.85,226.0,182.21,140.3
2018,8,28,10,30,8.0,197.0,2.1,21.1,203.0,162.74,124.72
2018,8,28,10,45,7.5,194.5,2.15,21.35,200.5,160.57,122.79
2018,8,28,11,0,7.0,192.0,2.2,21.6,198.0,158.33,120.81
2018,8,28,11,15,5.5,180.5,2.25,21.7,185.0,147.74,112.35
2018,8,28,11,30,4.0,169.0,2.3,21.8,172.0,137.1,103.87
2018,8,28,11,45,5.5,178.0,2.35,21.95,182.5,145.95,110.79
2018,8,28,12,0,7.0,187.0,2.4,22.1,193.0,154.82,117.68
2018,8,28,12,15,7.5,191.0,2.4,22.15,197.5,158.6,120.6
2018,8,28,12,30,8.0,195.0,2.4,22.2,202.0,162.33,123.5
2018,8,28,12,45,9.0,206.5,2.45,22.2,214.5,172.67,131.63
2018,8,28,13,0,10.0,218.0,2.5,22.2,227.0,182.98,139.72
2018,8,28,13,15,10.5,223.0,2.5,22.1,232.0,187.35,143.25
2018,8,28,13,30,11.0,228.0,2.5,22.0,237.0,191.66,146.76
2018,8,28,13,45,18.0,258.5,2.55,21.9,273.0,222.93,171.42
2018,8,28,14,0,25.0,289.0,2.6,21.8,309.0,268.78,207.07
2018,8,28,14,15,82.0,300.5,2.6,21.65,362.0,323.36,250.66
2018,8,28,14,30,139.0,312.0,2.6,21.5,415.0,388.72,301.57
2018,8,28,14,45,363.0,244.0,2.6,21.3,494.5,510.37,397.11
2018,8,28,15,0,587.0,176.0,2.6,21.1,574.0,590.34,458.87
2018,8,28,15,15,700.0,137.0,2.6,21.1,582.0,597.55,464.36
2018,8,28,15,30,813.0,98.0,2.6,21.1,590.0,590.62,458.91
2018,8,28,15,45,795.0,94.5,2.6,20.5,544.0,535.26,416.69
2018,8,28,16,0,777.0,91.0,2.6,19.9,498.0,479.64,373.05
2018,8,28,16,15,753.0,86.5,2.6,19.5,449.0,420.49,324.91
2018,8,28,16,30,729.0,82.0,2.6,19.1,400.0,362.37,276.01
2018,8,28,16,45,694.0,77.5,2.55,18.7,349.0,300.72,223.2
2018,8,28,17,0,659.0,73.0,2.5,18.3,298.0,243.1,172.92
2018,8,28,17,15,607.0,67.0,2.45,17.8,247.0,184.05,122.66
2018,8,28,17,30,555.0,61.0,2.4,17.3,196.0,130.7,79.53
2018,8,28,17,45,475.5,52.5,2.35,16.85,148.5,79.29,44.18
2018,8,28,18,0,396.0,44.0,2.3,16.4,101.0,37.74,26.96
2018,8,28,18,15,271.0,31.0,2.2,16.1,63.0,25.45,14.67
2018,8,28,18,30,146.0,18.0,2.1,15.8,25.0,13.73,0.0
2018,8,28,18,45,73.0,9.0,2.05,15.55,12.5,7.08,0.0
2018,8,28,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,5,45,60.5,10.0,1.3,14.25,14.0,7.87,0.0
2018,8,29,6,0,121.0,20.0,1.3,14.7,28.0,15.21,0.43
2018,8,29,6,15,243.0,33.5,1.4,15.2,67.0,25.6,15.98
2018,8,29,6,30,365.0,47.0,1.5,15.7,106.0,51.22,29.83
2018,8,29,6,45,282.5,64.5,1.55,16.25,120.0,81.37,51.42
2018,8,29,7,0,200.0,82.0,1.6,16.8,134.0,100.39,70.27
2018,8,29,7,15,186.0,105.5,1.6,17.2,162.5,131.12,97.35
2018,8,29,7,30,172.0,129.0,1.6,17.6,191.0,155.98,119.46
2018,8,29,7,45,135.0,157.5,1.6,18.0,210.5,178.79,139.81
2018,8,29,8,0,98.0,186.0,1.6,18.4,230.0,190.94,150.48
2018,8,29,8,15,320.5,168.0,1.65,18.8,336.5,299.01,235.38
2018,8,29,8,30,543.0,150.0,1.7,19.2,443.0,426.98,334.53
2018,8,29,8,45,697.5,120.0,1.75,19.6,530.0,523.84,408.42
2018,8,29,9,0,852.0,90.0,1.8,20.0,617.0,620.46,480.89
2018,8,29,9,15,739.5,124.5,1.85,20.3,604.0,624.84,483.07
2018,8,29,9,30,627.0,159.0,1.9,20.6,591.0,615.33,475.06
2018,8,29,9,45,428.5,247.5,1.95,20.9,549.5,570.43,438.93
2018,8,29,10,0,230.0,336.0,2.0,21.2,508.0,485.27,372.67
2018,8,29,10,15,316.0,327.0,2.05,21.4,573.5,571.95,437.41
2018,8,29,10,30,402.0,318.0,2.1,21.6,639.0,663.26,502.81
2018,8,29,10,45,580.0,246.5,2.15,21.8,724.0,770.05,580.2
2018,8,29,11,0,758.0,175.0,2.2,22.0,809.0,867.56,648.25
2018,8,29,11,15,797.5,160.0,2.25,22.1,837.5,903.63,671.16
2018,8,29,11,30,837.0,145.0,2.3,22.2,866.0,936.85,692.66
2018,8,29,11,45,807.0,157.5,2.4,22.3,857.0,929.54,687.89
2018,8,29,12,0,777.0,170.0,2.5,22.4,848.0,917.99,680.75
2018,8,29,12,15,842.5,144.5,2.5,22.35,879.0,955.65,705.94
2018,8,29,12,30,908.0,119.0,2.5,22.3,910.0,975.38,718.79
2018,8,29,12,45,888.5,127.5,2.55,22.3,895.5,958.91,708.44
2018,8,29,13,0,869.0,136.0,2.6,22.3,881.0,938.96,696.16
2018,8,29,13,15,884.5,126.5,2.6,22.15,872.0,930.75,691.75
2018,8,29,13,30,900.0,117.0,2.6,22.0,863.0,918.25,684.46
2018,8,29,13,45,894.0,115.5,2.65,21.85,839.0,890.64,667.49
2018,8,29,14,0,888.0,114.0,2.7,21.7,815.0,859.83,648.36
2018,8,29,14,15,878.5,113.0,2.65,21.55,783.5,823.68,624.72
2018,8,29,14,30,869.0,112.0,2.6,21.4,752.0,784.9,599.12
2018,8,29,14,45,857.0,110.0,2.6,21.2,714.5,748.09,574.32
2018,8,29,15,0,845.0,108.0,2.6,21.0,677.0,701.25,541.09
2018,8,29,15,15,829.5,105.5,2.6,21.0,634.5,649.95,503.42
2018,8,29,15,30,814.0,103.0,2.6,21.0,592.0,597.51,463.93
2018,8,29,15,45,792.0,100.0,2.5,20.5,544.5,540.22,420.16
2018,8,29,16,0,770.0,97.0,2.4,20.0,497.0,483.05,375.12
2018,8,29,16,15,739.0,94.0,2.35,19.7,446.5,421.91,325.52
2018,8,29,16,30,708.0,91.0,2.3,19.4,396.0,362.76,276.04
2018,8,29,16,45,667.5,86.0,2.25,19.05,344.0,300.87,223.5
2018,8,29,17,0,627.0,81.0,2.2,18.7,292.0,242.63,173.26
2018,8,29,17,15,569.5,74.0,2.1,18.35,240.5,183.28,123.23
2018,8,29,17,30,512.0,67.0,2.0,18.0,189.0,130.42,80.84
2018,8,29,17,45,427.5,56.5,1.9,17.6,141.5,79.52,45.75
2018,8,29,18,0,343.0,46.0,1.8,17.2,94.0,39.27,28.08
2018,8,29,18,15,228.0,31.5,1.75,16.9,58.0,23.99,12.96
2018,8,29,18,30,113.0,17.0,1.7,16.6,22.0,13.38,0.0
2018,8,29,18,45,56.5,8.5,1.6,16.3,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
