Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.25,15.0,3.0,2.36,0.0
2018,8,30,6,0,0.0,6.0,1.3,15.3,6.0,4.54,0.0
2018,8,30,6,15,0.0,12.0,1.3,15.65,12.0,9.1,2.0
2018,8,30,6,30,0.0,18.0,1.3,16.0,18.0,13.68,5.82
2018,8,30,6,45,0.0,25.5,1.3,16.35,25.5,19.41,10.84
2018,8,30,7,0,0.0,33.0,1.3,16.7,33.0,25.16,15.82
2018,8,30,7,15,0.0,44.5,1.2,17.0,44.5,34.0,23.34
2018,8,30,7,30,0.0,56.0,1.1,17.3,56.0,42.87,30.78
2018,8,30,7,45,54.5,93.5,1.05,17.65,118.0,93.58,71.96
2018,8,30,8,0,109.0,131.0,1.0,18.0,180.0,156.13,122.63
2018,8,30,8,15,93.5,164.5,0.95,18.35,210.0,185.06,145.93
2018,8,30,8,30,78.0,198.0,0.9,18.7,240.0,203.8,160.48
2018,8,30,8,45,59.0,206.0,0.85,19.05,239.5,204.54,160.47
2018,8,30,9,0,40.0,214.0,0.8,19.4,239.0,203.24,158.69
2018,8,30,9,15,31.5,225.5,0.8,19.7,246.0,210.1,163.41
2018,8,30,9,30,23.0,237.0,0.8,20.0,253.0,205.47,159.09
2018,8,30,9,45,38.0,269.0,0.85,20.3,297.0,257.57,199.12
2018,8,30,10,0,53.0,301.0,0.9,20.6,341.0,300.47,231.21
2018,8,30,10,15,142.0,334.0,1.0,20.9,446.0,422.35,323.13
2018,8,30,10,30,231.0,367.0,1.1,21.2,551.0,534.17,404.24
2018,8,30,10,45,292.5,365.5,1.2,21.45,605.0,611.34,458.62
2018,8,30,11,0,354.0,364.0,1.3,21.7,659.0,672.86,501.78
2018,8,30,11,15,436.5,337.5,1.4,21.9,708.0,747.9,554.25
2018,8,30,11,30,519.0,311.0,1.5,22.1,757.0,807.28,595.6
2018,8,30,11,45,488.5,322.0,1.6,22.25,744.5,795.05,586.61
2018,8,30,12,0,458.0,333.0,1.7,22.4,732.0,779.83,576.31
2018,8,30,12,15,657.0,240.0,1.8,22.5,811.0,885.62,652.73
2018,8,30,12,30,856.0,147.0,1.9,22.6,890.0,970.87,709.47
2018,8,30,12,45,868.5,138.0,2.0,22.7,885.5,952.71,697.85
2018,8,30,13,0,881.0,129.0,2.1,22.8,881.0,945.97,694.82
2018,8,30,13,15,876.5,128.0,2.15,22.8,864.0,927.36,683.65
2018,8,30,13,30,872.0,127.0,2.2,22.8,847.0,905.34,670.35
2018,8,30,13,45,865.0,126.0,2.3,22.8,823.0,877.87,653.83
2018,8,30,14,0,858.0,125.0,2.4,22.8,799.0,847.37,635.13
2018,8,30,14,15,848.0,124.0,2.5,22.7,768.0,821.26,619.5
2018,8,30,14,30,838.0,123.0,2.6,22.6,737.0,782.11,594.59
2018,8,30,14,45,824.5,121.0,2.7,22.5,699.5,737.12,564.04
2018,8,30,15,0,811.0,119.0,2.8,22.4,662.0,690.34,531.24
2018,8,30,15,15,794.5,115.5,2.8,22.4,619.5,638.69,493.39
2018,8,30,15,30,778.0,112.0,2.8,22.4,577.0,586.11,453.88
2018,8,30,15,45,754.0,109.0,2.95,21.9,529.5,529.83,411.68
2018,8,30,16,0,730.0,106.0,3.1,21.4,482.0,473.06,367.55
2018,8,30,16,15,696.5,102.5,3.2,21.0,432.0,412.43,318.71
2018,8,30,16,30,663.0,99.0,3.3,20.6,382.0,353.96,270.1
2018,8,30,16,45,620.0,93.0,3.35,20.2,330.5,292.72,218.29
2018,8,30,17,0,577.0,87.0,3.4,19.8,279.0,235.53,169.2
2018,8,30,17,15,519.5,79.0,3.45,19.25,229.0,178.17,121.06
2018,8,30,17,30,462.0,71.0,3.5,18.7,179.0,127.39,80.42
2018,8,30,17,45,380.0,59.0,3.5,18.15,133.0,75.74,44.08
2018,8,30,18,0,298.0,47.0,3.5,17.6,87.0,37.34,26.27
2018,8,30,18,15,191.0,31.5,3.5,17.2,53.0,23.83,12.13
2018,8,30,18,30,84.0,16.0,3.5,16.8,19.0,12.59,0.0
2018,8,30,18,45,42.0,8.0,3.45,16.4,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,31,5,45,3.0,5.0,2.45,14.6,5.0,3.93,0.0
2018,8,31,6,0,6.0,10.0,2.5,15.0,10.0,7.85,0.0
2018,8,31,6,15,3.0,22.0,2.5,15.5,22.0,16.79,8.37
2018,8,31,6,30,0.0,34.0,2.5,16.0,34.0,25.98,16.07
2018,8,31,6,45,0.0,49.5,2.45,16.45,49.5,37.8,26.34
2018,8,31,7,0,0.0,65.0,2.4,16.9,65.0,49.71,36.55
2018,8,31,7,15,0.5,81.0,2.35,17.45,81.0,62.26,47.09
2018,8,31,7,30,1.0,97.0,2.3,18.0,97.0,75.02,57.6
2018,8,31,7,45,55.0,124.5,2.2,18.6,149.0,119.39,93.04
2018,8,31,8,0,109.0,152.0,2.1,19.2,201.0,174.7,137.43
2018,8,31,8,15,320.5,148.5,2.05,19.85,315.0,294.55,231.94
2018,8,31,8,30,532.0,145.0,2.0,20.5,429.0,421.44,330.06
2018,8,31,8,45,683.5,119.5,1.95,21.15,517.5,521.08,405.37
2018,8,31,9,0,835.0,94.0,1.9,21.8,606.0,624.51,481.46
2018,8,31,9,15,850.0,95.5,1.8,22.4,647.5,670.51,513.18
2018,8,31,9,30,865.0,97.0,1.7,23.0,689.0,719.64,546.17
2018,8,31,9,45,876.0,98.5,1.6,23.6,724.5,764.15,573.98
2018,8,31,10,0,887.0,100.0,1.5,24.2,760.0,806.46,598.72
2018,8,31,10,15,895.0,101.0,1.5,24.6,789.5,843.38,620.9
2018,8,31,10,30,903.0,102.0,1.5,25.0,819.0,877.46,641.01
2018,8,31,10,45,909.0,102.5,1.5,25.4,841.0,906.26,657.53
2018,8,31,11,0,915.0,103.0,1.5,25.8,863.0,931.77,671.89
2018,8,31,11,15,918.5,103.5,1.7,25.95,878.0,951.56,685.89
2018,8,31,11,30,922.0,104.0,1.9,26.1,893.0,967.7,697.6
2018,8,31,11,45,924.5,103.5,2.1,26.25,900.0,978.2,705.73
2018,8,31,12,0,927.0,103.0,2.3,26.4,907.0,984.9,711.48
2018,8,31,12,15,929.0,102.0,2.5,26.4,907.0,986.77,714.59
2018,8,31,12,30,931.0,101.0,2.7,26.4,907.0,984.76,715.22
2018,8,31,12,45,931.0,99.5,2.9,26.35,898.5,976.48,711.95
2018,8,31,13,0,931.0,98.0,3.1,26.3,890.0,964.35,706.15
2018,8,31,13,15,928.0,97.0,3.25,26.15,873.5,946.18,696.25
2018,8,31,13,30,925.0,96.0,3.4,26.0,857.0,924.36,683.88
2018,8,31,13,45,920.5,95.5,3.55,25.9,834.0,898.21,668.36
2018,8,31,14,0,916.0,95.0,3.7,25.8,811.0,868.71,650.43
2018,8,31,14,15,908.0,94.0,3.85,25.55,780.0,832.69,628.17
2018,8,31,14,30,900.0,93.0,4.0,25.3,749.0,793.87,603.65
2018,8,31,14,45,890.0,90.5,4.1,25.05,711.5,749.5,574.62
2018,8,31,15,0,880.0,88.0,4.2,24.8,674.0,702.92,542.01
2018,8,31,15,15,866.0,86.0,4.2,24.8,631.5,652.3,504.43
2018,8,31,15,30,852.0,84.0,4.2,24.8,589.0,600.32,464.89
2018,8,31,15,45,835.0,81.0,4.3,24.15,542.5,547.57,424.85
2018,8,31,16,0,818.0,78.0,4.4,23.5,496.0,490.67,380.26
2018,8,31,16,15,794.5,74.0,4.4,23.05,446.0,429.79,330.56
2018,8,31,16,30,771.0,70.0,4.4,22.6,396.0,369.84,279.98
2018,8,31,16,45,735.5,66.0,4.35,22.2,344.0,307.25,226.12
2018,8,31,17,0,700.0,62.0,4.3,21.8,292.0,247.61,173.97
2018,8,31,17,15,647.0,57.0,4.2,21.15,240.0,186.86,122.23
2018,8,31,17,30,594.0,52.0,4.1,20.5,188.0,130.0,76.26
2018,8,31,17,45,509.0,44.5,4.0,19.8,140.0,76.42,39.71
2018,8,31,18,0,424.0,37.0,3.9,19.1,92.0,33.31,22.57
2018,8,31,18,15,269.0,25.5,3.85,18.6,55.0,20.99,9.13
2018,8,31,18,30,114.0,14.0,3.8,18.1,18.0,11.02,0.0
2018,8,31,18,45,57.0,7.0,3.7,17.6,9.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,1,5,45,40.0,9.5,2.3,15.15,11.5,7.47,0.0
2018,9,1,6,0,80.0,19.0,2.3,15.5,23.0,14.44,0.0
2018,9,1,6,15,174.5,37.5,2.3,16.05,60.0,28.11,17.6
2018,9,1,6,30,269.0,56.0,2.3,16.6,97.0,55.79,34.0
2018,9,1,6,45,339.5,71.0,2.3,17.1,143.5,96.39,60.9
2018,9,1,7,0,410.0,86.0,2.3,17.6,190.0,145.81,98.68
2018,9,1,7,15,458.0,98.5,2.2,18.15,239.5,196.52,140.79
2018,9,1,7,30,506.0,111.0,2.1,18.7,289.0,252.67,188.11
2018,9,1,7,45,540.0,122.0,2.0,19.2,338.5,307.71,234.64
2018,9,1,8,0,574.0,133.0,1.9,19.7,388.0,365.89,282.55
2018,9,1,8,15,602.5,141.5,1.8,20.3,436.5,427.69,331.63
2018,9,1,8,30,631.0,150.0,1.7,20.9,485.0,486.17,376.51
2018,9,1,8,45,653.0,156.5,1.65,21.5,530.0,540.59,417.02
2018,9,1,9,0,675.0,163.0,1.6,22.1,575.0,595.39,456.38
2018,9,1,9,15,699.0,165.0,1.65,22.5,617.5,647.47,493.61
2018,9,1,9,30,723.0,167.0,1.7,22.9,660.0,699.32,529.77
2018,9,1,9,45,744.5,167.5,1.75,23.3,698.0,747.3,562.44
2018,9,1,10,0,766.0,168.0,1.8,23.7,736.0,794.13,593.68
2018,9,1,10,15,777.0,169.5,1.9,23.95,765.0,831.86,618.95
2018,9,1,10,30,788.0,171.0,2.0,24.2,794.0,860.11,637.08
2018,9,1,10,45,796.5,171.5,2.1,24.45,816.5,889.32,655.76
2018,9,1,11,0,805.0,172.0,2.2,24.7,839.0,915.61,672.47
2018,9,1,11,15,810.5,173.0,2.35,24.8,854.5,936.52,686.57
2018,9,1,11,30,816.0,174.0,2.5,24.9,870.0,954.1,698.59
2018,9,1,11,45,820.0,173.5,2.7,25.0,877.5,965.44,707.07
2018,9,1,12,0,824.0,173.0,2.9,25.1,885.0,973.22,713.32
2018,9,1,12,15,824.5,172.5,3.0,25.1,884.0,974.08,714.59
2018,9,1,12,30,825.0,172.0,3.1,25.1,883.0,971.28,713.63
2018,9,1,12,45,823.5,171.5,3.2,25.1,875.0,962.97,709.15
2018,9,1,13,0,822.0,171.0,3.3,25.1,867.0,951.08,702.4
2018,9,1,13,15,820.5,167.0,3.35,25.05,850.0,932.4,690.99
2018,9,1,13,30,819.0,163.0,3.4,25.0,833.0,910.29,677.34
2018,9,1,13,45,816.5,158.0,3.5,24.95,809.5,883.03,660.5
2018,9,1,14,0,814.0,153.0,3.6,24.9,786.0,852.6,641.39
2018,9,1,14,15,806.5,149.0,3.6,24.8,755.5,816.05,617.53
2018,9,1,14,30,799.0,145.0,3.6,24.7,725.0,776.94,591.14
2018,9,1,14,45,789.5,140.5,3.65,24.55,688.5,733.55,561.14
2018,9,1,15,0,780.0,136.0,3.7,24.4,652.0,688.18,529.03
2018,9,1,15,15,762.0,132.0,3.7,24.4,609.0,638.52,492.42
2018,9,1,15,30,744.0,128.0,3.7,24.4,566.0,585.19,452.32
2018,9,1,15,45,723.5,122.5,3.7,23.95,519.5,528.7,409.55
2018,9,1,16,0,703.0,117.0,3.7,23.5,473.0,472.43,365.58
2018,9,1,16,15,675.0,110.5,3.7,23.05,423.5,412.47,317.42
2018,9,1,16,30,647.0,104.0,3.7,22.6,374.0,354.2,269.17
2018,9,1,16,45,606.0,96.0,3.7,22.2,322.5,292.45,217.23
2018,9,1,17,0,565.0,88.0,3.7,21.8,271.0,234.62,167.84
2018,9,1,17,15,465.5,81.5,3.65,21.1,214.0,166.96,113.35
2018,9,1,17,30,366.0,75.0,3.6,20.4,157.0,115.14,73.89
2018,9,1,17,45,237.5,58.0,3.55,19.7,106.0,65.04,39.74
2018,9,1,18,0,109.0,41.0,3.5,19.0,55.0,31.44,20.89
2018,9,1,18,15,62.5,25.0,3.45,18.55,32.0,18.79,6.56
2018,9,1,18,30,16.0,9.0,3.4,18.1,9.0,7.08,0.0
2018,9,1,18,45,8.0,4.5,3.4,17.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,2,5,45,7.5,7.5,1.45,15.05,8.0,5.9,0.0
2018,9,2,6,0,15.0,15.0,1.4,15.4,16.0,11.66,0.0
2018,9,2,6,15,71.5,35.5,1.35,15.95,45.5,26.46,16.11
2018,9,2,6,30,128.0,56.0,1.3,16.5,75.0,49.24,31.89
2018,9,2,6,45,165.5,72.5,1.3,17.05,107.5,77.43,52.33
2018,9,2,7,0,203.0,89.0,1.3,17.6,140.0,110.4,78.28
2018,9,2,7,15,158.0,114.0,1.25,18.15,159.0,131.63,98.65
2018,9,2,7,30,113.0,139.0,1.2,18.7,178.0,150.3,116.21
2018,9,2,7,45,133.0,161.0,1.15,19.2,214.5,184.53,143.98
2018,9,2,8,0,153.0,183.0,1.1,19.7,251.0,221.17,173.24
2018,9,2,8,15,210.5,197.5,1.1,20.35,302.5,271.2,212.31
2018,9,2,8,30,268.0,212.0,1.1,21.0,354.0,336.76,262.62
2018,9,2,8,45,298.5,227.5,1.05,21.6,398.5,384.65,298.24
2018,9,2,9,0,329.0,243.0,1.0,22.2,443.0,434.93,334.78
2018,9,2,9,15,484.5,217.5,1.0,22.75,534.5,547.54,417.1
2018,9,2,9,30,640.0,192.0,1.0,23.3,626.0,665.82,499.91
2018,9,2,9,45,688.5,184.5,1.0,23.8,674.0,724.11,538.08
2018,9,2,10,0,737.0,177.0,1.0,24.3,722.0,783.0,576.3
2018,9,2,10,15,748.0,180.5,1.05,24.7,752.0,821.84,600.78
2018,9,2,10,30,759.0,184.0,1.1,25.1,782.0,858.42,623.61
2018,9,2,10,45,766.5,186.0,1.1,25.5,804.5,887.94,640.42
2018,9,2,11,0,774.0,188.0,1.1,25.9,827.0,914.59,655.35
2018,9,2,11,15,779.5,188.5,1.25,26.05,841.5,934.85,669.23
2018,9,2,11,30,785.0,189.0,1.4,26.2,856.0,941.84,674.82
2018,9,2,11,45,787.5,189.5,1.55,26.4,863.0,952.41,682.7
2018,9,2,12,0,790.0,190.0,1.7,26.6,870.0,959.5,688.35
2018,9,2,12,15,792.0,188.5,1.85,26.65,869.5,960.79,690.78
2018,9,2,12,30,794.0,187.0,2.0,26.7,869.0,958.52,691.02
2018,9,2,12,45,794.0,184.5,2.15,26.75,860.5,949.91,687.22
2018,9,2,13,0,794.0,182.0,2.3,26.8,852.0,937.8,681.17
2018,9,2,13,15,790.0,180.0,2.4,26.7,835.5,919.03,670.71
2018,9,2,13,30,786.0,178.0,2.5,26.6,819.0,897.02,658.12
2018,9,2,13,45,779.5,175.0,2.65,26.5,794.5,876.51,646.83
2018,9,2,14,0,773.0,172.0,2.8,26.4,770.0,844.86,627.88
2018,9,2,14,15,763.5,168.5,2.85,26.15,739.5,807.61,604.06
2018,9,2,14,30,754.0,165.0,2.9,25.9,709.0,768.07,578.06
2018,9,2,14,45,741.0,160.5,3.0,25.65,672.0,722.93,547.81
2018,9,2,15,0,728.0,156.0,3.1,25.4,635.0,676.25,515.66
2018,9,2,15,15,709.5,150.5,3.1,25.4,592.0,623.79,477.62
2018,9,2,15,30,691.0,145.0,3.1,25.4,549.0,570.86,438.32
2018,9,2,15,45,668.5,138.5,3.2,24.7,502.5,514.65,396.88
2018,9,2,16,0,646.0,132.0,3.3,24.0,456.0,458.99,354.37
2018,9,2,16,15,617.0,123.5,3.25,23.45,407.0,399.59,307.15
2018,9,2,16,30,588.0,115.0,3.2,22.9,358.0,342.17,260.12
2018,9,2,16,45,547.5,105.5,3.2,22.35,307.5,282.46,210.44
2018,9,2,17,0,507.0,96.0,3.2,21.8,257.0,222.7,160.1
2018,9,2,17,15,450.0,84.5,3.15,21.1,208.0,166.88,113.85
2018,9,2,17,30,393.0,73.0,3.1,20.4,159.0,117.71,74.74
2018,9,2,17,45,315.5,58.5,3.05,19.7,115.5,71.56,42.23
2018,9,2,18,0,238.0,44.0,3.0,19.0,72.0,35.14,23.85
2018,9,2,18,15,144.5,27.5,2.9,18.55,42.0,20.74,6.23
2018,9,2,18,30,51.0,11.0,2.8,18.1,12.0,8.65,0.0
2018,9,2,18,45,25.5,5.5,2.75,17.65,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,5,45,3.0,4.0,1.4,13.95,4.0,3.15,0.0
2018,9,3,6,0,6.0,8.0,1.4,14.3,8.0,6.28,0.0
2018,9,3,6,15,3.0,16.5,1.45,14.8,16.5,12.56,4.64
2018,9,3,6,30,0.0,25.0,1.5,15.3,25.0,19.05,10.28
2018,9,3,6,45,0.0,38.0,1.5,15.8,38.0,29.03,18.98
2018,9,3,7,0,0.0,51.0,1.5,16.3,51.0,39.04,27.61
2018,9,3,7,15,0.0,64.0,1.45,16.85,64.0,49.08,36.11
2018,9,3,7,30,0.0,77.0,1.4,17.4,77.0,59.19,44.51
2018,9,3,7,45,10.5,114.5,1.35,17.95,119.0,92.64,71.98
2018,9,3,8,0,21.0,152.0,1.3,18.5,161.0,127.99,100.57
2018,9,3,8,15,182.0,166.5,1.25,19.05,261.0,231.66,183.21
2018,9,3,8,30,343.0,181.0,1.2,19.6,361.0,349.98,275.32
2018,9,3,8,45,552.0,152.0,1.2,20.1,472.5,483.55,376.54
2018,9,3,9,0,761.0,123.0,1.2,20.6,584.0,617.52,474.52
2018,9,3,9,15,765.0,132.0,1.2,21.05,622.5,666.39,507.71
2018,9,3,9,30,769.0,141.0,1.2,21.5,661.0,713.26,539.25
2018,9,3,9,45,766.0,151.5,1.2,21.9,692.5,754.12,565.82
2018,9,3,10,0,763.0,162.0,1.2,22.3,724.0,792.07,589.8
2018,9,3,10,15,773.5,164.5,1.25,22.65,753.5,830.22,614.34
2018,9,3,10,30,784.0,167.0,1.3,23.0,783.0,859.07,631.87
2018,9,3,10,45,792.0,168.0,1.35,23.3,805.0,888.14,649.7
2018,9,3,11,0,800.0,169.0,1.4,23.6,827.0,914.26,665.57
2018,9,3,11,15,805.0,170.0,1.5,23.8,842.0,934.54,678.64
2018,9,3,11,30,810.0,171.0,1.6,24.0,857.0,951.48,689.69
2018,9,3,11,45,789.5,182.0,1.7,24.25,854.5,950.24,689.05
2018,9,3,12,0,769.0,193.0,1.8,24.5,852.0,955.71,693.01
2018,9,3,12,15,688.0,229.5,1.9,24.55,818.5,915.14,667.26
2018,9,3,12,30,607.0,266.0,2.0,24.6,785.0,869.16,636.55
2018,9,3,12,45,665.0,237.0,2.15,24.7,800.0,892.02,654.83
2018,9,3,13,0,723.0,208.0,2.3,24.8,815.0,909.44,668.6
2018,9,3,13,15,760.0,185.5,2.4,24.7,812.5,908.32,669.33
2018,9,3,13,30,797.0,163.0,2.5,24.6,810.0,895.14,662.29
2018,9,3,13,45,750.0,175.5,2.6,24.45,770.0,853.58,636.37
2018,9,3,14,0,703.0,188.0,2.7,24.3,730.0,803.8,603.76
2018,9,3,14,15,609.5,212.0,2.8,24.05,668.0,726.14,550.04
2018,9,3,14,30,516.0,236.0,2.9,23.8,606.0,645.65,493.2
2018,9,3,14,45,464.0,233.0,2.95,23.55,552.5,581.86,447.8
2018,9,3,15,0,412.0,230.0,3.0,23.3,499.0,520.48,403.07
2018,9,3,15,15,446.5,207.5,3.0,23.3,481.5,500.55,389.01
2018,9,3,15,30,481.0,185.0,3.0,23.3,464.0,476.18,370.78
2018,9,3,15,45,307.5,193.0,3.1,22.55,366.0,349.11,273.67
2018,9,3,16,0,134.0,201.0,3.2,21.8,268.0,242.68,190.61
2018,9,3,16,15,170.0,167.0,3.15,21.35,242.5,219.78,172.48
2018,9,3,16,30,206.0,133.0,3.1,20.9,217.0,199.35,155.06
2018,9,3,16,45,343.0,110.5,3.05,20.45,228.0,216.65,164.6
2018,9,3,17,0,480.0,88.0,3.0,20.0,239.0,209.38,151.51
2018,9,3,17,15,453.0,77.5,2.9,19.45,199.0,162.19,110.62
2018,9,3,17,30,426.0,67.0,2.8,18.9,159.0,117.92,73.85
2018,9,3,17,45,318.0,53.5,2.7,18.35,111.5,68.23,39.51
2018,9,3,18,0,210.0,40.0,2.6,17.8,64.0,32.13,21.28
2018,9,3,18,15,127.0,24.5,2.55,17.45,37.0,18.5,2.94
2018,9,3,18,30,44.0,9.0,2.5,17.1,10.0,7.08,0.0
2018,9,3,18,45,22.0,4.5,2.45,16.7,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,5,45,3.0,2.5,1.7,14.45,2.5,1.97,0.0
2018,9,4,6,0,6.0,5.0,1.7,14.8,5.0,4.12,0.0
2018,9,4,6,15,30.5,13.0,1.75,15.25,17.0,10.17,2.57
2018,9,4,6,30,55.0,21.0,1.8,15.7,29.0,20.1,9.5
2018,9,4,6,45,35.0,25.0,1.8,16.15,31.0,24.76,13.8
2018,9,4,7,0,15.0,29.0,1.8,16.6,33.0,25.55,15.47
2018,9,4,7,15,7.5,34.5,1.75,17.05,36.5,29.03,18.83
2018,9,4,7,30,0.0,40.0,1.7,17.5,40.0,30.54,20.33
2018,9,4,7,45,0.0,49.5,1.65,18.0,49.5,37.87,26.4
2018,9,4,8,0,0.0,59.0,1.6,18.5,59.0,45.21,32.4
2018,9,4,8,15,0.0,72.5,1.55,18.95,72.5,55.67,40.91
2018,9,4,8,30,0.0,86.0,1.5,19.4,86.0,66.16,49.34
2018,9,4,8,45,1.5,122.5,1.45,19.85,123.5,96.12,73.55
2018,9,4,9,0,3.0,159.0,1.4,20.3,161.0,126.83,97.92
2018,9,4,9,15,8.5,183.0,1.45,20.75,188.5,150.53,116.42
2018,9,4,9,30,14.0,207.0,1.5,21.2,216.0,174.93,135.29
2018,9,4,9,45,181.0,229.0,1.5,21.6,361.0,361.13,281.89
2018,9,4,10,0,348.0,251.0,1.5,22.0,506.0,541.25,415.38
2018,9,4,10,15,597.0,192.0,1.55,22.25,650.5,713.59,539.83
2018,9,4,10,30,846.0,133.0,1.6,22.5,795.0,882.73,653.83
2018,9,4,10,45,861.5,130.5,1.7,22.8,820.5,916.15,673.53
2018,9,4,11,0,877.0,128.0,1.8,23.1,846.0,933.99,684.55
2018,9,4,11,15,881.5,128.5,1.85,23.2,861.0,953.86,697.06
2018,9,4,11,30,886.0,129.0,1.9,23.3,876.0,970.23,707.35
2018,9,4,11,45,887.5,129.5,1.95,23.35,882.5,980.19,713.77
2018,9,4,12,0,889.0,130.0,2.0,23.4,889.0,986.45,718.0
2018,9,4,12,15,890.5,128.5,2.1,23.4,888.0,987.07,719.49
2018,9,4,12,30,892.0,127.0,2.2,23.4,887.0,983.95,718.69
2018,9,4,12,45,891.5,126.0,2.25,23.35,878.5,975.66,714.26
2018,9,4,13,0,891.0,125.0,2.3,23.3,870.0,963.66,707.55
2018,9,4,13,15,886.5,124.0,2.4,23.15,852.5,944.35,696.87
2018,9,4,13,30,882.0,123.0,2.5,23.0,835.0,921.59,683.91
2018,9,4,13,45,875.0,121.5,2.6,22.9,810.0,892.84,666.71
2018,9,4,14,0,868.0,120.0,2.7,22.8,785.0,861.02,647.28
2018,9,4,14,15,858.5,118.0,2.75,22.55,753.5,833.32,630.51
2018,9,4,14,30,849.0,116.0,2.8,22.3,722.0,792.65,604.52
2018,9,4,14,45,836.5,114.0,2.85,22.1,684.5,747.42,574.31
2018,9,4,15,0,824.0,112.0,2.9,21.9,647.0,700.31,541.2
2018,9,4,15,15,807.0,108.5,2.9,21.9,603.5,647.2,502.24
2018,9,4,15,30,790.0,105.0,2.9,21.9,560.0,593.2,461.62
2018,9,4,15,45,768.0,101.5,2.95,21.3,513.0,535.86,418.42
2018,9,4,16,0,746.0,98.0,3.0,20.7,466.0,478.99,374.0
2018,9,4,16,15,717.0,93.0,2.95,20.35,416.0,417.62,324.07
2018,9,4,16,30,688.0,88.0,2.9,20.0,366.0,357.97,274.01
2018,9,4,16,45,646.0,82.0,2.9,19.65,314.5,295.23,220.56
2018,9,4,17,0,604.0,76.0,2.9,19.3,263.0,236.45,169.63
2018,9,4,17,15,543.5,68.5,2.8,18.75,212.5,176.9,119.25
2018,9,4,17,30,483.0,61.0,2.7,18.2,162.0,124.32,76.76
2018,9,4,17,45,384.0,50.0,2.6,17.7,116.0,73.23,41.24
2018,9,4,18,0,285.0,39.0,2.5,17.2,70.0,32.49,21.41
2018,9,4,18,15,165.5,23.5,2.45,16.8,39.5,17.86,0.0
2018,9,4,18,30,46.0,8.0,2.4,16.4,9.0,6.29,0.0
2018,9,4,18,45,23.0,4.0,2.35,16.05,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,5,45,1.0,1.5,1.85,13.7,1.5,1.18,0.0
2018,9,5,6,0,2.0,3.0,1.9,14.0,3.0,2.34,0.0
2018,9,5,6,15,1.0,6.0,1.95,14.45,6.0,4.54,0.0
2018,9,5,6,30,0.0,9.0,2.0,14.9,9.0,6.82,0.04
2018,9,5,6,45,0.0,13.5,2.1,15.35,13.5,10.24,3.05
2018,9,5,7,0,0.0,18.0,2.2,15.8,18.0,13.68,6.04
2018,9,5,7,15,0.0,22.0,2.2,16.2,22.0,16.74,8.67
2018,9,5,7,30,0.0,26.0,2.2,16.6,26.0,19.81,11.27
2018,9,5,7,45,0.0,36.0,2.2,17.0,36.0,27.48,17.73
2018,9,5,8,0,0.0,46.0,2.2,17.4,46.0,35.19,24.12
2018,9,5,8,15,0.0,62.0,2.2,17.8,62.0,47.54,34.34
2018,9,5,8,30,0.0,78.0,2.2,18.2,78.0,59.95,44.46
2018,9,5,8,45,0.0,100.0,2.2,18.55,100.0,77.23,58.48
2018,9,5,9,0,0.0,122.0,2.2,18.9,122.0,94.86,72.61
2018,9,5,9,15,1.5,144.5,2.25,19.2,145.5,114.14,87.96
2018,9,5,9,30,3.0,167.0,2.3,19.5,169.0,133.77,103.44
2018,9,5,9,45,6.0,186.0,2.35,19.75,190.5,151.96,117.69
2018,9,5,10,0,9.0,205.0,2.4,20.0,212.0,170.51,132.12
2018,9,5,10,15,18.0,238.0,2.5,20.15,252.0,206.3,160.25
2018,9,5,10,30,27.0,271.0,2.6,20.3,292.0,258.31,200.6
2018,9,5,10,45,51.5,285.5,2.65,20.5,327.0,294.64,228.9
2018,9,5,11,0,76.0,300.0,2.7,20.7,362.0,331.99,257.76
2018,9,5,11,15,290.5,274.5,2.8,20.75,517.5,545.62,423.25
2018,9,5,11,30,505.0,249.0,2.9,20.8,673.0,748.37,572.01
2018,9,5,11,45,670.0,201.0,2.95,20.85,768.5,871.2,659.04
2018,9,5,12,0,835.0,153.0,3.0,20.9,864.0,975.39,728.68
2018,9,5,12,15,862.0,142.0,3.1,20.85,874.5,990.63,738.85
2018,9,5,12,30,889.0,131.0,3.2,20.8,885.0,987.49,737.67
2018,9,5,12,45,889.0,129.0,3.3,20.75,876.0,978.65,732.92
2018,9,5,13,0,889.0,127.0,3.4,20.7,867.0,966.1,725.79
2018,9,5,13,15,885.5,125.5,3.45,20.55,850.0,947.15,714.31
2018,9,5,13,30,882.0,124.0,3.5,20.4,833.0,924.71,700.52
2018,9,5,13,45,876.0,122.0,3.55,20.25,808.0,896.23,682.55
2018,9,5,14,0,870.0,120.0,3.6,20.1,783.0,864.63,662.34
2018,9,5,14,15,861.0,118.0,3.65,19.9,751.5,837.2,645.08
2018,9,5,14,30,852.0,116.0,3.7,19.7,720.0,796.71,618.34
2018,9,5,14,45,840.5,113.0,3.7,19.5,682.5,750.97,586.85
2018,9,5,15,0,829.0,110.0,3.7,19.3,645.0,703.29,552.36
2018,9,5,15,15,812.5,106.5,3.7,19.3,601.5,650.18,512.57
2018,9,5,15,30,796.0,103.0,3.7,19.3,558.0,596.13,471.07
2018,9,5,15,45,757.0,103.0,3.7,18.75,506.0,532.36,421.84
2018,9,5,16,0,718.0,103.0,3.7,18.2,454.0,471.03,373.02
2018,9,5,16,15,658.5,101.5,3.7,17.85,396.5,400.8,315.72
2018,9,5,16,30,599.0,100.0,3.7,17.5,339.0,335.64,261.24
2018,9,5,16,45,588.5,88.5,3.65,17.15,296.0,283.15,214.99
2018,9,5,17,0,578.0,77.0,3.6,16.8,253.0,231.11,168.14
2018,9,5,17,15,501.5,69.5,3.5,16.35,201.0,169.8,116.36
2018,9,5,17,30,425.0,62.0,3.4,15.9,149.0,117.5,74.32
2018,9,5,17,45,305.5,49.5,3.3,15.45,102.5,64.8,37.32
2018,9,5,18,0,186.0,37.0,3.2,15.0,56.0,30.0,19.28
2018,9,5,18,15,104.5,21.5,3.1,14.75,31.0,16.24,0.0
2018,9,5,18,30,23.0,6.0,3.0,14.5,6.0,4.72,0.0
2018,9,5,18,45,11.5,3.0,2.9,14.2,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,45,13.5,2.5,2.05,12.4,3.0,0.0,0.0
2018,9,6,6,0,27.0,5.0,2.1,12.7,6.0,3.93,0.0
2018,9,6,6,15,47.0,10.5,2.1,13.15,15.5,8.0,0.69
2018,9,6,6,30,67.0,16.0,2.1,13.6,25.0,17.81,7.14
2018,9,6,6,45,60.5,16.5,2.15,14.0,27.5,22.91,11.22
2018,9,6,7,0,54.0,17.0,2.2,14.4,30.0,25.24,13.7
2018,9,6,7,15,29.5,36.0,2.2,14.9,43.5,37.84,25.78
2018,9,6,7,30,5.0,55.0,2.2,15.4,57.0,43.66,31.57
2018,9,6,7,45,4.0,56.5,2.2,15.9,58.0,44.75,32.42
2018,9,6,8,0,3.0,58.0,2.2,16.4,59.0,45.72,33.11
2018,9,6,8,15,2.5,64.5,2.2,16.9,65.5,50.69,37.11
2018,9,6,8,30,2.0,71.0,2.2,17.4,72.0,55.61,41.02
2018,9,6,8,45,3.0,92.0,2.25,17.85,93.5,72.65,54.93
2018,9,6,9,0,4.0,113.0,2.3,18.3,115.0,90.2,69.08
2018,9,6,9,15,4.5,134.5,2.35,18.7,137.0,108.1,83.35
2018,9,6,9,30,5.0,156.0,2.4,19.1,159.0,126.24,97.65
2018,9,6,9,45,12.0,203.5,2.45,19.5,212.0,171.37,133.49
2018,9,6,10,0,19.0,251.0,2.5,19.9,265.0,217.93,169.79
2018,9,6,10,15,26.5,277.5,2.5,20.3,297.5,263.31,204.6
2018,9,6,10,30,34.0,304.0,2.5,20.7,330.0,295.89,229.08
2018,9,6,10,45,141.0,329.5,2.55,21.15,443.5,435.75,337.01
2018,9,6,11,0,248.0,355.0,2.6,21.6,557.0,581.66,444.63
2018,9,6,11,15,549.0,251.0,2.6,21.95,707.5,785.7,594.55
2018,9,6,11,30,850.0,147.0,2.6,22.3,858.0,974.3,722.05
2018,9,6,11,45,881.0,133.5,2.6,22.65,875.5,983.44,724.96
2018,9,6,12,0,912.0,120.0,2.6,23.0,893.0,1004.21,737.33
2018,9,6,12,15,917.5,116.5,2.65,23.25,893.0,1006.5,738.37
2018,9,6,12,30,923.0,113.0,2.7,23.5,893.0,1004.89,737.18
2018,9,6,12,45,929.0,108.0,2.75,23.7,885.5,998.29,733.03
2018,9,6,13,0,935.0,103.0,2.8,23.9,878.0,987.66,726.4
2018,9,6,13,15,931.5,102.5,2.8,24.0,861.0,968.83,714.36
2018,9,6,13,30,928.0,102.0,2.8,24.1,844.0,946.35,700.04
2018,9,6,13,45,923.0,100.0,2.85,24.2,819.0,917.49,681.9
2018,9,6,14,0,918.0,98.0,2.9,24.3,794.0,885.29,661.49
2018,9,6,14,15,910.5,95.5,2.9,24.25,762.0,847.38,637.11
2018,9,6,14,30,903.0,93.0,2.9,24.2,730.0,806.64,610.6
2018,9,6,14,45,892.5,91.0,2.95,24.15,692.0,761.57,581.08
2018,9,6,15,0,882.0,89.0,3.0,24.1,654.0,714.33,548.52
2018,9,6,15,15,867.0,86.5,3.0,24.1,610.5,661.76,510.17
2018,9,6,15,30,852.0,84.0,3.0,24.1,567.0,607.96,469.9
2018,9,6,15,45,826.5,82.0,3.05,23.75,517.5,551.2,426.86
2018,9,6,16,0,801.0,80.0,3.1,23.4,468.0,490.82,379.69
2018,9,6,16,15,752.5,79.0,3.05,23.05,412.0,422.03,324.46
2018,9,6,16,30,704.0,78.0,3.0,22.7,356.0,356.34,270.21
2018,9,6,16,45,685.0,70.0,3.0,22.3,308.5,298.26,220.2
2018,9,6,17,0,666.0,62.0,3.0,21.9,261.0,241.45,170.15
2018,9,6,17,15,614.5,55.0,2.85,21.1,211.0,180.48,118.24
2018,9,6,17,30,563.0,48.0,2.7,20.3,161.0,125.3,73.31
2018,9,6,17,45,451.5,40.5,2.6,19.45,114.0,71.14,36.54
2018,9,6,18,0,340.0,33.0,2.5,18.6,67.0,30.95,19.38
2018,9,6,18,15,189.5,20.0,2.5,18.15,37.0,16.5,0.0
2018,9,6,18,30,39.0,7.0,2.5,17.7,7.0,5.51,0.0
2018,9,6,18,45,19.5,3.5,2.55,17.2,3.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,7.5,3.5,1.7,14.85,4.0,0.0,0.0
2018,9,7,6,0,15.0,7.0,1.6,15.2,8.0,5.51,0.0
2018,9,7,6,15,7.5,16.5,1.6,15.9,17.0,12.99,4.36
2018,9,7,6,30,0.0,26.0,1.6,16.6,26.0,19.83,10.74
2018,9,7,6,45,27.5,41.0,1.55,17.3,47.5,35.73,23.19
2018,9,7,7,0,55.0,56.0,1.5,18.0,69.0,57.25,40.36
2018,9,7,7,15,27.5,71.5,1.45,18.6,78.0,63.93,47.33
2018,9,7,7,30,0.0,87.0,1.4,19.2,87.0,67.2,50.86
2018,9,7,7,45,3.0,112.0,1.35,19.8,113.5,88.31,68.04
2018,9,7,8,0,6.0,137.0,1.3,20.4,140.0,110.07,85.45
2018,9,7,8,15,24.5,169.5,1.3,21.0,182.0,146.3,114.25
2018,9,7,8,30,43.0,202.0,1.3,21.6,224.0,193.53,151.31
2018,9,7,8,45,202.0,206.0,1.25,22.25,324.5,304.87,238.73
2018,9,7,9,0,361.0,210.0,1.2,22.9,425.0,433.75,336.05
2018,9,7,9,15,589.5,165.0,1.25,23.45,544.5,589.81,450.49
2018,9,7,9,30,818.0,120.0,1.3,24.0,664.0,737.48,554.32
2018,9,7,9,45,833.5,121.5,1.3,24.5,701.0,784.73,583.43
2018,9,7,10,0,849.0,123.0,1.3,25.0,738.0,830.15,610.86
2018,9,7,10,15,859.0,124.0,1.45,25.3,767.5,868.33,635.51
2018,9,7,10,30,869.0,125.0,1.6,25.6,797.0,892.35,650.89
2018,9,7,10,45,876.5,125.5,1.7,25.9,819.5,921.45,669.13
2018,9,7,11,0,884.0,126.0,1.8,26.2,842.0,947.39,685.24
2018,9,7,11,15,889.0,126.5,1.95,26.3,857.0,967.68,698.92
2018,9,7,11,30,894.0,127.0,2.1,26.4,872.0,984.46,710.46
2018,9,7,11,45,896.5,126.5,2.25,26.5,878.5,994.26,717.64
2018,9,7,12,0,899.0,126.0,2.4,26.6,885.0,1000.33,722.57
2018,9,7,12,15,907.0,121.0,2.55,26.6,885.5,1003.51,726.04
2018,9,7,12,30,915.0,116.0,2.7,26.6,886.0,1002.78,727.09
2018,9,7,12,45,923.5,110.0,2.8,26.65,879.5,997.54,724.73
2018,9,7,13,0,932.0,104.0,2.9,26.7,873.0,988.21,719.84
2018,9,7,13,15,929.0,102.5,3.0,26.6,855.5,968.77,708.85
2018,9,7,13,30,926.0,101.0,3.1,26.5,838.0,945.66,695.49
2018,9,7,13,45,921.0,99.0,3.2,26.4,813.0,916.73,678.2
2018,9,7,14,0,916.0,97.0,3.3,26.3,788.0,884.47,658.55
2018,9,7,14,15,908.5,95.0,3.4,26.15,756.0,847.02,635.28
2018,9,7,14,30,901.0,93.0,3.5,26.0,724.0,806.74,609.77
2018,9,7,14,45,890.5,90.5,3.55,25.85,686.0,761.12,579.93
2018,9,7,15,0,880.0,88.0,3.6,25.7,648.0,713.35,547.15
2018,9,7,15,15,864.5,85.5,3.6,25.7,604.0,660.43,508.46
2018,9,7,15,30,849.0,83.0,3.6,25.7,560.0,606.34,467.88
2018,9,7,15,45,830.5,79.5,3.65,25.25,512.5,551.98,426.73
2018,9,7,16,0,812.0,76.0,3.7,24.8,465.0,493.32,380.9
2018,9,7,16,15,787.5,71.5,3.65,24.4,414.5,431.08,330.5
2018,9,7,16,30,763.0,67.0,3.6,24.0,364.0,369.95,279.31
2018,9,7,16,45,726.0,62.0,3.55,23.65,312.0,305.68,224.42
2018,9,7,17,0,689.0,57.0,3.5,23.3,260.0,244.65,171.31
2018,9,7,17,15,632.0,51.5,3.35,22.5,209.0,182.67,118.76
2018,9,7,17,30,575.0,46.0,3.2,21.7,158.0,125.71,72.66
2018,9,7,17,45,424.0,37.5,3.1,20.95,106.5,66.84,33.64
2018,9,7,18,0,273.0,29.0,3.0,20.2,55.0,26.99,13.03
2018,9,7,18,15,168.5,18.0,3.0,19.75,31.0,14.8,0.0
2018,9,7,18,30,64.0,7.0,3.0,19.3,7.0,5.51,0.0
2018,9,7,18,45,32.0,3.5,3.0,18.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,5,45,68.5,7.5,2.95,14.8,10.0,0.0,0.0
2018,9,8,6,0,137.0,15.0,3.0,15.1,20.0,11.8,0.0
2018,9,8,6,15,288.0,27.0,2.95,15.55,59.0,22.29,11.14
2018,9,8,6,30,439.0,39.0,2.9,16.0,98.0,64.71,32.98
2018,9,8,6,45,522.0,46.0,2.9,16.5,146.5,113.05,66.06
2018,9,8,7,0,605.0,53.0,2.9,17.0,195.0,171.51,112.71
2018,9,8,7,15,654.5,59.0,2.85,17.55,247.0,230.23,163.73
2018,9,8,7,30,704.0,65.0,2.8,18.1,299.0,295.1,220.33
2018,9,8,7,45,726.0,72.0,2.75,18.65,348.0,354.35,272.22
2018,9,8,8,0,748.0,79.0,2.7,19.2,397.0,414.9,323.5
2018,9,8,8,15,760.0,86.0,2.7,19.9,443.0,471.52,369.86
2018,9,8,8,30,772.0,93.0,2.7,20.6,489.0,527.73,414.09
2018,9,8,8,45,813.0,91.0,2.7,21.35,541.5,591.61,462.47
2018,9,8,9,0,854.0,89.0,2.7,22.1,594.0,657.07,510.33
2018,9,8,9,15,867.5,91.5,2.7,22.7,635.5,703.59,543.33
2018,9,8,9,30,881.0,94.0,2.7,23.3,677.0,753.53,577.26
2018,9,8,9,45,891.5,96.0,2.75,23.9,713.0,798.81,606.21
2018,9,8,10,0,902.0,98.0,2.8,24.5,749.0,841.75,633.16
2018,9,8,10,15,910.0,99.0,2.85,24.8,778.0,879.0,656.69
2018,9,8,10,30,918.0,100.0,2.9,25.1,807.0,913.32,678.11
2018,9,8,10,45,923.5,101.5,3.0,25.4,829.5,942.76,696.57
2018,9,8,11,0,929.0,103.0,3.1,25.7,852.0,968.79,712.79
2018,9,8,11,15,933.5,102.5,3.25,25.8,866.5,988.29,725.71
2018,9,8,11,30,938.0,102.0,3.4,25.9,881.0,1004.07,736.33
2018,9,8,11,45,941.0,101.0,3.5,26.0,887.5,1014.1,742.93
2018,9,8,12,0,944.0,100.0,3.6,26.1,894.0,1020.22,747.14
2018,9,8,12,15,945.0,100.0,3.7,26.2,893.0,1021.49,748.33
2018,9,8,12,30,946.0,100.0,3.8,26.3,892.0,1018.78,747.06
2018,9,8,12,45,946.5,98.0,3.9,26.35,883.0,1009.55,741.79
2018,9,8,13,0,947.0,96.0,4.0,26.4,874.0,996.35,734.03
2018,9,8,13,15,946.0,94.5,4.1,26.4,858.0,978.38,723.31
2018,9,8,13,30,945.0,93.0,4.2,26.4,842.0,956.6,710.09
2018,9,8,13,45,942.5,91.0,4.25,26.35,818.0,929.26,693.0
2018,9,8,14,0,940.0,89.0,4.3,26.3,794.0,898.4,673.47
2018,9,8,14,15,934.0,87.5,4.35,26.15,763.0,861.8,650.15
2018,9,8,14,30,928.0,86.0,4.4,26.0,732.0,822.19,624.55
2018,9,8,14,45,920.0,84.0,4.4,25.8,695.0,777.77,595.22
2018,9,8,15,0,912.0,82.0,4.4,25.6,658.0,730.92,563.15
2018,9,8,15,15,897.5,79.5,4.4,25.6,613.5,677.11,523.53
2018,9,8,15,30,883.0,77.0,4.4,25.6,569.0,621.97,481.88
2018,9,8,15,45,863.5,74.5,4.4,24.9,521.0,563.0,437.36
2018,9,8,16,0,844.0,72.0,4.4,24.2,473.0,506.24,392.83
2018,9,8,16,15,817.5,69.0,4.4,23.65,421.5,442.8,341.35
2018,9,8,16,30,791.0,66.0,4.4,23.1,370.0,380.59,289.04
2018,9,8,16,45,750.0,62.0,4.35,22.6,316.5,314.22,232.12
2018,9,8,17,0,709.0,58.0,4.3,22.1,263.0,251.51,177.29
2018,9,8,17,15,645.0,52.5,4.2,21.3,210.0,186.72,122.21
2018,9,8,17,30,581.0,47.0,4.1,20.5,157.0,127.92,74.52
2018,9,8,17,45,473.0,38.5,3.95,19.75,110.0,71.85,35.96
2018,9,8,18,0,365.0,30.0,3.8,19.0,63.0,29.35,13.67
2018,9,8,18,15,208.5,18.5,3.8,18.45,34.5,14.56,0.0
2018,9,8,18,30,52.0,7.0,3.8,17.9,6.0,0.0,0.0
2018,9,8,18,45,26.0,3.5,3.8,17.4,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
