Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,5,45,28.0,6.5,2.45,14.1,7.5,0.0,0.0
2018,9,9,6,0,56.0,13.0,2.4,14.4,15.0,10.23,0.0
2018,9,9,6,15,200.0,29.0,2.4,15.1,52.5,23.02,11.25
2018,9,9,6,30,344.0,45.0,2.4,15.8,90.0,64.81,35.83
2018,9,9,6,45,437.0,54.0,2.45,16.5,138.0,110.61,67.61
2018,9,9,7,0,530.0,63.0,2.5,17.2,186.0,167.98,112.89
2018,9,9,7,15,589.0,70.0,2.4,17.8,238.5,225.92,162.38
2018,9,9,7,30,648.0,77.0,2.3,18.4,291.0,290.36,217.64
2018,9,9,7,45,684.0,83.0,2.2,18.95,342.5,351.23,269.8
2018,9,9,8,0,720.0,89.0,2.1,19.5,394.0,415.08,322.72
2018,9,9,8,15,745.5,94.5,2.05,20.15,443.5,475.87,371.48
2018,9,9,8,30,771.0,100.0,2.0,20.8,493.0,536.92,418.56
2018,9,9,8,45,726.5,121.0,1.9,21.5,518.5,573.88,445.35
2018,9,9,9,0,682.0,142.0,1.8,22.2,544.0,603.38,465.37
2018,9,9,9,15,682.0,153.0,1.8,22.8,578.5,647.92,496.33
2018,9,9,9,30,682.0,164.0,1.8,23.4,613.0,690.3,524.7
2018,9,9,9,45,748.0,149.0,1.8,24.0,666.0,756.11,569.68
2018,9,9,10,0,814.0,134.0,1.8,24.6,719.0,818.93,610.18
2018,9,9,10,15,820.5,137.5,1.9,24.95,747.0,855.59,633.19
2018,9,9,10,30,827.0,141.0,2.0,25.3,775.0,889.46,654.46
2018,9,9,10,45,873.0,125.5,2.05,25.65,811.5,924.25,675.76
2018,9,9,11,0,919.0,110.0,2.1,26.0,848.0,969.65,703.75
2018,9,9,11,15,921.0,111.5,2.3,26.15,862.0,988.61,716.65
2018,9,9,11,30,923.0,113.0,2.5,26.3,876.0,1003.82,727.44
2018,9,9,11,45,922.5,114.0,2.65,26.5,881.5,1012.32,733.36
2018,9,9,12,0,922.0,115.0,2.8,26.7,887.0,1016.95,736.94
2018,9,9,12,15,922.5,114.5,3.0,26.7,885.5,1017.14,738.78
2018,9,9,12,30,923.0,114.0,3.2,26.7,884.0,1013.43,738.17
2018,9,9,12,45,922.0,113.0,3.35,26.75,874.5,1003.92,733.29
2018,9,9,13,0,921.0,112.0,3.5,26.8,865.0,990.57,725.97
2018,9,9,13,15,916.5,111.0,3.6,26.7,847.0,970.22,714.15
2018,9,9,13,30,912.0,110.0,3.7,26.6,829.0,946.3,699.97
2018,9,9,13,45,906.0,109.0,3.8,26.5,804.0,917.62,682.54
2018,9,9,14,0,900.0,108.0,3.9,26.4,779.0,885.71,662.82
2018,9,9,14,15,892.5,106.0,3.95,26.25,747.5,848.53,639.19
2018,9,9,14,30,885.0,104.0,4.0,26.1,716.0,808.57,613.41
2018,9,9,14,45,874.0,101.0,4.05,25.9,677.5,762.45,583.1
2018,9,9,15,0,863.0,98.0,4.1,25.7,639.0,720.59,554.03
2018,9,9,15,15,846.0,95.5,4.1,25.7,595.0,666.28,514.2
2018,9,9,15,30,829.0,93.0,4.1,25.7,551.0,611.0,472.66
2018,9,9,15,45,810.5,88.0,4.15,25.1,503.0,551.72,428.12
2018,9,9,16,0,792.0,83.0,4.2,24.5,455.0,492.3,381.81
2018,9,9,16,15,768.0,77.5,4.15,24.0,404.5,430.1,331.41
2018,9,9,16,30,744.0,72.0,4.1,23.5,354.0,369.01,280.18
2018,9,9,16,45,705.5,66.5,4.1,23.0,302.0,304.59,225.17
2018,9,9,17,0,667.0,61.0,4.1,22.5,250.0,242.77,171.36
2018,9,9,17,15,603.5,54.0,4.0,21.7,198.5,179.02,117.39
2018,9,9,17,30,540.0,47.0,3.9,20.9,147.0,122.6,71.73
2018,9,9,17,45,435.5,38.0,3.8,20.15,102.0,68.89,34.65
2018,9,9,18,0,331.0,29.0,3.7,19.4,57.0,28.32,12.29
2018,9,9,18,15,187.5,17.5,3.7,18.85,31.0,13.77,0.0
2018,9,9,18,30,44.0,6.0,3.7,18.3,5.0,0.0,0.0
2018,9,9,18,45,22.0,3.0,3.65,17.8,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,5,45,34.0,6.5,2.7,13.7,7.5,0.0,0.0
2018,9,10,6,0,68.0,13.0,2.7,14.0,15.0,10.23,0.0
2018,9,10,6,15,193.5,27.5,2.7,14.65,49.0,22.79,10.53
2018,9,10,6,30,319.0,42.0,2.7,15.3,83.0,61.97,34.06
2018,9,10,6,45,426.5,51.5,2.75,15.95,133.0,108.89,66.72
2018,9,10,7,0,534.0,61.0,2.8,16.6,183.0,169.24,114.23
2018,9,10,7,15,593.5,67.5,2.75,17.25,235.5,227.28,164.13
2018,9,10,7,30,653.0,74.0,2.7,17.9,288.0,291.85,219.83
2018,9,10,7,45,687.5,80.5,2.6,18.55,339.0,352.98,272.47
2018,9,10,8,0,722.0,87.0,2.5,19.2,390.0,416.94,325.71
2018,9,10,8,15,748.0,92.0,2.45,19.95,439.5,477.64,374.58
2018,9,10,8,30,774.0,97.0,2.4,20.7,489.0,538.71,421.86
2018,9,10,8,45,792.5,101.5,2.35,21.45,535.0,595.93,464.46
2018,9,10,9,0,811.0,106.0,2.3,22.2,581.0,652.76,505.16
2018,9,10,9,15,835.5,105.5,2.25,22.85,625.0,708.06,543.65
2018,9,10,9,30,860.0,105.0,2.2,23.5,669.0,762.71,580.35
2018,9,10,9,45,883.5,101.0,2.2,24.1,707.5,803.9,605.69
2018,9,10,10,0,907.0,97.0,2.2,24.7,746.0,851.05,634.76
2018,9,10,10,15,914.5,99.0,2.2,25.15,775.5,889.0,657.52
2018,9,10,10,30,922.0,101.0,2.2,25.6,805.0,923.96,678.13
2018,9,10,10,45,927.0,101.5,2.25,26.05,826.5,951.94,694.52
2018,9,10,11,0,932.0,102.0,2.3,26.5,848.0,976.45,708.69
2018,9,10,11,15,935.0,103.0,2.35,26.75,862.0,995.99,720.28
2018,9,10,11,30,938.0,104.0,2.4,27.0,876.0,1011.77,729.56
2018,9,10,11,45,939.0,105.0,2.5,27.25,882.5,1021.77,735.82
2018,9,10,12,0,940.0,106.0,2.6,27.5,889.0,1027.84,739.72
2018,9,10,12,15,936.0,107.5,2.7,27.55,886.0,1025.64,739.09
2018,9,10,12,30,932.0,109.0,2.8,27.6,883.0,1019.49,736.1
2018,9,10,12,45,925.0,110.5,2.9,27.7,871.0,1006.61,728.75
2018,9,10,13,0,918.0,112.0,3.0,27.8,859.0,990.0,719.09
2018,9,10,13,15,913.5,111.0,3.15,27.7,841.0,969.58,707.92
2018,9,10,13,30,909.0,110.0,3.3,27.6,823.0,945.61,694.34
2018,9,10,13,45,903.0,108.5,3.4,27.5,797.5,916.39,676.83
2018,9,10,14,0,897.0,107.0,3.5,27.4,772.0,883.96,657.04
2018,9,10,14,15,888.5,104.5,3.6,27.15,739.5,845.43,633.28
2018,9,10,14,30,880.0,102.0,3.7,26.9,707.0,804.23,607.35
2018,9,10,14,45,868.5,99.5,3.8,26.7,669.0,758.32,577.6
2018,9,10,15,0,857.0,97.0,3.9,26.5,631.0,716.74,549.14
2018,9,10,15,15,839.5,94.5,3.9,26.5,586.5,662.28,509.38
2018,9,10,15,30,822.0,92.0,3.9,26.5,542.0,606.91,467.98
2018,9,10,15,45,800.5,88.0,4.05,25.7,494.0,547.23,423.84
2018,9,10,16,0,779.0,84.0,4.2,24.9,446.0,487.71,378.03
2018,9,10,16,15,749.0,79.5,4.2,24.3,395.0,424.42,327.08
2018,9,10,16,30,719.0,75.0,4.2,23.7,344.0,362.91,275.83
2018,9,10,16,45,674.5,69.5,4.25,23.1,292.0,297.3,220.22
2018,9,10,17,0,630.0,64.0,4.3,22.5,240.0,236.32,167.5
2018,9,10,17,15,561.0,57.0,4.3,21.6,189.0,173.56,114.73
2018,9,10,17,30,492.0,50.0,4.3,20.7,138.0,118.84,70.71
2018,9,10,17,45,380.0,40.0,4.3,19.85,94.5,66.61,34.62
2018,9,10,18,0,268.0,30.0,4.3,19.0,51.0,28.55,11.78
2018,9,10,18,15,142.5,16.0,4.3,18.5,26.5,12.59,0.0
2018,9,10,18,30,17.0,2.0,4.3,18.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.25,17.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,11,5,45,46.5,6.5,3.55,12.7,8.0,0.0,0.0
2018,9,11,6,0,93.0,13.0,3.6,12.9,16.0,10.23,0.0
2018,9,11,6,15,222.0,27.5,3.65,13.3,51.0,25.65,9.76
2018,9,11,6,30,351.0,42.0,3.7,13.7,86.0,65.87,35.95
2018,9,11,6,45,437.5,51.5,3.7,14.15,133.0,112.27,69.48
2018,9,11,7,0,524.0,61.0,3.7,14.6,180.0,169.41,115.94
2018,9,11,7,15,580.0,69.0,3.65,15.25,231.5,227.48,166.58
2018,9,11,7,30,636.0,77.0,3.6,15.9,283.0,291.74,222.74
2018,9,11,7,45,675.0,82.5,3.6,16.5,334.5,352.85,276.07
2018,9,11,8,0,714.0,88.0,3.6,17.1,386.0,417.28,330.67
2018,9,11,8,15,743.0,92.5,3.5,17.8,436.0,478.64,380.97
2018,9,11,8,30,772.0,97.0,3.4,18.5,486.0,540.6,429.9
2018,9,11,8,45,794.0,99.5,3.35,19.15,532.0,597.92,473.8
2018,9,11,9,0,816.0,102.0,3.3,19.8,578.0,655.14,516.12
2018,9,11,9,15,834.0,104.0,3.25,20.35,620.0,708.62,554.52
2018,9,11,9,30,852.0,106.0,3.2,20.9,662.0,760.98,590.83
2018,9,11,9,45,867.0,106.0,3.15,21.4,698.5,799.1,614.89
2018,9,11,10,0,882.0,106.0,3.1,21.9,735.0,842.82,642.57
2018,9,11,10,15,894.0,106.0,3.15,22.3,765.0,881.76,667.37
2018,9,11,10,30,906.0,106.0,3.2,22.7,795.0,918.02,690.15
2018,9,11,10,45,916.0,104.5,3.2,23.1,818.0,948.04,708.23
2018,9,11,11,0,926.0,103.0,3.2,23.5,841.0,974.84,724.11
2018,9,11,11,15,932.5,102.0,3.3,23.7,856.0,995.46,737.21
2018,9,11,11,30,939.0,101.0,3.4,23.9,871.0,1012.41,748.0
2018,9,11,11,45,945.0,99.0,3.55,24.15,878.5,1024.05,755.65
2018,9,11,12,0,951.0,97.0,3.7,24.4,886.0,1031.78,760.86
2018,9,11,12,15,952.0,95.5,3.85,24.4,884.0,1031.21,761.48
2018,9,11,12,30,953.0,94.0,4.0,24.4,882.0,1026.61,759.59
2018,9,11,12,45,952.5,93.0,4.15,24.45,872.5,1017.08,754.39
2018,9,11,13,0,952.0,92.0,4.3,24.5,863.0,1003.6,746.62
2018,9,11,13,15,948.5,91.0,4.4,24.35,845.0,983.42,734.71
2018,9,11,13,30,945.0,90.0,4.5,24.2,827.0,959.52,720.28
2018,9,11,13,45,940.0,88.5,4.6,24.05,801.5,930.17,702.43
2018,9,11,14,0,935.0,87.0,4.7,23.9,776.0,897.43,682.11
2018,9,11,14,15,927.0,85.0,4.75,23.65,743.5,858.49,657.15
2018,9,11,14,30,919.0,83.0,4.8,23.4,711.0,816.71,629.91
2018,9,11,14,45,908.0,81.5,4.9,23.1,672.5,770.61,599.56
2018,9,11,15,0,897.0,80.0,5.0,22.8,634.0,722.38,566.7
2018,9,11,15,15,881.5,77.0,5.0,22.8,589.5,667.75,525.63
2018,9,11,15,30,866.0,74.0,5.0,22.8,545.0,611.95,482.62
2018,9,11,15,45,845.5,71.5,5.0,22.2,496.5,553.01,437.0
2018,9,11,16,0,825.0,69.0,5.0,21.6,448.0,496.55,391.63
2018,9,11,16,15,795.0,66.0,4.95,21.15,397.0,432.36,338.41
2018,9,11,16,30,765.0,63.0,4.9,20.7,346.0,369.88,284.9
2018,9,11,16,45,721.0,59.0,4.85,20.25,293.0,303.84,227.44
2018,9,11,17,0,677.0,55.0,4.8,19.8,240.0,241.89,172.55
2018,9,11,17,15,608.5,49.5,4.7,19.2,189.0,177.0,116.77
2018,9,11,17,30,540.0,44.0,4.6,18.6,138.0,120.85,70.79
2018,9,11,17,45,423.0,35.5,4.5,17.95,94.0,66.5,33.05
2018,9,11,18,0,306.0,27.0,4.4,17.3,50.0,26.75,9.0
2018,9,11,18,15,163.5,15.0,4.4,16.9,26.0,11.8,0.0
2018,9,11,18,30,21.0,3.0,4.4,16.5,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.4,16.15,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,5,45,13.0,5.0,3.2,13.35,5.5,0.0,0.0
2018,9,12,6,0,26.0,10.0,3.2,13.5,11.0,7.87,0.0
2018,9,12,6,15,44.0,26.5,3.35,13.9,31.0,20.92,6.91
2018,9,12,6,30,62.0,43.0,3.5,14.3,51.0,39.8,24.77
2018,9,12,6,45,85.5,63.0,3.6,14.75,79.0,64.77,45.11
2018,9,12,7,0,109.0,83.0,3.7,15.2,107.0,93.06,68.81
2018,9,12,7,15,99.0,99.5,3.7,15.65,126.0,112.4,86.51
2018,9,12,7,30,89.0,116.0,3.7,16.1,145.0,130.55,102.77
2018,9,12,7,45,118.0,141.0,3.7,16.6,186.0,170.4,135.91
2018,9,12,8,0,147.0,166.0,3.7,17.1,227.0,213.84,171.66
2018,9,12,8,15,283.0,170.5,3.6,17.55,306.0,305.3,245.79
2018,9,12,8,30,419.0,175.0,3.5,18.0,385.0,414.55,332.71
2018,9,12,8,45,505.5,168.0,3.45,18.4,444.5,485.5,388.29
2018,9,12,9,0,592.0,161.0,3.4,18.8,504.0,570.38,453.24
2018,9,12,9,15,521.0,198.0,3.4,19.1,515.5,578.31,457.41
2018,9,12,9,30,450.0,235.0,3.4,19.4,527.0,585.37,460.57
2018,9,12,9,45,420.0,260.0,3.35,19.65,544.5,605.95,474.12
2018,9,12,10,0,390.0,285.0,3.3,19.9,562.0,606.14,472.63
2018,9,12,10,15,454.5,275.0,3.35,20.05,610.0,684.26,530.09
2018,9,12,10,30,519.0,265.0,3.4,20.2,658.0,747.28,575.62
2018,9,12,10,45,511.5,276.5,3.4,20.3,673.0,766.6,587.95
2018,9,12,11,0,504.0,288.0,3.4,20.4,688.0,783.28,598.66
2018,9,12,11,15,519.5,288.0,3.45,20.4,706.5,807.98,616.12
2018,9,12,11,30,535.0,288.0,3.5,20.4,725.0,830.58,632.04
2018,9,12,11,45,442.0,323.0,3.55,20.4,685.5,779.74,593.87
2018,9,12,12,0,349.0,358.0,3.6,20.4,646.0,706.33,540.05
2018,9,12,12,15,347.0,355.0,3.6,20.35,641.0,701.34,537.07
2018,9,12,12,30,345.0,352.0,3.6,20.3,636.0,694.57,532.44
2018,9,12,12,45,272.0,362.0,3.65,20.3,584.0,631.21,485.2
2018,9,12,13,0,199.0,372.0,3.7,20.3,532.0,546.78,422.36
2018,9,12,13,15,473.5,273.0,3.75,20.15,643.0,740.16,571.4
2018,9,12,13,30,748.0,174.0,3.8,20.0,754.0,887.91,680.58
2018,9,12,13,45,773.0,156.0,3.85,19.9,738.5,864.52,664.42
2018,9,12,14,0,798.0,138.0,3.9,19.8,723.0,844.96,652.22
2018,9,12,14,15,606.0,198.0,3.95,19.55,631.0,724.45,565.11
2018,9,12,14,30,414.0,258.0,4.0,19.3,539.0,598.85,470.47
2018,9,12,14,45,263.0,256.0,4.0,19.05,431.0,449.57,356.66
2018,9,12,15,0,112.0,254.0,4.0,18.8,323.0,313.99,249.66
2018,9,12,15,15,84.5,227.0,4.0,18.8,277.0,251.31,200.35
2018,9,12,15,30,57.0,200.0,4.0,18.8,231.0,205.39,163.54
2018,9,12,15,45,123.0,176.5,4.1,18.4,235.0,227.92,183.0
2018,9,12,16,0,189.0,153.0,4.2,18.0,239.0,241.23,194.08
2018,9,12,16,15,139.0,140.0,4.15,17.75,199.0,186.46,148.99
2018,9,12,16,30,89.0,127.0,4.1,17.5,159.0,146.44,116.01
2018,9,12,16,45,76.5,102.0,4.1,17.25,126.5,113.99,88.78
2018,9,12,17,0,64.0,77.0,4.1,17.0,94.0,83.39,62.85
2018,9,12,17,15,70.0,69.0,4.0,16.65,84.0,73.0,53.14
2018,9,12,17,30,76.0,61.0,3.9,16.3,74.0,61.64,42.55
2018,9,12,17,45,54.5,42.5,3.8,16.0,50.0,38.68,23.82
2018,9,12,18,0,33.0,24.0,3.7,15.7,26.0,18.82,4.36
2018,9,12,18,15,22.5,13.0,3.65,15.5,14.0,10.23,0.0
2018,9,12,18,30,12.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.5,15.1,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,5,45,12.5,4.5,2.85,12.85,5.0,0.0,0.0
2018,9,13,6,0,25.0,9.0,2.9,13.0,10.0,7.08,0.0
2018,9,13,6,15,184.5,23.5,3.0,13.4,45.0,22.3,5.51
2018,9,13,6,30,344.0,38.0,3.1,13.8,80.0,65.02,34.73
2018,9,13,6,45,431.0,46.5,3.2,14.25,124.5,110.73,68.33
2018,9,13,7,0,518.0,55.0,3.3,14.7,169.0,167.19,114.57
2018,9,13,7,15,457.5,76.5,3.35,15.2,196.5,205.42,152.8
2018,9,13,7,30,397.0,98.0,3.4,15.7,224.0,231.34,179.59
2018,9,13,7,45,452.5,108.5,3.4,16.25,276.0,289.33,229.0
2018,9,13,8,0,508.0,119.0,3.4,16.8,328.0,353.11,282.21
2018,9,13,8,15,657.0,99.0,3.35,17.3,404.5,447.39,358.29
2018,9,13,8,30,806.0,79.0,3.3,17.8,481.0,547.64,437.46
2018,9,13,8,45,833.0,80.5,3.25,18.3,529.5,608.45,484.15
2018,9,13,9,0,860.0,82.0,3.2,18.8,578.0,664.43,526.02
2018,9,13,9,15,872.0,84.5,3.1,19.15,618.5,715.15,562.64
2018,9,13,9,30,884.0,87.0,3.0,19.5,659.0,764.15,595.49
2018,9,13,9,45,892.0,89.5,2.95,19.85,693.5,808.01,623.97
2018,9,13,10,0,900.0,92.0,2.9,20.2,728.0,849.33,650.26
2018,9,13,10,15,908.5,93.5,2.9,20.45,757.5,887.29,674.48
2018,9,13,10,30,917.0,95.0,2.9,20.7,787.0,922.31,696.5
2018,9,13,10,45,923.0,96.0,2.9,20.9,809.0,951.42,714.52
2018,9,13,11,0,929.0,97.0,2.9,21.1,831.0,977.11,730.25
2018,9,13,11,15,933.5,97.5,2.95,21.2,845.5,997.3,743.05
2018,9,13,11,30,938.0,98.0,3.0,21.3,860.0,1013.76,753.51
2018,9,13,11,45,940.0,97.5,3.05,21.4,866.0,1022.92,759.28
2018,9,13,12,0,942.0,97.0,3.1,21.5,872.0,1028.15,762.65
2018,9,13,12,15,943.5,95.5,3.2,21.5,870.0,1027.87,763.28
2018,9,13,12,30,945.0,94.0,3.3,21.5,868.0,1023.59,761.42
2018,9,13,12,45,946.0,92.0,3.35,21.55,858.5,1014.3,755.83
2018,9,13,13,0,947.0,90.0,3.4,21.6,849.0,1001.04,747.74
2018,9,13,13,15,944.0,89.0,3.45,21.5,831.5,981.19,735.76
2018,9,13,13,30,941.0,88.0,3.5,21.4,814.0,957.61,721.34
2018,9,13,13,45,935.5,87.0,3.55,21.35,789.0,928.23,702.8
2018,9,13,14,0,930.0,86.0,3.6,21.3,764.0,895.5,681.91
2018,9,13,14,15,921.0,85.0,3.6,21.15,731.5,856.73,656.65
2018,9,13,14,30,912.0,84.0,3.6,21.0,699.0,815.23,629.26
2018,9,13,14,45,900.5,82.0,3.65,20.85,660.0,768.29,597.91
2018,9,13,15,0,889.0,80.0,3.7,20.7,621.0,719.29,564.31
2018,9,13,15,15,873.0,78.0,3.7,20.7,577.0,665.53,524.2
2018,9,13,15,30,857.0,76.0,3.7,20.7,533.0,610.67,482.21
2018,9,13,15,45,836.0,72.5,3.7,20.2,484.5,554.06,438.41
2018,9,13,16,0,815.0,69.0,3.7,19.7,436.0,493.35,389.97
2018,9,13,16,15,785.0,66.0,3.65,19.35,385.0,429.54,337.12
2018,9,13,16,30,755.0,63.0,3.6,19.0,334.0,367.44,283.94
2018,9,13,16,45,710.5,58.0,3.55,18.7,281.5,300.68,225.82
2018,9,13,17,0,666.0,53.0,3.5,18.4,229.0,238.13,170.34
2018,9,13,17,15,596.0,47.5,3.35,17.85,178.5,173.62,114.77
2018,9,13,17,30,526.0,42.0,3.2,17.3,128.0,117.97,69.04
2018,9,13,17,45,369.0,33.0,3.0,16.8,83.0,60.79,29.98
2018,9,13,18,0,212.0,24.0,2.8,16.3,38.0,23.21,3.12
2018,9,13,18,15,106.0,12.0,2.75,15.95,19.0,9.44,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,14,5,45,28.0,4.5,1.95,11.5,5.0,0.0,0.0
2018,9,14,6,0,56.0,9.0,2.0,11.7,10.0,7.08,0.0
2018,9,14,6,15,161.5,20.0,2.05,12.25,36.5,19.9,3.22
2018,9,14,6,30,267.0,31.0,2.1,12.8,63.0,53.81,28.31
2018,9,14,6,45,208.5,50.0,2.15,13.35,82.5,79.33,52.07
2018,9,14,7,0,150.0,69.0,2.2,13.9,102.0,94.8,69.0
2018,9,14,7,15,122.5,96.5,2.15,14.45,128.0,117.7,90.64
2018,9,14,7,30,95.0,124.0,2.1,15.0,154.0,141.17,111.88
2018,9,14,7,45,134.0,143.5,2.05,15.55,194.0,180.8,144.63
2018,9,14,8,0,173.0,163.0,2.0,16.1,234.0,225.0,180.85
2018,9,14,8,15,231.0,180.0,1.9,16.7,287.0,290.79,233.71
2018,9,14,8,30,289.0,197.0,1.8,17.3,340.0,353.91,283.3
2018,9,14,8,45,457.0,174.5,1.75,17.9,425.5,466.37,370.71
2018,9,14,9,0,625.0,152.0,1.7,18.5,511.0,589.09,462.56
2018,9,14,9,15,661.0,151.0,1.65,19.05,555.0,645.15,501.75
2018,9,14,9,30,697.0,150.0,1.6,19.6,599.0,701.92,540.77
2018,9,14,9,45,763.5,136.5,1.55,20.1,653.0,765.64,584.05
2018,9,14,10,0,830.0,123.0,1.5,20.6,707.0,835.98,628.7
2018,9,14,10,15,876.5,110.0,1.55,21.0,748.5,879.73,655.8
2018,9,14,10,30,923.0,97.0,1.6,21.4,790.0,932.66,688.91
2018,9,14,10,45,937.0,94.0,1.6,21.8,814.5,964.95,707.4
2018,9,14,11,0,951.0,91.0,1.6,22.2,839.0,994.09,723.97
2018,9,14,11,15,954.5,91.5,1.65,22.35,853.0,1013.62,735.83
2018,9,14,11,30,958.0,92.0,1.7,22.5,867.0,1029.3,745.44
2018,9,14,11,45,957.5,93.0,1.8,22.7,872.0,1037.71,751.17
2018,9,14,12,0,957.0,94.0,1.9,22.9,877.0,1042.07,754.52
2018,9,14,12,15,950.5,97.0,2.0,22.95,873.0,1038.66,753.51
2018,9,14,12,30,944.0,100.0,2.1,23.0,869.0,1031.24,750.09
2018,9,14,12,45,940.5,100.0,2.25,23.0,858.0,1019.66,744.82
2018,9,14,13,0,937.0,100.0,2.4,23.0,847.0,1004.22,737.04
2018,9,14,13,15,941.0,95.5,2.5,22.95,831.5,987.27,727.87
2018,9,14,13,30,945.0,91.0,2.6,22.9,816.0,966.32,716.05
2018,9,14,13,45,863.5,119.0,2.7,22.8,764.5,910.75,681.12
2018,9,14,14,0,782.0,147.0,2.8,22.7,713.0,843.33,637.64
2018,9,14,14,15,793.0,133.5,2.9,22.5,685.5,812.31,618.89
2018,9,14,14,30,804.0,120.0,3.0,22.3,658.0,777.38,596.84
2018,9,14,14,45,662.5,155.0,3.1,22.1,581.5,677.15,525.05
2018,9,14,15,0,521.0,190.0,3.2,21.9,505.0,572.17,447.45
2018,9,14,15,15,485.0,185.0,3.2,21.9,461.0,516.86,406.19
2018,9,14,15,30,449.0,180.0,3.2,21.9,417.0,463.41,365.26
2018,9,14,15,45,422.0,166.5,3.25,21.25,373.0,409.45,324.17
2018,9,14,16,0,395.0,153.0,3.3,20.6,329.0,357.37,283.38
2018,9,14,16,15,334.0,142.0,3.3,20.15,278.5,284.93,225.32
2018,9,14,16,30,273.0,131.0,3.3,19.7,228.0,229.88,180.29
2018,9,14,16,45,244.0,112.0,3.35,19.25,188.5,184.91,142.51
2018,9,14,17,0,215.0,93.0,3.4,18.8,149.0,143.34,107.13
2018,9,14,17,15,184.0,75.0,3.3,18.2,115.0,105.85,75.34
2018,9,14,17,30,153.0,57.0,3.2,17.6,81.0,72.34,47.58
2018,9,14,17,45,104.0,38.5,3.1,17.0,52.0,41.11,23.41
2018,9,14,18,0,55.0,20.0,3.0,16.4,23.0,16.33,0.0
2018,9,14,18,15,27.5,10.0,3.0,16.1,11.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,15,5,45,0.0,2.5,3.25,12.55,2.5,0.0,0.0
2018,9,15,6,0,0.0,5.0,3.3,12.7,5.0,3.93,0.0
2018,9,15,6,15,158.5,21.5,3.45,13.1,39.5,21.73,2.71
2018,9,15,6,30,317.0,38.0,3.6,13.5,74.0,65.61,35.54
2018,9,15,6,45,384.5,45.5,3.7,13.9,112.0,106.37,66.76
2018,9,15,7,0,452.0,53.0,3.8,14.3,150.0,155.34,107.87
2018,9,15,7,15,351.5,78.5,3.85,14.75,166.5,177.57,133.78
2018,9,15,7,30,251.0,104.0,3.9,15.2,183.0,183.22,143.87
2018,9,15,7,45,510.0,87.5,3.9,15.65,283.0,302.48,240.55
2018,9,15,8,0,769.0,71.0,3.9,16.1,383.0,436.95,349.47
2018,9,15,8,15,745.0,82.5,3.9,16.5,416.0,480.96,386.9
2018,9,15,8,30,721.0,94.0,3.9,16.9,449.0,521.59,420.27
2018,9,15,8,45,652.5,123.0,3.9,17.3,467.5,547.72,440.47
2018,9,15,9,0,584.0,152.0,3.9,17.7,486.0,564.32,452.22
2018,9,15,9,15,647.0,149.0,3.9,18.05,543.5,635.93,506.67
2018,9,15,9,30,710.0,146.0,3.9,18.4,601.0,710.51,561.77
2018,9,15,9,45,813.0,116.5,3.9,18.75,664.5,787.89,617.5
2018,9,15,10,0,916.0,87.0,3.9,19.1,728.0,863.3,668.94
2018,9,15,10,15,924.5,88.0,3.9,19.3,757.0,901.15,693.44
2018,9,15,10,30,933.0,89.0,3.9,19.5,786.0,936.0,715.93
2018,9,15,10,45,939.0,89.0,3.95,19.7,807.5,964.31,734.11
2018,9,15,11,0,945.0,89.0,4.0,19.9,829.0,989.14,749.93
2018,9,15,11,15,948.5,89.5,4.0,20.05,843.0,1008.49,761.91
2018,9,15,11,30,952.0,90.0,4.0,20.2,857.0,1024.02,771.41
2018,9,15,11,45,954.5,89.0,4.05,20.3,862.5,1033.06,777.14
2018,9,15,12,0,957.0,88.0,4.1,20.4,868.0,1038.1,780.36
2018,9,15,12,15,957.5,88.0,4.15,20.4,866.5,1038.23,780.76
2018,9,15,12,30,958.0,88.0,4.2,20.4,865.0,1034.32,778.6
2018,9,15,12,45,957.0,87.0,4.25,20.45,854.5,1023.84,772.03
2018,9,15,13,0,956.0,86.0,4.3,20.5,844.0,1009.39,762.91
2018,9,15,13,15,952.5,85.0,4.3,20.45,826.0,988.7,749.64
2018,9,15,13,30,949.0,84.0,4.3,20.4,808.0,964.27,733.9
2018,9,15,13,45,943.5,82.5,4.35,20.4,782.0,933.93,714.21
2018,9,15,14,0,938.0,81.0,4.4,20.4,756.0,900.22,692.13
2018,9,15,14,15,930.5,79.5,4.4,20.25,724.0,861.67,666.71
2018,9,15,14,30,923.0,78.0,4.4,20.1,692.0,820.27,639.04
2018,9,15,14,45,913.0,76.0,4.4,20.0,653.5,773.82,607.31
2018,9,15,15,0,903.0,74.0,4.4,19.9,615.0,725.15,573.57
2018,9,15,15,15,887.0,72.0,4.4,19.9,570.5,670.58,532.51
2018,9,15,15,30,871.0,70.0,4.4,19.9,526.0,614.9,489.44
2018,9,15,15,45,850.0,67.0,4.4,19.4,477.5,554.54,442.38
2018,9,15,16,0,829.0,64.0,4.4,18.9,429.0,494.23,393.67
2018,9,15,16,15,800.0,60.5,4.35,18.5,377.5,432.12,341.54
2018,9,15,16,30,771.0,57.0,4.3,18.1,326.0,369.01,286.95
2018,9,15,16,45,728.0,53.0,4.3,17.7,274.0,302.74,228.62
2018,9,15,17,0,685.0,49.0,4.3,17.3,222.0,240.47,172.68
2018,9,15,17,15,614.5,43.0,4.15,16.8,171.5,174.96,115.59
2018,9,15,17,30,544.0,37.0,4.0,16.3,121.0,117.64,68.01
2018,9,15,17,45,411.0,29.0,3.85,15.75,78.5,61.35,28.26
2018,9,15,18,0,278.0,21.0,3.7,15.2,36.0,22.05,0.0
2018,9,15,18,15,139.0,10.5,3.6,14.85,18.0,8.26,0.0
2018,9,15,18,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.5,1.9,11.45,6.5,0.0,0.0
2018,9,16,6,0,116.0,11.0,1.9,11.7,13.0,8.65,0.0
2018,9,16,6,15,283.0,21.0,2.0,12.3,47.5,26.97,1.95
2018,9,16,6,30,450.0,31.0,2.1,12.9,82.0,73.61,36.55
2018,9,16,6,45,539.0,38.0,2.2,13.5,130.0,126.39,76.65
2018,9,16,7,0,628.0,45.0,2.3,14.1,178.0,189.36,129.24
2018,9,16,7,15,682.0,49.0,2.3,14.7,229.5,250.01,183.31
2018,9,16,7,30,736.0,53.0,2.3,15.3,281.0,316.28,241.95
2018,9,16,7,45,772.0,56.5,2.25,15.9,333.0,380.02,297.6
2018,9,16,8,0,808.0,60.0,2.2,16.5,385.0,446.51,353.5
2018,9,16,8,15,832.5,63.0,2.2,17.05,435.0,506.07,402.28
2018,9,16,8,30,857.0,66.0,2.2,17.6,485.0,568.43,451.28
2018,9,16,8,45,875.0,68.0,2.15,18.2,531.0,626.01,494.55
2018,9,16,9,0,893.0,70.0,2.1,18.8,577.0,682.92,535.68
2018,9,16,9,15,906.5,71.5,2.05,19.25,618.0,735.07,571.54
2018,9,16,9,30,920.0,73.0,2.0,19.7,659.0,785.52,603.94
2018,9,16,9,45,929.5,74.0,1.9,20.2,694.0,830.25,631.1
2018,9,16,10,0,939.0,75.0,1.8,20.7,729.0,872.42,655.9
2018,9,16,10,15,946.5,76.0,1.75,21.0,758.0,910.07,678.23
2018,9,16,10,30,954.0,77.0,1.7,21.3,787.0,944.6,698.22
2018,9,16,10,45,958.5,77.5,1.65,21.65,808.0,972.5,713.54
2018,9,16,11,0,963.0,78.0,1.6,22.0,829.0,996.78,726.46
2018,9,16,11,15,966.0,79.0,1.65,22.2,843.0,1016.42,738.32
2018,9,16,11,30,969.0,80.0,1.7,22.4,857.0,1032.15,747.82
2018,9,16,11,45,970.5,80.0,1.75,22.6,862.5,1041.33,753.33
2018,9,16,12,0,972.0,80.0,1.8,22.8,868.0,1046.44,756.47
2018,9,16,12,15,970.0,80.5,1.95,22.9,865.0,1044.58,757.04
2018,9,16,12,30,968.0,81.0,2.1,23.0,862.0,1038.63,755.1
2018,9,16,12,45,964.5,81.5,2.2,23.05,851.0,1027.18,749.21
2018,9,16,13,0,961.0,82.0,2.3,23.1,840.0,1011.79,740.86
2018,9,16,13,15,957.0,81.0,2.45,23.05,821.5,990.43,729.45
2018,9,16,13,30,953.0,80.0,2.6,23.0,803.0,965.34,715.47
2018,9,16,13,45,947.0,79.5,2.7,22.95,777.5,935.43,697.69
2018,9,16,14,0,941.0,79.0,2.8,22.9,752.0,902.18,677.49
2018,9,16,14,15,932.5,77.5,2.9,22.7,719.0,862.61,653.12
2018,9,16,14,30,924.0,76.0,3.0,22.5,686.0,820.24,626.46
2018,9,16,14,45,912.5,74.0,3.1,22.3,647.0,772.52,595.55
2018,9,16,15,0,901.0,72.0,3.2,22.1,608.0,722.73,562.58
2018,9,16,15,15,884.5,70.5,3.2,22.1,563.5,668.37,522.73
2018,9,16,15,30,868.0,69.0,3.2,22.1,519.0,612.96,480.78
2018,9,16,15,45,846.0,66.5,3.3,21.45,470.5,552.65,435.22
2018,9,16,16,0,824.0,64.0,3.4,20.8,422.0,492.5,387.91
2018,9,16,16,15,793.0,60.5,3.4,20.35,370.5,429.74,336.23
2018,9,16,16,30,762.0,57.0,3.4,19.9,319.0,366.17,282.15
2018,9,16,16,45,716.0,52.5,3.4,19.45,266.5,298.86,223.78
2018,9,16,17,0,670.0,48.0,3.4,19.0,214.0,235.97,168.07
2018,9,16,17,15,590.0,42.5,3.25,18.35,163.5,169.84,111.46
2018,9,16,17,30,510.0,37.0,3.1,17.7,113.0,112.46,64.66
2018,9,16,17,45,278.0,24.5,3.0,17.1,63.5,47.08,21.14
2018,9,16,18,0,46.0,12.0,2.9,16.5,14.0,10.27,0.0
2018,9,16,18,15,23.0,6.0,2.8,16.15,7.0,4.72,0.0
2018,9,16,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,5,45,49.0,5.0,2.25,12.05,5.5,0.0,0.0
2018,9,17,6,0,98.0,10.0,2.3,12.3,11.0,7.87,0.0
2018,9,17,6,15,255.5,21.5,2.4,12.8,44.5,27.63,0.0
2018,9,17,6,30,413.0,33.0,2.5,13.3,78.0,73.63,37.51
2018,9,17,6,45,457.5,39.5,2.65,13.85,114.5,116.17,71.63
2018,9,17,7,0,502.0,46.0,2.8,14.4,151.0,163.91,113.2
2018,9,17,7,15,255.5,73.0,2.75,14.85,127.0,148.32,112.38
2018,9,17,7,30,9.0,100.0,2.7,15.3,103.0,81.91,63.89
2018,9,17,7,45,38.0,129.0,2.65,15.75,144.0,123.93,98.84
2018,9,17,8,0,67.0,158.0,2.6,16.2,185.0,165.86,133.33
2018,9,17,8,15,129.5,175.5,2.55,16.65,235.5,227.77,183.88
2018,9,17,8,30,192.0,193.0,2.5,17.1,286.0,287.88,232.35
2018,9,17,8,45,440.0,159.5,2.45,17.55,400.5,447.85,360.01
2018,9,17,9,0,688.0,126.0,2.4,18.0,515.0,614.04,487.08
2018,9,17,9,15,792.5,104.0,2.45,18.45,583.0,697.19,548.15
2018,9,17,9,30,897.0,82.0,2.5,18.9,651.0,780.81,606.55
2018,9,17,9,45,906.5,84.0,2.5,19.35,686.0,825.72,635.11
2018,9,17,10,0,916.0,86.0,2.5,19.8,721.0,868.14,661.84
2018,9,17,10,15,923.5,87.5,2.55,20.1,749.5,905.56,685.63
2018,9,17,10,30,931.0,89.0,2.6,20.4,778.0,939.94,707.23
2018,9,17,10,45,936.0,89.5,2.7,20.65,799.0,967.69,724.9
2018,9,17,11,0,941.0,90.0,2.8,20.9,820.0,991.91,740.29
2018,9,17,11,15,943.5,91.0,2.9,21.0,833.5,1010.63,752.54
2018,9,17,11,30,946.0,92.0,3.0,21.1,847.0,1025.51,762.39
2018,9,17,11,45,947.0,92.0,3.1,21.2,852.0,1033.94,768.14
2018,9,17,12,0,948.0,92.0,3.2,21.3,857.0,1038.38,771.44
2018,9,17,12,15,947.5,92.0,3.25,21.35,854.5,1037.35,771.01
2018,9,17,12,30,947.0,92.0,3.3,21.4,852.0,1032.31,768.12
2018,9,17,12,45,944.5,92.0,3.4,21.4,841.5,1021.36,762.01
2018,9,17,13,0,942.0,92.0,3.5,21.4,831.0,1006.52,753.41
2018,9,17,13,15,938.5,90.5,3.6,21.3,812.5,985.32,740.88
2018,9,17,13,30,935.0,89.0,3.7,21.2,794.0,960.44,725.87
2018,9,17,13,45,929.5,87.5,3.75,21.15,768.5,930.23,706.7
2018,9,17,14,0,924.0,86.0,3.8,21.1,743.0,896.71,685.19
2018,9,17,14,15,915.5,84.5,3.85,20.9,710.5,857.59,659.97
2018,9,17,14,30,907.0,83.0,3.9,20.7,678.0,815.73,632.55
2018,9,17,14,45,895.5,81.0,3.95,20.5,639.0,768.57,600.96
2018,9,17,15,0,884.0,79.0,4.0,20.3,600.0,719.39,567.38
2018,9,17,15,15,867.0,76.5,4.0,20.3,555.5,664.29,526.07
2018,9,17,15,30,850.0,74.0,4.0,20.3,511.0,608.23,482.95
2018,9,17,15,45,827.5,71.0,4.05,19.75,462.5,551.48,438.96
2018,9,17,16,0,805.0,68.0,4.1,19.2,414.0,490.67,390.26
2018,9,17,16,15,773.5,64.5,4.05,18.75,363.0,425.89,336.42
2018,9,17,16,30,742.0,61.0,4.0,18.3,312.0,363.07,282.37
2018,9,17,16,45,695.0,56.0,4.0,17.9,260.0,295.94,223.64
2018,9,17,17,0,648.0,51.0,4.0,17.5,208.0,233.38,167.81
2018,9,17,17,15,569.5,45.0,3.85,16.95,158.5,167.82,111.23
2018,9,17,17,30,491.0,39.0,3.7,16.4,109.0,111.95,65.23
2018,9,17,17,45,338.0,29.0,3.55,15.9,68.0,56.19,25.5
2018,9,17,18,0,185.0,19.0,3.4,15.4,27.0,17.71,0.0
2018,9,17,18,15,92.5,9.5,3.35,15.05,13.5,7.47,0.0
2018,9,17,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,2.3,11.5,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.3,11.7,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.0,2.4,12.25,4.0,3.02,0.0
2018,9,18,6,30,0.0,7.0,2.5,12.8,7.0,5.3,0.0
2018,9,18,6,45,0.0,11.0,2.55,13.35,11.0,8.34,1.39
2018,9,18,7,0,0.0,15.0,2.6,13.9,15.0,11.39,4.09
2018,9,18,7,15,0.0,24.5,2.5,14.4,24.5,18.64,10.38
2018,9,18,7,30,0.0,34.0,2.4,14.9,34.0,25.93,16.63
2018,9,18,7,45,0.0,63.0,2.3,15.35,63.0,48.29,35.64
2018,9,18,8,0,0.0,92.0,2.2,15.8,92.0,71.41,54.99
2018,9,18,8,15,0.0,92.5,2.15,16.25,92.5,71.59,54.85
2018,9,18,8,30,0.0,93.0,2.1,16.7,93.0,71.85,54.79
2018,9,18,8,45,1.0,123.0,2.0,17.15,123.5,96.96,75.3
2018,9,18,9,0,2.0,153.0,1.9,17.6,154.0,122.66,95.95
2018,9,18,9,15,39.5,206.5,1.9,18.1,231.5,207.51,164.68
2018,9,18,9,30,77.0,260.0,1.9,18.6,309.0,289.22,228.85
2018,9,18,9,45,343.0,223.0,1.9,19.05,457.5,502.69,396.62
2018,9,18,10,0,609.0,186.0,1.9,19.5,606.0,731.19,563.85
2018,9,18,10,15,761.5,141.5,1.9,19.85,688.5,834.21,633.27
2018,9,18,10,30,914.0,97.0,1.9,20.2,771.0,936.02,699.07
2018,9,18,10,45,920.0,97.5,1.9,20.6,792.0,964.23,714.65
2018,9,18,11,0,926.0,98.0,1.9,21.0,813.0,989.02,728.73
2018,9,18,11,15,928.5,99.0,1.95,21.2,826.0,1007.41,739.9
2018,9,18,11,30,931.0,100.0,2.0,21.4,839.0,1022.02,748.78
2018,9,18,11,45,932.0,100.5,2.0,21.65,844.5,1030.78,753.26
2018,9,18,12,0,933.0,101.0,2.0,21.9,850.0,1035.61,755.41
2018,9,18,12,15,932.5,100.5,2.1,22.0,847.0,1033.96,755.31
2018,9,18,12,30,932.0,100.0,2.2,22.1,844.0,1028.36,752.83
2018,9,18,12,45,929.5,99.5,2.3,22.2,833.5,1016.91,746.67
2018,9,18,13,0,927.0,99.0,2.4,22.3,823.0,1001.62,738.1
2018,9,18,13,15,922.5,98.5,2.55,22.3,804.5,980.71,726.65
2018,9,18,13,30,918.0,98.0,2.7,22.3,786.0,956.23,712.73
2018,9,18,13,45,911.5,97.0,2.8,22.3,760.5,925.98,694.38
2018,9,18,14,0,905.0,96.0,2.9,22.3,735.0,892.56,673.74
2018,9,18,14,15,894.5,94.5,3.0,22.15,701.5,852.28,648.52
2018,9,18,14,30,884.0,93.0,3.1,22.0,668.0,809.48,621.19
2018,9,18,14,45,869.0,91.5,3.2,21.9,628.5,761.0,589.25
2018,9,18,15,0,854.0,90.0,3.3,21.8,589.0,717.26,559.52
2018,9,18,15,15,835.5,87.0,3.3,21.8,544.5,661.0,518.03
2018,9,18,15,30,817.0,84.0,3.3,21.8,500.0,604.02,474.93
2018,9,18,15,45,789.5,81.5,3.5,21.25,451.5,542.08,428.16
2018,9,18,16,0,762.0,79.0,3.7,20.7,403.0,480.97,380.11
2018,9,18,16,15,721.0,75.5,3.75,20.2,351.0,413.96,325.37
2018,9,18,16,30,680.0,72.0,3.8,19.7,299.0,350.35,271.59
2018,9,18,16,45,622.0,66.5,3.8,19.2,247.0,282.32,213.17
2018,9,18,17,0,564.0,61.0,3.8,18.7,195.0,220.29,158.96
2018,9,18,17,15,425.0,54.5,3.8,18.0,141.0,146.85,99.21
2018,9,18,17,30,286.0,48.0,3.8,17.3,87.0,88.35,54.4
2018,9,18,17,45,153.5,30.5,3.75,16.55,50.5,41.38,19.71
2018,9,18,18,0,21.0,13.0,3.7,15.8,14.0,10.55,0.0
2018,9,18,18,15,10.5,6.5,3.6,15.45,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
