Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,45,8.5,3.0,2.2,11.7,3.0,0.0,0.0
2018,9,19,6,0,17.0,6.0,2.2,11.9,6.0,4.72,0.0
2018,9,19,6,15,83.0,21.5,2.2,12.65,29.0,20.88,0.0
2018,9,19,6,30,149.0,37.0,2.2,13.4,52.0,48.98,27.51
2018,9,19,6,45,290.5,49.5,2.2,14.15,101.0,98.38,63.98
2018,9,19,7,0,432.0,62.0,2.2,14.9,150.0,166.39,117.85
2018,9,19,7,15,521.0,68.0,2.15,15.55,204.0,228.43,170.64
2018,9,19,7,30,610.0,74.0,2.1,16.2,258.0,300.54,231.92
2018,9,19,7,45,662.5,78.0,2.0,16.85,311.0,365.24,286.88
2018,9,19,8,0,715.0,82.0,1.9,17.5,364.0,434.7,343.82
2018,9,19,8,15,745.5,86.5,1.85,18.2,414.0,496.49,392.97
2018,9,19,8,30,776.0,91.0,1.8,18.9,464.0,560.55,441.84
2018,9,19,8,45,798.5,94.0,1.8,19.6,510.0,619.15,485.05
2018,9,19,9,0,821.0,97.0,1.8,20.3,556.0,677.65,526.64
2018,9,19,9,15,837.0,100.0,1.75,20.95,597.0,731.01,562.85
2018,9,19,9,30,853.0,103.0,1.7,21.6,638.0,783.03,595.72
2018,9,19,9,45,865.0,105.0,1.65,22.25,673.5,829.13,623.41
2018,9,19,10,0,877.0,107.0,1.6,22.9,709.0,863.24,642.51
2018,9,19,10,15,885.0,108.5,1.55,23.35,737.0,899.81,663.52
2018,9,19,10,30,893.0,110.0,1.5,23.8,765.0,933.46,682.27
2018,9,19,10,45,898.5,111.5,1.45,24.3,786.5,961.71,697.16
2018,9,19,11,0,904.0,113.0,1.4,24.8,808.0,986.58,709.8
2018,9,19,11,15,907.5,113.5,1.45,25.15,821.0,1004.99,720.33
2018,9,19,11,30,911.0,114.0,1.5,25.5,834.0,1019.71,728.71
2018,9,19,11,45,912.5,114.0,1.5,25.8,839.0,1028.2,732.7
2018,9,19,12,0,914.0,114.0,1.5,26.1,844.0,1032.84,734.5
2018,9,19,12,15,913.5,113.5,1.65,26.2,841.0,1031.12,735.41
2018,9,19,12,30,913.0,113.0,1.8,26.3,838.0,1025.53,733.95
2018,9,19,12,45,910.5,112.5,1.9,26.4,827.5,1014.15,728.22
2018,9,19,13,0,908.0,112.0,2.0,26.5,817.0,999.01,720.17
2018,9,19,13,15,903.0,111.0,2.1,26.45,798.0,977.32,708.37
2018,9,19,13,30,898.0,110.0,2.2,26.4,779.0,952.15,694.29
2018,9,19,13,45,890.5,108.5,2.35,26.35,752.5,920.89,676.56
2018,9,19,14,0,883.0,107.0,2.5,26.3,726.0,886.57,656.52
2018,9,19,14,15,871.5,104.5,2.6,26.15,692.0,845.03,631.13
2018,9,19,14,30,860.0,102.0,2.7,26.0,658.0,809.59,609.55
2018,9,19,14,45,845.0,100.0,2.8,25.85,618.5,760.54,578.09
2018,9,19,15,0,830.0,98.0,2.9,25.7,579.0,709.88,543.98
2018,9,19,15,15,810.0,95.0,2.9,25.7,534.5,653.53,503.31
2018,9,19,15,30,790.0,92.0,2.9,25.7,490.0,596.64,461.15
2018,9,19,15,45,763.0,87.5,3.05,25.15,441.0,534.11,414.85
2018,9,19,16,0,736.0,83.0,3.2,24.6,392.0,472.48,367.36
2018,9,19,16,15,697.5,78.5,3.2,24.0,341.0,407.54,315.32
2018,9,19,16,30,659.0,74.0,3.2,23.4,290.0,344.76,263.25
2018,9,19,16,45,602.5,67.5,3.2,22.75,239.0,277.38,206.5
2018,9,19,17,0,546.0,61.0,3.2,22.1,188.0,215.91,153.71
2018,9,19,17,15,457.5,52.0,3.2,21.25,140.0,151.81,100.51
2018,9,19,17,30,369.0,43.0,3.2,20.4,92.0,98.44,58.06
2018,9,19,17,45,233.5,30.0,3.2,19.55,56.0,47.41,19.96
2018,9,19,18,0,98.0,17.0,3.2,18.7,20.0,14.96,0.0
2018,9,19,18,15,49.0,8.5,3.15,18.35,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,5,45,20.0,3.5,2.2,14.65,3.5,0.0,0.0
2018,9,20,6,0,40.0,7.0,2.2,14.8,7.0,5.51,0.0
2018,9,20,6,15,149.0,21.0,2.2,15.5,34.0,24.5,0.0
2018,9,20,6,30,258.0,35.0,2.2,16.2,61.0,62.31,32.94
2018,9,20,6,45,370.0,45.5,2.2,16.95,107.0,112.3,71.23
2018,9,20,7,0,482.0,56.0,2.2,17.7,153.0,174.77,121.72
2018,9,20,7,15,578.0,60.0,2.2,18.3,209.0,240.12,177.0
2018,9,20,7,30,674.0,64.0,2.2,18.9,265.0,316.22,241.25
2018,9,20,7,45,715.0,69.0,2.15,19.5,317.0,380.49,295.95
2018,9,20,8,0,756.0,74.0,2.1,20.1,369.0,448.33,351.56
2018,9,20,8,15,784.5,77.0,2.0,20.75,418.5,510.48,400.6
2018,9,20,8,30,813.0,80.0,1.9,21.4,468.0,573.78,448.39
2018,9,20,8,45,833.5,83.5,1.8,22.05,514.5,633.34,491.37
2018,9,20,9,0,854.0,87.0,1.7,22.7,561.0,692.56,532.28
2018,9,20,9,15,869.0,89.0,1.6,23.25,602.0,738.71,562.35
2018,9,20,9,30,884.0,91.0,1.5,23.8,643.0,789.28,593.09
2018,9,20,9,45,895.5,93.0,1.4,24.35,678.5,835.22,619.77
2018,9,20,10,0,907.0,95.0,1.3,24.9,714.0,878.83,644.18
2018,9,20,10,15,915.0,96.0,1.25,25.35,742.5,915.73,664.61
2018,9,20,10,30,923.0,97.0,1.2,25.8,771.0,949.63,682.84
2018,9,20,10,45,928.5,98.5,1.15,26.25,792.5,978.53,697.68
2018,9,20,11,0,934.0,100.0,1.1,26.7,814.0,1003.94,710.24
2018,9,20,11,15,937.5,100.5,1.15,26.9,827.5,1022.73,721.26
2018,9,20,11,30,941.0,101.0,1.2,27.1,841.0,1037.73,730.12
2018,9,20,11,45,942.5,101.0,1.2,27.3,846.0,1046.35,734.33
2018,9,20,12,0,944.0,101.0,1.2,27.5,851.0,1050.99,736.35
2018,9,20,12,15,944.5,100.0,1.3,27.6,848.5,1049.59,736.99
2018,9,20,12,30,945.0,99.0,1.4,27.7,846.0,1044.18,735.33
2018,9,20,12,45,943.5,98.0,1.45,27.75,835.0,1032.83,729.43
2018,9,20,13,0,942.0,97.0,1.5,27.8,824.0,1017.58,721.27
2018,9,20,13,15,937.5,96.0,1.55,27.75,805.0,995.66,709.31
2018,9,20,13,30,933.0,95.0,1.6,27.7,786.0,970.11,695.1
2018,9,20,13,45,926.5,93.5,1.65,27.7,759.5,938.75,677.0
2018,9,20,14,0,920.0,92.0,1.7,27.7,733.0,904.15,656.71
2018,9,20,14,15,910.0,90.5,1.75,27.6,699.5,863.6,632.56
2018,9,20,14,30,900.0,89.0,1.8,27.5,666.0,820.44,606.35
2018,9,20,14,45,886.5,86.5,1.8,27.35,626.0,771.22,575.3
2018,9,20,15,0,873.0,84.0,1.8,27.2,586.0,720.18,542.42
2018,9,20,15,15,854.5,81.5,1.8,27.2,541.0,669.72,506.88
2018,9,20,15,30,836.0,79.0,1.8,27.2,496.0,612.24,465.43
2018,9,20,15,45,810.5,76.0,1.85,26.75,447.0,549.85,420.08
2018,9,20,16,0,785.0,73.0,1.9,26.3,398.0,488.07,373.32
2018,9,20,16,15,748.5,68.5,1.9,25.6,346.0,420.78,320.73
2018,9,20,16,30,712.0,64.0,1.9,24.9,294.0,356.1,268.1
2018,9,20,16,45,658.0,58.5,1.85,24.2,242.0,287.64,211.04
2018,9,20,17,0,604.0,53.0,1.8,23.5,190.0,224.65,157.28
2018,9,20,17,15,516.5,45.0,1.85,22.55,141.0,158.22,102.42
2018,9,20,17,30,429.0,37.0,1.9,21.6,92.0,102.36,58.02
2018,9,20,17,45,276.0,26.0,1.9,20.6,55.0,48.8,17.79
2018,9,20,18,0,123.0,15.0,1.9,19.6,18.0,13.88,0.0
2018,9,20,18,15,61.5,7.5,1.9,19.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,21,5,45,21.0,2.5,0.65,14.75,2.5,0.0,0.0
2018,9,21,6,0,42.0,5.0,0.6,14.8,5.0,3.93,0.0
2018,9,21,6,15,182.5,17.5,0.65,15.5,33.5,24.9,0.0
2018,9,21,6,30,323.0,30.0,0.7,16.2,62.0,68.14,34.46
2018,9,21,6,45,445.0,39.5,0.7,16.9,111.5,121.75,75.58
2018,9,21,7,0,567.0,49.0,0.7,17.6,161.0,190.63,131.01
2018,9,21,7,15,628.0,55.0,0.7,18.2,212.5,252.65,184.44
2018,9,21,7,30,689.0,61.0,0.7,18.8,264.0,321.18,242.52
2018,9,21,7,45,729.5,66.0,0.7,19.4,316.5,386.35,296.73
2018,9,21,8,0,770.0,71.0,0.7,20.0,369.0,454.83,351.35
2018,9,21,8,15,798.0,74.0,0.7,20.75,418.5,517.47,399.28
2018,9,21,8,30,826.0,77.0,0.7,21.5,468.0,581.19,445.91
2018,9,21,8,45,846.0,80.0,0.7,22.25,514.5,640.53,487.45
2018,9,21,9,0,866.0,83.0,0.7,23.0,561.0,693.57,523.18
2018,9,21,9,15,879.5,86.0,0.8,23.4,602.0,746.11,558.51
2018,9,21,9,30,893.0,89.0,0.9,23.8,643.0,796.99,591.09
2018,9,21,9,45,902.0,91.0,1.0,24.25,677.5,841.21,618.76
2018,9,21,10,0,911.0,93.0,1.1,24.7,712.0,882.89,644.55
2018,9,21,10,15,918.5,94.5,1.2,24.95,740.0,919.96,667.71
2018,9,21,10,30,926.0,96.0,1.3,25.2,768.0,953.97,688.87
2018,9,21,10,45,930.5,97.0,1.4,25.4,788.5,981.41,705.99
2018,9,21,11,0,935.0,98.0,1.5,25.6,809.0,1005.31,720.98
2018,9,21,11,15,938.5,98.5,1.6,25.7,822.5,1024.04,733.11
2018,9,21,11,30,942.0,99.0,1.7,25.8,836.0,1038.97,743.01
2018,9,21,11,45,943.0,99.0,1.75,25.9,841.0,1047.0,748.03
2018,9,21,12,0,944.0,99.0,1.8,26.0,846.0,1051.07,750.78
2018,9,21,12,15,942.0,99.5,1.9,26.0,842.5,1048.7,750.69
2018,9,21,12,30,940.0,100.0,2.0,26.0,839.0,1042.36,748.26
2018,9,21,12,45,936.0,100.5,2.05,25.95,827.5,1030.14,741.73
2018,9,21,13,0,932.0,101.0,2.1,25.9,816.0,1014.1,732.91
2018,9,21,13,15,927.0,100.5,2.15,25.75,797.0,992.32,720.78
2018,9,21,13,30,922.0,100.0,2.2,25.6,778.0,966.97,706.36
2018,9,21,13,45,915.0,98.5,2.3,25.5,751.5,935.34,688.13
2018,9,21,14,0,908.0,97.0,2.4,25.4,725.0,900.54,667.62
2018,9,21,14,15,898.0,94.5,2.4,25.2,691.0,859.21,641.87
2018,9,21,14,30,888.0,92.0,2.4,25.0,657.0,815.33,614.13
2018,9,21,14,45,874.5,89.5,2.4,24.8,617.5,766.49,582.57
2018,9,21,15,0,861.0,87.0,2.4,24.6,578.0,722.28,553.43
2018,9,21,15,15,842.0,84.5,2.4,24.6,533.0,665.66,512.77
2018,9,21,15,30,823.0,82.0,2.4,24.6,488.0,608.36,470.5
2018,9,21,15,45,797.0,78.5,2.4,23.95,439.0,545.69,424.01
2018,9,21,16,0,771.0,75.0,2.4,23.3,390.0,483.74,376.25
2018,9,21,16,15,735.0,70.0,2.35,22.8,338.5,416.84,322.55
2018,9,21,16,30,699.0,65.0,2.3,22.3,287.0,352.53,269.02
2018,9,21,16,45,645.0,59.0,2.25,21.75,235.5,284.42,211.28
2018,9,21,17,0,591.0,53.0,2.2,21.2,184.0,221.65,156.91
2018,9,21,17,15,503.0,45.0,2.1,20.3,136.0,155.85,101.89
2018,9,21,17,30,415.0,37.0,2.0,19.4,88.0,100.68,57.49
2018,9,21,17,45,268.5,25.0,1.9,18.5,52.0,47.25,14.83
2018,9,21,18,0,122.0,13.0,1.8,17.6,16.0,12.39,0.0
2018,9,21,18,15,61.0,6.5,1.8,17.2,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.8,11.85,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.8,12.0,1.0,0.79,0.0
2018,9,22,6,15,0.0,4.5,1.85,12.6,4.5,3.4,0.0
2018,9,22,6,30,0.0,8.0,1.9,13.2,8.0,6.06,0.0
2018,9,22,6,45,0.0,13.0,2.0,13.8,13.0,9.86,2.62
2018,9,22,7,0,0.0,18.0,2.1,14.4,18.0,13.67,6.01
2018,9,22,7,15,0.0,30.5,2.0,14.9,30.5,23.24,14.27
2018,9,22,7,30,0.0,43.0,1.9,15.4,43.0,32.85,22.51
2018,9,22,7,45,0.0,66.5,1.85,15.95,66.5,51.0,37.87
2018,9,22,8,0,0.0,90.0,1.8,16.5,90.0,69.96,53.66
2018,9,22,8,15,0.0,106.0,1.8,17.2,106.0,82.95,64.17
2018,9,22,8,30,0.0,122.0,1.8,17.9,122.0,96.06,74.61
2018,9,22,8,45,5.5,151.0,1.8,18.6,154.0,123.98,97.09
2018,9,22,9,0,11.0,180.0,1.8,19.3,186.0,152.85,119.95
2018,9,22,9,15,83.0,209.0,1.85,19.85,260.0,243.98,193.61
2018,9,22,9,30,155.0,238.0,1.9,20.4,334.0,347.44,274.4
2018,9,22,9,45,378.5,213.0,2.0,20.95,464.5,547.55,427.81
2018,9,22,10,0,602.0,188.0,2.1,21.5,595.0,736.5,564.82
2018,9,22,10,15,646.0,180.5,2.15,21.9,633.5,789.33,599.72
2018,9,22,10,30,690.0,173.0,2.2,22.3,672.0,841.55,634.07
2018,9,22,10,45,763.0,153.0,2.3,22.7,719.0,898.71,671.32
2018,9,22,11,0,836.0,133.0,2.4,23.1,766.0,963.84,713.29
2018,9,22,11,15,787.0,157.5,2.45,23.3,761.5,955.22,706.34
2018,9,22,11,30,738.0,182.0,2.5,23.5,757.0,951.66,703.61
2018,9,22,11,45,594.5,239.0,2.6,23.75,704.0,872.47,649.23
2018,9,22,12,0,451.0,296.0,2.7,24.0,651.0,782.84,585.33
2018,9,22,12,15,464.5,291.5,2.75,24.05,656.0,791.16,592.3
2018,9,22,12,30,478.0,287.0,2.8,24.1,661.0,796.98,596.87
2018,9,22,12,45,709.0,190.0,2.85,24.2,735.5,927.39,690.13
2018,9,22,13,0,940.0,93.0,2.9,24.3,810.0,1014.91,747.52
2018,9,22,13,15,936.5,91.5,2.9,24.3,791.0,993.22,733.1
2018,9,22,13,30,933.0,90.0,2.9,24.3,772.0,967.87,717.32
2018,9,22,13,45,926.5,88.5,2.95,24.35,745.5,936.3,697.68
2018,9,22,14,0,920.0,87.0,3.0,24.4,719.0,901.51,675.79
2018,9,22,14,15,910.0,85.0,3.05,24.3,685.0,860.22,649.68
2018,9,22,14,30,900.0,83.0,3.1,24.2,651.0,816.36,621.49
2018,9,22,14,45,887.0,80.0,3.1,24.15,611.0,766.79,588.51
2018,9,22,15,0,874.0,77.0,3.1,24.1,571.0,715.39,553.77
2018,9,22,15,15,855.5,75.0,3.1,24.1,526.5,659.86,513.46
2018,9,22,15,30,837.0,73.0,3.1,24.1,482.0,608.14,474.43
2018,9,22,15,45,810.5,70.0,3.15,23.6,433.0,545.08,426.81
2018,9,22,16,0,784.0,67.0,3.2,23.1,384.0,482.79,377.99
2018,9,22,16,15,689.0,69.5,3.2,22.6,321.0,396.18,308.83
2018,9,22,16,30,594.0,72.0,3.2,22.1,258.0,319.16,245.69
2018,9,22,16,45,473.5,68.5,3.15,21.6,199.5,236.99,178.13
2018,9,22,17,0,353.0,65.0,3.1,21.1,141.0,164.95,119.04
2018,9,22,17,15,276.0,52.0,3.1,20.35,101.5,112.34,75.61
2018,9,22,17,30,199.0,39.0,3.1,19.6,62.0,69.42,41.41
2018,9,22,17,45,124.0,24.5,3.05,18.85,36.5,33.65,7.97
2018,9,22,18,0,49.0,10.0,3.0,18.1,11.0,8.77,0.0
2018,9,22,18,15,24.5,5.0,3.05,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.75,12.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.8,13.0,6.0,4.72,0.0
2018,9,23,6,15,155.5,19.5,2.85,13.45,32.0,23.49,0.0
2018,9,23,6,30,273.0,33.0,2.9,13.9,58.0,67.6,35.11
2018,9,23,6,45,358.0,43.5,3.0,14.35,98.5,113.23,73.18
2018,9,23,7,0,443.0,54.0,3.1,14.8,139.0,169.48,120.73
2018,9,23,7,15,351.0,77.5,3.05,15.35,157.5,189.9,144.85
2018,9,23,7,30,259.0,101.0,3.0,15.9,176.0,193.95,153.15
2018,9,23,7,45,259.0,123.5,2.95,16.5,210.5,232.1,186.29
2018,9,23,8,0,259.0,146.0,2.9,17.1,245.0,270.07,218.1
2018,9,23,8,15,340.5,152.5,2.85,17.8,300.5,336.0,271.56
2018,9,23,8,30,422.0,159.0,2.8,18.5,356.0,423.63,340.62
2018,9,23,8,45,620.0,125.5,2.75,19.2,447.0,550.11,438.75
2018,9,23,9,0,818.0,92.0,2.7,19.9,538.0,681.88,537.31
2018,9,23,9,15,844.5,91.5,2.65,20.45,582.0,738.97,576.4
2018,9,23,9,30,871.0,91.0,2.6,21.0,626.0,787.69,607.71
2018,9,23,9,45,884.5,92.0,2.55,21.6,661.5,833.59,636.32
2018,9,23,10,0,898.0,93.0,2.5,22.2,697.0,877.33,662.9
2018,9,23,10,15,906.5,94.0,2.55,22.45,725.0,914.22,686.17
2018,9,23,10,30,915.0,95.0,2.6,22.7,753.0,948.15,707.37
2018,9,23,10,45,921.5,96.0,2.65,22.95,774.5,977.06,725.17
2018,9,23,11,0,928.0,97.0,2.7,23.2,796.0,1002.54,740.75
2018,9,23,11,15,931.5,97.5,2.8,23.25,809.0,1021.0,752.84
2018,9,23,11,30,935.0,98.0,2.9,23.3,822.0,1035.67,762.64
2018,9,23,11,45,936.5,98.0,3.05,23.35,827.0,1043.97,768.88
2018,9,23,12,0,938.0,98.0,3.2,23.4,832.0,1048.33,772.72
2018,9,23,12,15,940.5,96.5,3.25,23.35,830.0,1048.06,773.13
2018,9,23,12,30,943.0,95.0,3.3,23.3,828.0,1043.8,771.11
2018,9,23,12,45,943.5,92.5,3.4,23.25,817.0,1032.47,765.0
2018,9,23,13,0,944.0,90.0,3.5,23.2,806.0,1017.19,756.39
2018,9,23,13,15,939.5,89.5,3.5,23.1,787.0,995.48,742.98
2018,9,23,13,30,935.0,89.0,3.5,23.0,768.0,970.14,727.22
2018,9,23,13,45,928.0,88.5,3.5,22.9,742.0,939.07,707.6
2018,9,23,14,0,921.0,88.0,3.5,22.8,716.0,904.8,685.75
2018,9,23,14,15,912.0,85.5,3.45,22.7,682.5,863.67,658.73
2018,9,23,14,30,903.0,83.0,3.4,22.6,649.0,819.89,629.68
2018,9,23,14,45,889.5,81.5,3.35,22.5,609.5,771.37,596.98
2018,9,23,15,0,876.0,80.0,3.3,22.4,570.0,721.05,562.58
2018,9,23,15,15,857.0,77.5,3.3,22.4,525.0,664.46,521.11
2018,9,23,15,30,838.0,75.0,3.3,22.4,480.0,611.82,481.09
2018,9,23,15,45,813.0,71.5,3.2,22.0,431.0,548.9,432.62
2018,9,23,16,0,788.0,68.0,3.1,21.6,382.0,486.59,383.02
2018,9,23,16,15,750.0,64.5,3.0,21.15,331.0,419.35,327.97
2018,9,23,16,30,712.0,61.0,2.9,20.7,280.0,354.86,273.3
2018,9,23,16,45,654.0,55.5,2.85,20.25,228.0,284.88,213.19
2018,9,23,17,0,596.0,50.0,2.8,19.8,176.0,221.17,157.35
2018,9,23,17,15,464.0,43.5,2.7,19.0,125.0,147.18,96.72
2018,9,23,17,30,332.0,37.0,2.6,18.2,74.0,89.18,51.32
2018,9,23,17,45,188.0,22.0,2.5,17.4,41.0,37.89,4.44
2018,9,23,18,0,44.0,7.0,2.4,16.6,8.0,6.36,0.0
2018,9,23,18,15,22.0,3.5,2.35,16.3,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,24,5,45,15.0,2.0,0.6,13.35,2.0,0.0,0.0
2018,9,24,6,0,30.0,4.0,0.6,13.4,4.0,0.0,0.0
2018,9,24,6,15,175.5,17.0,0.7,14.05,31.5,23.19,0.0
2018,9,24,6,30,321.0,30.0,0.8,14.7,59.0,72.24,35.86
2018,9,24,6,45,423.0,39.0,0.85,15.35,103.0,122.87,77.82
2018,9,24,7,0,525.0,48.0,0.9,16.0,147.0,186.17,130.35
2018,9,24,7,15,613.0,52.5,0.9,16.6,202.0,253.01,187.48
2018,9,24,7,30,701.0,57.0,0.9,17.2,257.0,329.5,251.97
2018,9,24,7,45,741.0,61.5,0.9,17.8,309.0,394.9,306.93
2018,9,24,8,0,781.0,66.0,0.9,18.4,361.0,463.49,362.23
2018,9,24,8,15,809.0,69.0,0.95,19.25,410.5,526.78,411.31
2018,9,24,8,30,837.0,72.0,1.0,20.1,460.0,591.12,459.14
2018,9,24,8,45,857.0,75.0,1.0,20.9,506.5,645.86,497.98
2018,9,24,9,0,877.0,78.0,1.0,21.7,553.0,704.43,537.89
2018,9,24,9,15,891.5,80.0,1.0,22.45,594.0,757.04,570.88
2018,9,24,9,30,906.0,82.0,1.0,23.2,635.0,808.03,601.53
2018,9,24,9,45,916.5,83.5,0.95,23.9,670.0,853.28,627.06
2018,9,24,10,0,927.0,85.0,0.9,24.6,705.0,896.05,650.39
2018,9,24,10,15,935.0,86.5,0.85,25.15,733.5,933.88,670.44
2018,9,24,10,30,943.0,88.0,0.8,25.7,762.0,968.62,688.22
2018,9,24,10,45,947.5,89.0,0.75,26.2,782.5,996.23,701.49
2018,9,24,11,0,952.0,90.0,0.7,26.7,803.0,1020.24,712.48
2018,9,24,11,15,955.0,90.5,0.7,27.0,816.0,1038.5,721.7
2018,9,24,11,30,958.0,91.0,0.7,27.3,829.0,1052.87,728.74
2018,9,24,11,45,959.5,90.5,0.75,27.6,833.5,1060.69,733.21
2018,9,24,12,0,961.0,90.0,0.8,27.9,838.0,1064.46,735.51
2018,9,24,12,15,960.5,90.0,0.85,27.95,835.0,1062.74,735.46
2018,9,24,12,30,960.0,90.0,0.9,28.0,832.0,1056.95,733.18
2018,9,24,12,45,957.0,90.0,1.0,28.05,820.5,1044.69,728.2
2018,9,24,13,0,954.0,90.0,1.1,28.1,809.0,1028.5,720.89
2018,9,24,13,15,949.0,89.5,1.15,28.0,789.5,1006.04,709.22
2018,9,24,13,30,944.0,89.0,1.2,27.9,770.0,979.93,695.32
2018,9,24,13,45,936.5,88.0,1.25,27.8,743.0,947.54,677.39
2018,9,24,14,0,929.0,87.0,1.3,27.7,716.0,911.94,657.28
2018,9,24,14,15,919.0,85.0,1.35,27.5,682.0,870.17,633.16
2018,9,24,14,30,909.0,83.0,1.4,27.3,648.0,825.79,606.95
2018,9,24,14,45,895.0,81.0,1.5,27.1,608.0,776.02,577.11
2018,9,24,15,0,881.0,79.0,1.6,26.9,568.0,724.48,545.27
2018,9,24,15,15,862.0,76.5,1.6,26.9,522.5,667.59,505.84
2018,9,24,15,30,843.0,74.0,1.6,26.9,477.0,614.65,467.59
2018,9,24,15,45,816.0,71.0,1.75,26.15,427.5,550.83,422.26
2018,9,24,16,0,789.0,68.0,1.9,25.4,378.0,487.8,375.25
2018,9,24,16,15,739.5,64.5,1.95,24.6,323.5,415.22,318.6
2018,9,24,16,30,690.0,61.0,2.0,23.8,269.0,346.73,262.9
2018,9,24,16,45,610.0,53.0,2.05,23.0,211.5,268.44,198.33
2018,9,24,17,0,530.0,45.0,2.1,22.2,154.0,198.78,139.74
2018,9,24,17,15,469.0,39.0,2.15,21.2,115.0,144.47,93.28
2018,9,24,17,30,408.0,33.0,2.2,20.2,76.0,97.24,53.45
2018,9,24,17,45,246.0,21.0,2.25,19.15,43.0,41.72,0.0
2018,9,24,18,0,84.0,9.0,2.3,18.1,10.0,8.78,0.0
2018,9,24,18,15,42.0,4.5,2.2,17.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.0,12.75,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,9,25,6,15,19.0,8.0,1.0,13.5,9.0,7.42,0.0
2018,9,25,6,30,18.0,13.0,1.0,14.2,15.0,13.52,3.61
2018,9,25,6,45,9.0,24.5,1.05,14.9,25.5,20.97,11.42
2018,9,25,7,0,0.0,36.0,1.1,15.6,36.0,27.5,17.63
2018,9,25,7,15,0.0,51.5,1.05,16.25,51.5,39.49,27.96
2018,9,25,7,30,0.0,67.0,1.0,16.9,67.0,51.85,38.44
2018,9,25,7,45,1.0,87.5,0.95,17.6,88.0,68.98,52.71
2018,9,25,8,0,2.0,108.0,0.9,18.3,109.0,86.44,66.96
2018,9,25,8,15,2.0,123.5,0.9,19.05,124.5,99.29,77.13
2018,9,25,8,30,2.0,139.0,0.9,19.8,140.0,112.24,87.2
2018,9,25,8,45,18.0,170.5,0.9,20.55,180.0,149.86,117.25
2018,9,25,9,0,34.0,202.0,0.9,21.3,220.0,201.83,157.91
2018,9,25,9,15,279.0,192.5,0.9,22.0,360.5,405.46,317.76
2018,9,25,9,30,524.0,183.0,0.9,22.7,501.0,619.72,473.29
2018,9,25,9,45,724.5,134.0,0.9,23.35,600.5,765.81,572.17
2018,9,25,10,0,925.0,85.0,0.9,24.0,700.0,897.0,653.88
2018,9,25,10,15,932.5,86.5,0.95,24.55,728.5,934.26,674.22
2018,9,25,10,30,940.0,88.0,1.0,25.1,757.0,968.41,693.7
2018,9,25,10,45,944.5,89.0,1.0,25.6,777.0,995.88,708.13
2018,9,25,11,0,949.0,90.0,1.0,26.1,797.0,1019.76,720.36
2018,9,25,11,15,952.0,90.5,1.05,26.4,810.0,1037.88,730.69
2018,9,25,11,30,955.0,91.0,1.1,26.7,823.0,1052.14,738.83
2018,9,25,11,45,956.0,91.0,1.1,26.95,827.5,1059.89,742.36
2018,9,25,12,0,957.0,91.0,1.1,27.2,832.0,1063.62,743.67
2018,9,25,12,15,955.0,92.0,1.15,27.3,828.5,1061.43,743.03
2018,9,25,12,30,953.0,93.0,1.2,27.4,825.0,1055.2,740.16
2018,9,25,12,45,948.5,93.0,1.25,27.45,812.5,1041.43,732.99
2018,9,25,13,0,944.0,93.0,1.3,27.5,800.0,1023.82,723.6
2018,9,25,13,15,939.0,92.0,1.35,27.4,780.5,1000.89,711.41
2018,9,25,13,30,934.0,91.0,1.4,27.3,761.0,974.36,696.96
2018,9,25,13,45,926.0,90.0,1.5,27.2,734.0,941.67,679.22
2018,9,25,14,0,918.0,89.0,1.6,27.1,707.0,905.87,659.2
2018,9,25,14,15,907.5,87.5,1.65,26.9,673.0,864.5,634.85
2018,9,25,14,30,897.0,86.0,1.7,26.7,639.0,820.6,608.44
2018,9,25,14,45,882.5,84.0,1.75,26.45,599.0,770.85,577.69
2018,9,25,15,0,868.0,82.0,1.8,26.2,559.0,719.41,545.12
2018,9,25,15,15,848.0,79.0,1.8,26.2,513.5,667.39,508.5
2018,9,25,15,30,828.0,76.0,1.8,26.2,468.0,608.42,465.76
2018,9,25,15,45,801.0,73.0,1.9,25.5,419.0,545.26,420.17
2018,9,25,16,0,774.0,70.0,2.0,24.8,370.0,482.93,373.06
2018,9,25,16,15,735.5,65.0,2.05,24.05,318.5,414.52,319.16
2018,9,25,16,30,697.0,60.0,2.1,23.3,267.0,349.04,265.33
2018,9,25,16,45,637.5,54.5,2.15,22.6,216.0,279.75,206.98
2018,9,25,17,0,578.0,49.0,2.2,21.9,165.0,216.33,152.28
2018,9,25,17,15,475.5,41.5,2.15,21.0,118.0,148.6,96.15
2018,9,25,17,30,373.0,34.0,2.1,20.1,71.0,93.25,51.01
2018,9,25,17,45,218.5,21.0,2.1,19.25,39.5,39.3,0.0
2018,9,25,18,0,64.0,8.0,2.1,18.4,8.0,7.65,0.0
2018,9,25,18,15,32.0,4.0,2.1,18.0,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.0,1.15,13.35,1.0,0.0,0.0
2018,9,26,6,0,17.0,2.0,1.1,13.4,2.0,0.0,0.0
2018,9,26,6,15,8.5,4.5,1.15,14.05,4.5,4.08,0.0
2018,9,26,6,30,0.0,7.0,1.2,14.7,7.0,5.3,0.0
2018,9,26,6,45,18.0,13.0,1.25,15.3,16.5,14.72,5.83
2018,9,26,7,0,36.0,19.0,1.3,15.9,26.0,27.97,16.8
2018,9,26,7,15,19.0,38.0,1.25,16.5,42.0,36.14,24.64
2018,9,26,7,30,2.0,57.0,1.2,17.1,58.0,44.42,32.11
2018,9,26,7,45,8.0,87.0,1.15,17.65,90.0,71.71,54.97
2018,9,26,8,0,14.0,117.0,1.1,18.2,122.0,100.36,78.6
2018,9,26,8,15,15.0,136.5,1.0,18.95,142.5,118.02,92.66
2018,9,26,8,30,16.0,156.0,0.9,19.7,163.0,135.9,106.63
2018,9,26,8,45,37.0,185.5,0.85,20.45,204.5,187.24,147.38
2018,9,26,9,0,58.0,215.0,0.8,21.2,246.0,232.18,181.97
2018,9,26,9,15,225.5,213.5,0.75,22.0,347.5,388.53,303.08
2018,9,26,9,30,393.0,212.0,0.7,22.8,449.0,547.8,418.51
2018,9,26,9,45,489.0,200.0,0.6,23.55,512.0,632.58,475.06
2018,9,26,10,0,585.0,188.0,0.5,24.3,575.0,730.62,538.4
2018,9,26,10,15,718.0,154.0,0.5,24.9,648.5,835.16,604.6
2018,9,26,10,30,851.0,120.0,0.5,25.5,722.0,935.68,664.02
2018,9,26,10,45,858.5,121.0,0.5,26.15,743.0,964.54,677.7
2018,9,26,11,0,866.0,122.0,0.5,26.8,764.0,990.15,690.39
2018,9,26,11,15,849.0,132.0,0.5,27.25,770.0,998.19,693.08
2018,9,26,11,30,832.0,142.0,0.5,27.7,776.0,1001.9,693.57
2018,9,26,11,45,824.5,145.0,0.55,28.15,776.5,1003.68,694.25
2018,9,26,12,0,817.0,148.0,0.6,28.6,777.0,1001.7,692.84
2018,9,26,12,15,717.5,188.0,0.65,28.8,738.5,952.75,663.94
2018,9,26,12,30,618.0,228.0,0.7,29.0,700.0,889.47,625.6
2018,9,26,12,45,539.5,256.0,0.75,29.2,663.5,826.45,585.93
2018,9,26,13,0,461.0,284.0,0.8,29.4,627.0,769.9,549.31
2018,9,26,13,15,456.0,276.5,0.9,29.3,608.5,747.62,537.55
2018,9,26,13,30,451.0,269.0,1.0,29.2,590.0,723.4,523.83
2018,9,26,13,45,410.0,269.0,1.1,29.15,552.5,672.31,491.02
2018,9,26,14,0,369.0,269.0,1.2,29.1,515.0,603.13,445.63
2018,9,26,14,15,395.5,243.5,1.35,28.8,495.5,603.8,449.3
2018,9,26,14,30,422.0,218.0,1.5,28.5,476.0,582.51,437.25
2018,9,26,14,45,612.5,158.5,1.65,28.15,506.0,655.97,493.98
2018,9,26,15,0,803.0,99.0,1.8,27.8,536.0,698.72,527.8
2018,9,26,15,15,753.5,100.5,1.8,27.8,483.5,630.39,478.64
2018,9,26,15,30,704.0,102.0,1.8,27.8,431.0,561.96,429.06
2018,9,26,15,45,626.0,102.5,2.1,26.7,372.0,479.1,370.06
2018,9,26,16,0,548.0,103.0,2.4,25.6,313.0,402.5,312.93
2018,9,26,16,15,449.5,98.5,2.5,24.75,254.5,313.61,243.63
2018,9,26,16,30,351.0,94.0,2.6,23.9,196.0,241.65,186.02
2018,9,26,16,45,313.0,78.0,2.65,23.0,156.0,190.06,142.95
2018,9,26,17,0,275.0,62.0,2.7,22.1,116.0,142.9,102.81
2018,9,26,17,15,231.5,47.5,2.7,21.25,83.5,100.69,67.02
2018,9,26,17,30,188.0,33.0,2.7,20.4,51.0,64.11,35.4
2018,9,26,17,45,109.0,19.0,2.7,19.55,28.0,27.43,0.0
2018,9,26,18,0,30.0,5.0,2.7,18.7,5.0,4.6,0.0
2018,9,26,18,15,15.0,2.5,2.6,18.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,5,45,4.0,1.0,1.45,14.05,1.0,0.0,0.0
2018,9,27,6,0,8.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,9,27,6,15,38.5,12.5,1.45,14.7,15.5,12.39,0.0
2018,9,27,6,30,69.0,23.0,1.5,15.3,29.0,31.76,13.72
2018,9,27,6,45,142.5,40.0,1.55,15.85,62.5,67.6,44.12
2018,9,27,7,0,216.0,57.0,1.6,16.4,96.0,118.3,85.84
2018,9,27,7,15,181.0,75.5,1.55,16.9,115.0,133.07,101.62
2018,9,27,7,30,146.0,94.0,1.5,17.4,134.0,142.32,111.66
2018,9,27,7,45,135.0,121.5,1.45,17.9,164.5,172.72,137.67
2018,9,27,8,0,124.0,149.0,1.4,18.4,195.0,201.95,161.7
2018,9,27,8,15,116.0,169.0,1.35,19.0,216.5,224.15,179.25
2018,9,27,8,30,108.0,189.0,1.3,19.6,238.0,245.46,195.5
2018,9,27,8,45,111.5,209.5,1.25,20.2,264.5,273.95,217.07
2018,9,27,9,0,115.0,230.0,1.2,20.8,291.0,302.71,238.32
2018,9,27,9,15,181.0,245.5,1.2,21.35,350.0,373.27,292.38
2018,9,27,9,30,247.0,261.0,1.2,21.9,409.0,466.45,361.22
2018,9,27,9,45,278.5,269.5,1.2,22.4,445.5,512.19,393.23
2018,9,27,10,0,310.0,278.0,1.2,22.9,482.0,559.25,425.91
2018,9,27,10,15,444.5,245.5,1.2,23.3,551.0,677.42,509.94
2018,9,27,10,30,579.0,213.0,1.2,23.7,620.0,782.15,581.47
2018,9,27,10,45,440.0,271.5,1.25,24.1,586.0,725.85,538.03
2018,9,27,11,0,301.0,330.0,1.3,24.5,552.0,641.27,476.61
2018,9,27,11,15,418.5,293.0,1.35,24.65,607.0,744.64,550.46
2018,9,27,11,30,536.0,256.0,1.4,24.8,662.0,829.32,608.65
2018,9,27,11,45,601.5,231.0,1.45,25.0,689.5,880.76,642.81
2018,9,27,12,0,667.0,206.0,1.5,25.2,717.0,923.75,671.19
2018,9,27,12,15,662.0,208.0,1.6,25.15,713.0,919.58,669.47
2018,9,27,12,30,657.0,210.0,1.7,25.1,709.0,912.25,666.31
2018,9,27,12,45,542.5,252.0,1.8,25.1,660.0,826.75,609.05
2018,9,27,13,0,428.0,294.0,1.9,25.1,611.0,749.14,555.83
2018,9,27,13,15,423.0,286.0,2.0,24.9,592.5,726.9,542.93
2018,9,27,13,30,418.0,278.0,2.1,24.7,574.0,702.84,528.08
2018,9,27,13,45,443.5,258.0,2.2,24.55,561.5,692.85,523.58
2018,9,27,14,0,469.0,238.0,2.3,24.4,549.0,679.47,516.47
2018,9,27,14,15,425.5,237.0,2.45,24.1,508.5,623.58,477.92
2018,9,27,14,30,382.0,236.0,2.6,23.8,468.0,551.56,427.25
2018,9,27,14,45,370.0,221.5,2.7,23.5,434.0,510.67,398.63
2018,9,27,15,0,358.0,207.0,2.8,23.2,400.0,469.72,369.1
2018,9,27,15,15,343.5,191.5,2.8,23.2,364.0,426.21,336.33
2018,9,27,15,30,329.0,176.0,2.8,23.2,328.0,383.29,303.36
2018,9,27,15,45,321.0,155.5,2.95,22.2,290.5,339.8,270.55
2018,9,27,16,0,313.0,135.0,3.1,21.2,253.0,296.63,236.75
2018,9,27,16,15,198.0,119.0,3.1,20.55,190.0,209.84,166.6
2018,9,27,16,30,83.0,103.0,3.1,19.9,127.0,128.55,100.49
2018,9,27,16,45,54.0,79.0,3.15,19.3,93.5,85.07,64.41
2018,9,27,17,0,25.0,55.0,3.2,18.7,60.0,52.51,37.4
2018,9,27,17,15,15.0,40.0,3.2,18.2,42.5,36.13,23.44
2018,9,27,17,30,5.0,25.0,3.2,17.7,25.0,20.01,9.09
2018,9,27,17,45,8.0,14.0,3.15,17.2,14.0,11.67,0.0
2018,9,27,18,0,11.0,3.0,3.1,16.7,3.0,0.0,0.0
2018,9,27,18,15,5.5,1.5,3.05,16.6,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,6,15,0.0,6.0,2.0,13.8,6.0,4.72,0.0
2018,9,28,6,30,0.0,12.0,2.1,14.1,12.0,9.12,0.37
2018,9,28,6,45,0.0,20.5,2.2,14.45,20.5,15.6,7.24
2018,9,28,7,0,0.0,29.0,2.3,14.8,29.0,22.11,13.06
2018,9,28,7,15,2.5,47.0,2.35,15.1,47.5,36.77,25.67
2018,9,28,7,30,5.0,65.0,2.4,15.4,66.0,52.26,38.94
2018,9,28,7,45,2.5,58.5,2.45,15.75,59.0,45.91,33.57
2018,9,28,8,0,0.0,52.0,2.5,16.1,52.0,39.79,28.28
2018,9,28,8,15,0.0,52.5,2.5,16.45,52.5,40.18,28.49
2018,9,28,8,30,0.0,53.0,2.5,16.8,53.0,40.59,28.7
2018,9,28,8,45,0.0,79.5,2.5,17.15,79.5,61.1,45.72
2018,9,28,9,0,0.0,106.0,2.5,17.5,106.0,82.51,63.26
2018,9,28,9,15,0.0,116.5,2.55,17.8,116.5,91.1,70.06
2018,9,28,9,30,0.0,127.0,2.6,18.1,127.0,99.76,76.87
2018,9,28,9,45,1.5,149.0,2.65,18.45,150.0,119.5,92.69
2018,9,28,10,0,3.0,171.0,2.7,18.8,173.0,139.62,108.64
2018,9,28,10,15,12.5,209.5,2.75,18.95,218.0,181.9,142.53
2018,9,28,10,30,22.0,248.0,2.8,19.1,263.0,225.56,177.03
2018,9,28,10,45,166.5,274.5,2.85,19.3,396.0,428.57,338.29
2018,9,28,11,0,311.0,301.0,2.9,19.5,529.0,621.83,483.68
2018,9,28,11,15,599.5,204.0,2.95,19.55,652.5,841.97,646.54
2018,9,28,11,30,888.0,107.0,3.0,19.6,776.0,1009.69,759.86
2018,9,28,11,45,889.0,107.0,3.05,19.65,780.0,1016.74,763.02
2018,9,28,12,0,890.0,107.0,3.1,19.7,784.0,1020.03,765.35
2018,9,28,12,15,890.5,106.0,3.15,19.65,781.0,1017.96,764.57
2018,9,28,12,30,891.0,105.0,3.2,19.6,778.0,1012.11,761.45
2018,9,28,12,45,889.5,103.5,3.2,19.55,766.5,999.99,753.87
2018,9,28,13,0,888.0,102.0,3.2,19.5,755.0,984.2,743.98
2018,9,28,13,15,883.5,101.0,3.25,19.4,736.5,962.48,730.7
2018,9,28,13,30,879.0,100.0,3.3,19.3,718.0,937.38,715.14
2018,9,28,13,45,872.5,98.0,3.3,19.2,692.0,906.12,694.96
2018,9,28,14,0,866.0,96.0,3.3,19.1,666.0,871.87,672.65
2018,9,28,14,15,855.5,94.0,3.35,18.95,633.0,831.45,646.24
2018,9,28,14,30,845.0,92.0,3.4,18.8,600.0,797.04,623.87
2018,9,28,14,45,831.0,89.5,3.4,18.6,561.5,748.15,590.53
2018,9,28,15,0,817.0,87.0,3.4,18.4,523.0,697.68,555.34
2018,9,28,15,15,795.5,83.5,3.4,18.4,478.5,639.82,511.84
2018,9,28,15,30,774.0,80.0,3.4,18.4,434.0,581.71,466.97
2018,9,28,15,45,747.0,76.0,3.35,17.85,387.0,520.02,418.74
2018,9,28,16,0,720.0,72.0,3.3,17.3,340.0,459.32,369.57
2018,9,28,16,15,681.5,67.0,3.25,16.9,291.0,394.65,315.33
2018,9,28,16,30,643.0,62.0,3.2,16.5,242.0,332.08,261.06
2018,9,28,16,45,581.0,55.0,3.15,16.1,193.0,263.04,200.57
2018,9,28,17,0,519.0,48.0,3.1,15.7,144.0,200.74,145.05
2018,9,28,17,15,415.0,39.0,2.95,15.3,100.0,134.81,88.82
2018,9,28,17,30,311.0,30.0,2.8,14.9,56.0,81.41,41.47
2018,9,28,17,45,176.0,18.0,2.65,14.5,30.5,28.81,0.0
2018,9,28,18,0,41.0,6.0,2.5,14.1,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.45,13.95,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
