Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,0.5,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,6,0,1.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,6,15,1.0,4.5,2.15,14.1,4.5,3.61,0.0
2018,9,29,6,30,1.0,9.0,2.3,14.5,9.0,6.96,0.0
2018,9,29,6,45,0.5,14.0,2.45,14.95,14.0,10.73,3.15
2018,9,29,7,0,0.0,19.0,2.6,15.4,19.0,14.44,6.53
2018,9,29,7,15,2.0,36.0,2.6,15.75,36.5,28.13,18.26
2018,9,29,7,30,4.0,53.0,2.6,16.1,54.0,42.12,30.23
2018,9,29,7,45,15.0,91.5,2.65,16.45,96.5,79.14,61.51
2018,9,29,8,0,26.0,130.0,2.7,16.8,139.0,126.19,100.78
2018,9,29,8,15,15.0,123.0,2.7,17.15,128.5,106.76,84.27
2018,9,29,8,30,4.0,116.0,2.7,17.5,118.0,94.08,73.31
2018,9,29,8,45,2.0,102.0,2.65,17.85,103.0,80.74,61.93
2018,9,29,9,0,0.0,88.0,2.6,18.2,88.0,67.73,50.86
2018,9,29,9,15,5.5,128.5,2.6,18.5,132.0,105.4,81.8
2018,9,29,9,30,11.0,169.0,2.6,18.8,176.0,144.7,113.52
2018,9,29,9,45,8.5,169.5,2.6,19.1,175.0,143.15,111.75
2018,9,29,10,0,6.0,170.0,2.6,19.4,174.0,141.48,109.98
2018,9,29,10,15,11.5,194.0,2.65,19.55,202.0,167.44,130.69
2018,9,29,10,30,17.0,218.0,2.7,19.7,230.0,194.0,151.66
2018,9,29,10,45,16.0,216.5,2.75,19.9,228.0,191.9,149.64
2018,9,29,11,0,15.0,215.0,2.8,20.1,226.0,189.77,147.68
2018,9,29,11,15,26.5,252.5,2.8,20.15,272.0,254.09,198.31
2018,9,29,11,30,38.0,290.0,2.8,20.2,318.0,303.83,236.76
2018,9,29,11,45,45.5,297.5,2.85,20.25,331.5,319.29,248.66
2018,9,29,12,0,53.0,305.0,2.9,20.3,345.0,334.68,260.61
2018,9,29,12,15,50.5,307.5,2.95,20.3,345.5,334.7,260.52
2018,9,29,12,30,48.0,310.0,3.0,20.3,346.0,334.56,260.41
2018,9,29,12,45,36.5,292.0,3.0,20.3,319.0,304.15,236.83
2018,9,29,13,0,25.0,274.0,3.0,20.3,292.0,253.28,197.35
2018,9,29,13,15,57.5,279.5,3.0,20.2,320.0,310.28,243.16
2018,9,29,13,30,90.0,285.0,3.0,20.1,348.0,345.05,271.22
2018,9,29,13,45,151.0,257.5,3.0,20.0,358.0,389.69,307.81
2018,9,29,14,0,212.0,230.0,3.0,19.9,368.0,428.66,339.66
2018,9,29,14,15,521.0,162.5,3.0,19.75,479.0,639.38,504.96
2018,9,29,14,30,830.0,95.0,3.0,19.6,590.0,789.4,616.1
2018,9,29,14,45,814.5,92.0,3.0,19.45,551.0,739.32,580.58
2018,9,29,15,0,799.0,89.0,3.0,19.3,512.0,687.85,544.67
2018,9,29,15,15,643.5,86.0,3.0,19.3,408.0,543.31,435.46
2018,9,29,15,30,488.0,83.0,3.0,19.3,304.0,410.12,331.67
2018,9,29,15,45,541.5,77.0,2.9,18.95,296.5,406.55,328.62
2018,9,29,16,0,595.0,71.0,2.8,18.6,289.0,395.97,318.27
2018,9,29,16,15,603.0,67.0,2.65,18.3,260.0,359.61,286.07
2018,9,29,16,30,611.0,63.0,2.5,18.0,231.0,321.03,250.63
2018,9,29,16,45,472.5,52.0,2.4,17.7,166.0,224.14,169.84
2018,9,29,17,0,334.0,41.0,2.3,17.4,101.0,143.65,103.11
2018,9,29,17,15,210.5,28.0,2.1,16.95,61.5,81.3,52.62
2018,9,29,17,30,87.0,15.0,1.9,16.5,22.0,31.2,12.59
2018,9,29,17,45,48.0,8.0,1.7,16.1,11.5,10.33,0.0
2018,9,29,18,0,9.0,1.0,1.5,15.7,1.0,0.0,0.0
2018,9,29,18,15,4.5,0.5,1.5,15.5,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,14.7,2.0,0.0,0.0
2018,9,30,6,15,116.5,14.5,1.0,15.05,22.5,20.37,0.0
2018,9,30,6,30,221.0,27.0,1.0,15.4,43.0,61.94,23.3
2018,9,30,6,45,332.5,38.5,1.0,15.7,84.0,114.36,74.02
2018,9,30,7,0,444.0,50.0,1.0,16.0,125.0,178.83,127.87
2018,9,30,7,15,496.5,58.0,1.0,16.35,168.5,234.3,176.92
2018,9,30,7,30,549.0,66.0,1.0,16.7,212.0,295.46,229.97
2018,9,30,7,45,333.0,97.0,1.0,17.0,191.0,258.81,206.09
2018,9,30,8,0,117.0,128.0,1.0,17.3,170.0,180.13,144.34
2018,9,30,8,15,143.5,146.0,1.0,17.75,204.5,219.17,176.5
2018,9,30,8,30,170.0,164.0,1.0,18.2,239.0,260.95,209.77
2018,9,30,8,45,166.0,187.0,1.0,18.65,266.5,290.11,231.93
2018,9,30,9,0,162.0,210.0,1.0,19.1,294.0,318.7,253.15
2018,9,30,9,15,216.0,215.0,1.05,19.5,336.5,388.28,306.55
2018,9,30,9,30,270.0,220.0,1.1,19.9,379.0,446.56,350.25
2018,9,30,9,45,252.0,222.5,1.15,20.3,377.5,445.53,348.03
2018,9,30,10,0,234.0,225.0,1.2,20.7,376.0,442.27,344.57
2018,9,30,10,15,166.5,248.0,1.3,20.95,357.5,393.88,306.55
2018,9,30,10,30,99.0,271.0,1.4,21.2,339.0,360.2,279.02
2018,9,30,10,45,129.0,292.5,1.45,21.45,384.0,413.95,319.62
2018,9,30,11,0,159.0,314.0,1.5,21.7,429.0,468.59,359.7
2018,9,30,11,15,162.0,322.5,1.55,21.85,441.5,483.28,369.77
2018,9,30,11,30,165.0,331.0,1.6,22.0,454.0,497.33,379.66
2018,9,30,11,45,244.0,321.5,1.7,22.1,504.5,591.43,449.31
2018,9,30,12,0,323.0,312.0,1.8,22.2,555.0,661.22,500.26
2018,9,30,12,15,446.0,275.5,1.8,22.25,609.0,768.72,576.87
2018,9,30,12,30,569.0,239.0,1.8,22.3,663.0,850.18,634.02
2018,9,30,12,45,554.5,241.5,1.8,22.35,649.5,831.88,620.7
2018,9,30,13,0,540.0,244.0,1.8,22.4,636.0,811.27,606.87
2018,9,30,13,15,424.5,267.0,1.85,22.3,570.0,713.13,538.26
2018,9,30,13,30,309.0,290.0,1.9,22.2,504.0,597.38,456.05
2018,9,30,13,45,401.5,250.0,1.9,22.1,517.0,650.32,497.58
2018,9,30,14,0,494.0,210.0,1.9,22.0,530.0,676.17,518.62
2018,9,30,14,15,387.5,224.0,1.9,21.8,467.0,581.86,449.65
2018,9,30,14,30,281.0,238.0,1.9,21.6,404.0,475.8,371.3
2018,9,30,14,45,392.0,199.5,1.9,21.4,414.0,525.12,411.46
2018,9,30,15,0,503.0,161.0,1.9,21.2,424.0,546.14,429.29
2018,9,30,15,15,439.5,158.5,1.9,21.2,374.0,475.03,375.23
2018,9,30,15,30,376.0,156.0,1.9,21.2,324.0,408.62,324.19
2018,9,30,15,45,212.5,147.5,1.9,20.65,240.5,272.43,217.41
2018,9,30,16,0,49.0,139.0,1.9,20.1,157.0,147.64,116.68
2018,9,30,16,15,29.5,116.0,1.85,19.75,126.5,114.66,89.9
2018,9,30,16,30,10.0,93.0,1.8,19.4,96.0,79.13,60.56
2018,9,30,16,45,5.0,72.0,1.75,19.1,73.5,59.3,43.92
2018,9,30,17,0,0.0,51.0,1.7,18.8,51.0,40.2,27.77
2018,9,30,17,15,3.5,33.5,1.55,18.45,34.0,26.72,15.9
2018,9,30,17,30,7.0,16.0,1.4,18.1,17.0,13.62,2.64
2018,9,30,17,45,7.0,8.5,1.25,17.75,9.0,7.28,0.0
2018,9,30,18,0,7.0,1.0,1.1,17.4,1.0,0.0,0.0
2018,9,30,18,15,3.5,0.5,1.0,17.25,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.0,14.15,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.0,14.2,2.0,0.0,0.0
2018,10,1,6,15,11.0,5.5,1.0,14.45,6.0,5.21,0.0
2018,10,1,6,30,11.0,9.0,1.0,14.7,10.0,9.41,0.0
2018,10,1,6,45,5.5,13.5,1.0,14.9,14.0,11.72,3.73
2018,10,1,7,0,0.0,18.0,1.0,15.1,18.0,13.68,5.9
2018,10,1,7,15,0.0,24.0,1.0,15.35,24.0,18.26,9.95
2018,10,1,7,30,0.0,30.0,1.0,15.6,30.0,22.86,13.95
2018,10,1,7,45,0.0,33.0,1.0,15.85,33.0,25.16,15.93
2018,10,1,8,0,0.0,36.0,1.0,16.1,36.0,27.47,17.86
2018,10,1,8,15,0.0,39.5,1.05,16.45,39.5,30.18,20.07
2018,10,1,8,30,0.0,43.0,1.1,16.8,43.0,32.88,22.26
2018,10,1,8,45,0.0,39.5,1.1,17.15,39.5,30.21,19.89
2018,10,1,9,0,0.0,36.0,1.1,17.5,36.0,27.54,17.55
2018,10,1,9,15,0.0,71.5,1.1,17.85,71.5,54.94,40.29
2018,10,1,9,30,0.0,107.0,1.1,18.2,107.0,83.2,63.33
2018,10,1,9,45,10.5,167.5,1.1,18.5,174.0,143.39,112.16
2018,10,1,10,0,21.0,228.0,1.1,18.8,241.0,206.94,162.35
2018,10,1,10,15,49.5,267.5,1.1,19.05,301.0,289.62,226.69
2018,10,1,10,30,78.0,307.0,1.1,19.3,361.0,358.46,278.73
2018,10,1,10,45,85.0,319.0,1.1,19.6,379.0,379.28,293.41
2018,10,1,11,0,92.0,331.0,1.1,19.9,397.0,400.22,308.38
2018,10,1,11,15,115.0,342.0,1.15,20.1,426.0,459.09,351.7
2018,10,1,11,30,138.0,353.0,1.2,20.3,455.0,495.34,377.95
2018,10,1,11,45,147.5,351.5,1.25,20.55,461.0,504.27,384.24
2018,10,1,12,0,157.0,350.0,1.3,20.8,467.0,512.59,390.34
2018,10,1,12,15,205.0,344.5,1.35,20.85,496.5,554.44,422.0
2018,10,1,12,30,253.0,339.0,1.4,20.9,526.0,618.77,468.58
2018,10,1,12,45,198.0,329.0,1.45,21.0,474.0,527.14,402.22
2018,10,1,13,0,143.0,319.0,1.5,21.1,422.0,459.85,352.86
2018,10,1,13,15,91.0,299.5,1.5,21.0,364.5,364.49,281.77
2018,10,1,13,30,39.0,280.0,1.5,20.9,307.0,293.95,227.54
2018,10,1,13,45,57.0,274.5,1.55,20.85,312.0,303.85,236.53
2018,10,1,14,0,75.0,269.0,1.6,20.8,317.0,312.65,244.29
2018,10,1,14,15,50.0,240.0,1.55,20.6,271.5,259.71,203.27
2018,10,1,14,30,25.0,211.0,1.5,20.4,226.0,194.35,152.06
2018,10,1,14,45,24.5,198.5,1.45,20.15,212.0,182.23,143.1
2018,10,1,15,0,24.0,186.0,1.4,19.9,198.0,170.21,133.95
2018,10,1,15,15,22.5,167.5,1.4,19.9,178.0,152.09,119.71
2018,10,1,15,30,21.0,149.0,1.4,19.9,158.0,134.2,105.51
2018,10,1,15,45,12.0,118.5,1.25,19.4,123.5,101.56,79.08
2018,10,1,16,0,3.0,88.0,1.1,18.9,89.0,70.43,53.53
2018,10,1,16,15,1.5,66.0,1.05,18.6,66.5,51.48,37.83
2018,10,1,16,30,0.0,44.0,1.0,18.3,44.0,33.62,22.84
2018,10,1,16,45,0.0,36.0,0.95,18.0,36.0,27.48,17.57
2018,10,1,17,0,0.0,28.0,0.9,17.7,28.0,21.34,12.2
2018,10,1,17,15,8.5,20.0,0.9,17.45,20.5,17.52,8.26
2018,10,1,17,30,17.0,12.0,0.9,17.2,13.0,13.12,1.07
2018,10,1,17,45,17.0,7.5,0.85,17.0,7.5,7.36,0.0
2018,10,1,18,0,17.0,3.0,0.8,16.8,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.85,16.7,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.15,16.25,2.0,1.57,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.5,4.0,3.02,0.0
2018,10,2,6,45,0.0,5.5,1.25,16.7,5.5,4.16,0.0
2018,10,2,7,0,0.0,7.0,1.3,16.9,7.0,5.3,0.0
2018,10,2,7,15,0.0,8.5,1.25,17.35,8.5,6.44,0.0
2018,10,2,7,30,0.0,10.0,1.2,17.8,10.0,7.59,0.8
2018,10,2,7,45,0.0,24.5,1.15,18.25,24.5,18.65,10.22
2018,10,2,8,0,0.0,39.0,1.1,18.7,39.0,29.78,19.58
2018,10,2,8,15,0.0,51.5,1.15,19.25,51.5,39.41,27.55
2018,10,2,8,30,0.0,64.0,1.2,19.8,64.0,49.07,35.44
2018,10,2,8,45,36.5,124.5,1.2,20.3,143.5,130.79,103.05
2018,10,2,9,0,73.0,185.0,1.2,20.8,223.0,216.87,171.88
2018,10,2,9,15,206.5,190.5,1.3,21.2,308.5,357.95,283.4
2018,10,2,9,30,340.0,196.0,1.4,21.6,394.0,480.12,376.4
2018,10,2,9,45,347.5,227.5,1.5,22.05,440.0,533.53,413.6
2018,10,2,10,0,355.0,259.0,1.6,22.5,486.0,586.46,450.21
2018,10,2,10,15,355.5,271.0,1.65,22.75,506.0,611.64,466.92
2018,10,2,10,30,356.0,283.0,1.7,23.0,526.0,635.5,482.77
2018,10,2,10,45,256.5,300.5,1.8,23.3,478.0,568.52,432.15
2018,10,2,11,0,157.0,318.0,1.9,23.6,430.0,473.24,360.93
2018,10,2,11,15,128.0,326.5,1.9,23.75,419.0,456.35,347.77
2018,10,2,11,30,99.0,335.0,1.9,23.9,408.0,414.45,316.0
2018,10,2,11,45,78.5,311.0,1.9,24.05,369.0,368.77,281.75
2018,10,2,12,0,58.0,287.0,1.9,24.2,330.0,323.15,247.19
2018,10,2,12,15,167.5,295.0,1.9,24.3,418.5,464.83,355.62
2018,10,2,12,30,277.0,303.0,1.9,24.4,507.0,605.25,457.9
2018,10,2,12,45,356.5,290.5,1.85,24.45,548.5,666.88,501.9
2018,10,2,13,0,436.0,278.0,1.8,24.5,590.0,747.25,557.94
2018,10,2,13,15,489.0,249.5,1.8,24.45,590.5,759.23,567.48
2018,10,2,13,30,542.0,221.0,1.8,24.4,591.0,766.33,574.35
2018,10,2,13,45,523.0,215.5,1.8,24.35,561.5,727.17,547.89
2018,10,2,14,0,504.0,210.0,1.8,24.3,532.0,686.94,520.77
2018,10,2,14,15,346.0,230.5,1.8,24.1,446.0,536.08,411.98
2018,10,2,14,30,188.0,251.0,1.8,23.9,360.0,398.93,309.32
2018,10,2,14,45,171.0,235.5,1.8,23.7,329.5,361.98,282.59
2018,10,2,15,0,154.0,220.0,1.8,23.5,299.0,326.11,255.72
2018,10,2,15,15,163.5,191.0,1.8,23.5,268.5,295.21,232.71
2018,10,2,15,30,173.0,162.0,1.8,23.5,238.0,263.32,208.36
2018,10,2,15,45,194.5,146.0,1.8,22.9,222.0,262.1,207.89
2018,10,2,16,0,216.0,130.0,1.8,22.3,206.0,245.41,194.62
2018,10,2,16,15,382.5,97.0,1.8,21.9,206.0,285.44,224.7
2018,10,2,16,30,549.0,64.0,1.8,21.5,206.0,299.14,230.33
2018,10,2,16,45,471.0,56.5,1.75,21.05,159.5,229.55,171.3
2018,10,2,17,0,393.0,49.0,1.7,20.6,113.0,168.69,119.37
2018,10,2,17,15,245.0,36.0,1.65,20.15,71.0,95.47,60.74
2018,10,2,17,30,97.0,23.0,1.6,19.7,29.0,38.01,8.44
2018,10,2,17,45,48.5,11.5,1.55,19.25,14.5,13.25,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.65,16.8,3.5,2.75,0.0
2018,10,3,6,30,0.0,7.0,0.7,16.9,7.0,5.3,0.0
2018,10,3,6,45,0.0,14.5,0.7,17.05,14.5,11.01,3.21
2018,10,3,7,0,0.0,22.0,0.7,17.2,22.0,16.74,8.35
2018,10,3,7,15,0.0,29.5,0.7,17.4,29.5,22.48,13.39
2018,10,3,7,30,0.0,37.0,0.7,17.6,37.0,28.23,18.37
2018,10,3,7,45,17.0,50.0,0.75,17.8,56.0,47.97,35.08
2018,10,3,8,0,34.0,63.0,0.8,18.0,75.0,68.82,52.75
2018,10,3,8,15,70.5,117.5,0.85,18.25,146.5,141.28,113.02
2018,10,3,8,30,107.0,172.0,0.9,18.5,218.0,233.23,187.08
2018,10,3,8,45,220.5,173.5,0.95,18.75,281.5,330.06,264.22
2018,10,3,9,0,334.0,175.0,1.0,19.0,345.0,424.35,337.39
2018,10,3,9,15,533.0,143.5,1.05,19.25,440.0,586.69,459.44
2018,10,3,9,30,732.0,112.0,1.1,19.5,535.0,736.92,566.0
2018,10,3,9,45,603.5,162.0,1.15,19.8,524.0,711.75,544.56
2018,10,3,10,0,475.0,212.0,1.2,20.1,513.0,664.62,508.44
2018,10,3,10,15,317.5,256.0,1.2,20.25,461.0,562.78,432.49
2018,10,3,10,30,160.0,300.0,1.2,20.4,409.0,450.78,347.13
2018,10,3,10,45,99.5,288.0,1.25,20.6,356.5,362.05,280.32
2018,10,3,11,0,39.0,276.0,1.3,20.8,304.0,292.21,225.71
2018,10,3,11,15,48.5,292.5,1.35,20.85,327.5,319.27,246.75
2018,10,3,11,30,58.0,309.0,1.4,20.9,351.0,346.59,267.38
2018,10,3,11,45,77.5,316.0,1.4,21.0,373.0,373.94,288.19
2018,10,3,12,0,97.0,323.0,1.4,21.1,395.0,401.22,308.8
2018,10,3,12,15,118.0,331.5,1.45,21.05,418.5,455.32,349.1
2018,10,3,12,30,139.0,340.0,1.5,21.0,442.0,484.67,371.06
2018,10,3,12,45,188.5,327.5,1.6,21.0,463.0,518.39,397.64
2018,10,3,13,0,238.0,315.0,1.7,21.0,484.0,573.23,438.87
2018,10,3,13,15,238.5,300.5,1.7,20.9,466.0,552.78,424.47
2018,10,3,13,30,239.0,286.0,1.7,20.8,448.0,531.28,409.83
2018,10,3,13,45,361.5,239.0,1.75,20.75,473.0,584.48,453.05
2018,10,3,14,0,484.0,192.0,1.8,20.7,498.0,651.64,504.56
2018,10,3,14,15,644.0,141.0,1.75,20.6,525.5,724.13,558.85
2018,10,3,14,30,804.0,90.0,1.7,20.5,553.0,766.66,589.08
2018,10,3,14,45,788.0,87.5,1.7,20.45,515.0,717.61,555.57
2018,10,3,15,0,772.0,85.0,1.7,20.4,477.0,667.33,521.32
2018,10,3,15,15,701.5,88.5,1.7,20.4,420.5,588.18,462.99
2018,10,3,15,30,631.0,92.0,1.7,20.4,364.0,511.5,405.12
2018,10,3,15,45,591.0,87.0,1.65,20.1,318.5,448.17,356.27
2018,10,3,16,0,551.0,82.0,1.6,19.8,273.0,387.65,307.97
2018,10,3,16,15,548.0,70.5,1.55,19.5,235.5,340.64,268.6
2018,10,3,16,30,545.0,59.0,1.5,19.2,198.0,293.05,226.95
2018,10,3,16,45,442.0,53.5,1.45,18.95,149.5,217.37,163.24
2018,10,3,17,0,339.0,48.0,1.4,18.7,101.0,150.49,106.99
2018,10,3,17,15,221.5,34.0,1.3,18.4,63.5,89.0,56.41
2018,10,3,17,30,104.0,20.0,1.2,18.1,26.0,38.85,3.14
2018,10,3,17,45,52.0,10.0,1.15,17.75,13.0,12.42,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,6,15,10.0,6.5,2.0,14.9,7.0,6.02,0.0
2018,10,4,6,30,20.0,13.0,2.1,15.0,14.0,14.66,0.0
2018,10,4,6,45,13.0,25.0,2.2,15.1,26.0,22.97,12.33
2018,10,4,7,0,6.0,37.0,2.3,15.2,38.0,30.02,19.35
2018,10,4,7,15,8.5,50.0,2.35,15.3,52.0,41.58,29.5
2018,10,4,7,30,11.0,63.0,2.4,15.4,66.0,53.48,39.88
2018,10,4,7,45,7.0,69.0,2.45,15.5,71.0,56.71,42.78
2018,10,4,8,0,3.0,75.0,2.5,15.6,76.0,59.58,45.19
2018,10,4,8,15,5.0,100.5,2.55,15.8,102.5,82.2,64.17
2018,10,4,8,30,7.0,126.0,2.6,16.0,129.0,105.44,83.41
2018,10,4,8,45,3.5,109.5,2.7,16.15,111.0,88.41,68.88
2018,10,4,9,0,0.0,93.0,2.8,16.3,93.0,71.91,54.82
2018,10,4,9,15,1.5,103.0,2.9,16.5,104.0,81.21,62.42
2018,10,4,9,30,3.0,113.0,3.0,16.7,115.0,90.7,70.11
2018,10,4,9,45,13.0,163.5,3.1,16.9,171.5,142.47,112.66
2018,10,4,10,0,23.0,214.0,3.2,17.1,228.0,196.8,156.53
2018,10,4,10,15,58.5,255.5,3.25,17.2,294.0,287.5,229.48
2018,10,4,10,30,94.0,297.0,3.3,17.3,360.0,365.58,290.92
2018,10,4,10,45,153.0,312.5,3.3,17.4,419.0,462.63,366.42
2018,10,4,11,0,212.0,328.0,3.3,17.5,478.0,540.09,425.6
2018,10,4,11,15,275.0,316.0,3.35,17.6,514.0,616.43,483.29
2018,10,4,11,30,338.0,304.0,3.4,17.7,550.0,669.83,523.68
2018,10,4,11,45,273.5,323.0,3.4,17.75,522.5,627.94,490.4
2018,10,4,12,0,209.0,342.0,3.4,17.8,495.0,559.9,438.43
2018,10,4,12,15,364.5,286.0,3.4,17.85,551.5,679.31,531.63
2018,10,4,12,30,520.0,230.0,3.4,17.9,608.0,797.12,619.93
2018,10,4,12,45,410.0,267.0,3.4,17.95,562.0,720.53,561.08
2018,10,4,13,0,300.0,304.0,3.4,18.0,516.0,622.93,487.61
2018,10,4,13,15,525.0,222.0,3.35,18.05,580.5,767.3,599.63
2018,10,4,13,30,750.0,140.0,3.3,18.1,645.0,886.53,685.94
2018,10,4,13,45,618.0,172.5,3.3,18.2,577.5,780.06,609.87
2018,10,4,14,0,486.0,205.0,3.3,18.3,510.0,667.97,526.75
2018,10,4,14,15,584.0,165.5,3.3,18.3,512.5,699.62,553.51
2018,10,4,14,30,682.0,126.0,3.3,18.3,515.0,713.19,565.7
2018,10,4,14,45,496.5,158.5,3.3,18.25,431.0,566.26,453.71
2018,10,4,15,0,311.0,191.0,3.3,18.2,347.0,425.59,343.46
2018,10,4,15,15,420.5,154.0,3.3,18.2,345.0,460.8,373.21
2018,10,4,15,30,530.0,117.0,3.3,18.2,343.0,474.93,384.88
2018,10,4,15,45,630.5,90.0,3.25,17.9,327.5,474.42,384.08
2018,10,4,16,0,731.0,63.0,3.2,17.6,312.0,459.2,370.03
2018,10,4,16,15,688.5,58.0,3.1,17.2,263.0,391.04,312.41
2018,10,4,16,30,646.0,53.0,3.0,16.8,214.0,326.38,255.98
2018,10,4,16,45,572.5,47.0,2.9,16.45,165.5,255.41,193.55
2018,10,4,17,0,499.0,41.0,2.8,16.1,117.0,191.45,136.52
2018,10,4,17,15,354.5,32.0,2.75,15.55,75.5,118.04,74.22
2018,10,4,17,30,210.0,23.0,2.7,15.0,34.0,58.07,0.0
2018,10,4,17,45,105.0,11.5,2.6,14.5,17.0,18.36,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,6,15,90.0,11.0,1.8,12.0,16.0,17.13,0.0
2018,10,5,6,30,180.0,22.0,1.7,12.5,32.0,53.53,0.0
2018,10,5,6,45,331.5,31.5,1.6,13.0,73.5,114.94,73.95
2018,10,5,7,0,483.0,41.0,1.5,13.5,115.0,190.1,137.62
2018,10,5,7,15,506.5,50.5,1.45,13.9,154.0,239.85,184.04
2018,10,5,7,30,530.0,60.0,1.4,14.3,193.0,291.92,231.2
2018,10,5,7,45,589.0,67.0,1.3,14.7,244.0,359.83,288.93
2018,10,5,8,0,648.0,74.0,1.2,15.1,295.0,433.45,348.98
2018,10,5,8,15,680.0,77.5,1.2,15.75,339.5,492.96,396.04
2018,10,5,8,30,712.0,81.0,1.2,16.4,384.0,552.21,441.2
2018,10,5,8,45,626.5,111.5,1.2,17.05,399.0,567.02,450.27
2018,10,5,9,0,541.0,142.0,1.2,17.7,414.0,559.85,442.82
2018,10,5,9,15,698.0,110.5,1.2,18.25,490.0,681.94,532.66
2018,10,5,9,30,855.0,79.0,1.2,18.8,566.0,791.37,605.64
2018,10,5,9,45,864.5,81.5,1.15,19.35,598.5,834.41,630.43
2018,10,5,10,0,874.0,84.0,1.1,19.9,631.0,875.05,653.82
2018,10,5,10,15,880.5,85.5,1.0,20.35,656.5,909.2,671.92
2018,10,5,10,30,887.0,87.0,0.9,20.8,682.0,940.36,687.68
2018,10,5,10,45,843.5,107.0,0.85,21.2,686.0,953.6,692.86
2018,10,5,11,0,800.0,127.0,0.8,21.6,690.0,949.74,687.51
2018,10,5,11,15,581.0,216.5,0.8,21.7,629.0,847.09,619.92
2018,10,5,11,30,362.0,306.0,0.8,21.8,568.0,697.42,516.18
2018,10,5,11,45,568.0,226.0,0.8,21.9,639.5,846.48,621.88
2018,10,5,12,0,774.0,146.0,0.8,22.0,711.0,971.35,700.51
2018,10,5,12,15,814.5,128.0,1.0,22.15,719.5,991.07,714.68
2018,10,5,12,30,855.0,110.0,1.2,22.3,728.0,992.07,718.54
2018,10,5,12,45,847.0,111.0,1.45,22.4,714.5,989.55,721.16
2018,10,5,13,0,839.0,112.0,1.7,22.5,701.0,969.91,712.42
2018,10,5,13,15,855.5,101.0,1.85,22.4,687.0,944.52,698.94
2018,10,5,13,30,872.0,90.0,2.0,22.3,673.0,927.92,691.08
2018,10,5,13,45,866.5,87.5,2.2,22.2,647.0,896.67,673.62
2018,10,5,14,0,861.0,85.0,2.4,22.1,621.0,862.42,653.78
2018,10,5,14,15,845.5,83.5,2.55,21.9,586.5,818.08,626.3
2018,10,5,14,30,830.0,82.0,2.7,21.7,552.0,780.02,602.71
2018,10,5,14,45,811.0,80.5,2.85,21.5,512.5,728.78,569.05
2018,10,5,15,0,792.0,79.0,3.0,21.3,473.0,676.48,533.84
2018,10,5,15,15,775.0,74.5,3.0,21.3,431.0,621.4,493.03
2018,10,5,15,30,758.0,70.0,3.0,21.3,389.0,565.77,450.45
2018,10,5,15,45,725.5,66.0,3.15,20.55,342.0,501.63,401.43
2018,10,5,16,0,693.0,62.0,3.3,19.8,295.0,439.18,351.64
2018,10,5,16,15,620.5,60.0,3.35,19.35,243.5,363.82,289.22
2018,10,5,16,30,548.0,58.0,3.4,18.9,192.0,294.34,229.96
2018,10,5,16,45,462.0,50.5,3.45,18.4,145.0,222.16,167.84
2018,10,5,17,0,376.0,43.0,3.5,17.9,98.0,159.77,113.71
2018,10,5,17,15,274.5,31.5,3.55,17.45,63.5,100.86,62.3
2018,10,5,17,30,173.0,20.0,3.6,17.0,29.0,49.79,0.0
2018,10,5,17,45,86.5,10.0,3.6,16.5,14.5,15.63,0.0
2018,10,5,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,6,15,127.5,10.5,2.35,13.5,17.5,20.69,0.0
2018,10,6,6,30,255.0,21.0,2.5,14.0,35.0,65.82,0.0
2018,10,6,6,45,390.0,29.5,2.65,14.5,76.0,127.46,80.7
2018,10,6,7,0,525.0,38.0,2.8,15.0,117.0,200.87,144.77
2018,10,6,7,15,608.5,42.0,2.8,15.5,167.0,267.12,204.01
2018,10,6,7,30,692.0,46.0,2.8,16.0,217.0,343.77,271.19
2018,10,6,7,45,738.5,50.0,2.85,16.55,268.0,411.83,330.32
2018,10,6,8,0,785.0,54.0,2.9,17.1,319.0,483.76,390.42
2018,10,6,8,15,816.0,56.0,2.95,17.65,367.5,543.65,439.2
2018,10,6,8,30,847.0,58.0,3.0,18.2,416.0,608.37,489.79
2018,10,6,8,45,868.5,60.0,3.1,18.8,461.0,667.58,534.52
2018,10,6,9,0,890.0,62.0,3.2,19.4,506.0,726.39,575.84
2018,10,6,9,15,901.0,65.5,3.2,19.75,545.5,778.18,610.85
2018,10,6,9,30,912.0,69.0,3.2,20.1,585.0,827.99,643.85
2018,10,6,9,45,918.0,72.0,3.2,20.45,617.5,870.74,671.36
2018,10,6,10,0,924.0,75.0,3.2,20.8,650.0,910.66,696.6
2018,10,6,10,15,932.0,76.0,3.15,21.05,677.0,947.03,719.06
2018,10,6,10,30,940.0,77.0,3.1,21.3,704.0,980.3,739.22
2018,10,6,10,45,945.0,78.0,3.1,21.55,723.5,1007.4,755.53
2018,10,6,11,0,950.0,79.0,3.1,21.8,743.0,1030.92,769.49
2018,10,6,11,15,952.5,78.5,3.15,22.0,754.0,1046.47,778.85
2018,10,6,11,30,955.0,78.0,3.2,22.2,765.0,1058.14,785.83
2018,10,6,11,45,956.0,78.0,3.25,22.35,768.5,1064.92,789.94
2018,10,6,12,0,957.0,78.0,3.3,22.5,772.0,1067.7,791.61
2018,10,6,12,15,954.5,78.5,3.35,22.65,767.0,1063.5,788.89
2018,10,6,12,30,952.0,79.0,3.4,22.8,762.0,1055.31,783.75
2018,10,6,12,45,948.0,78.5,3.45,22.9,749.0,1040.52,774.57
2018,10,6,13,0,944.0,78.0,3.5,23.0,736.0,1021.91,763.0
2018,10,6,13,15,938.5,77.5,3.6,23.05,716.0,998.15,748.58
2018,10,6,13,30,933.0,77.0,3.7,23.1,696.0,970.88,731.77
2018,10,6,13,45,925.0,75.5,3.75,23.15,668.5,936.79,709.94
2018,10,6,14,0,917.0,74.0,3.8,23.2,641.0,899.65,685.92
2018,10,6,14,15,904.5,73.0,3.85,23.1,606.5,856.47,657.86
2018,10,6,14,30,892.0,72.0,3.9,23.0,572.0,811.0,627.84
2018,10,6,14,45,876.0,70.0,3.95,22.95,532.0,759.66,593.05
2018,10,6,15,0,860.0,68.0,4.0,22.9,492.0,706.88,556.63
2018,10,6,15,15,838.0,65.5,4.0,22.9,447.0,648.36,513.98
2018,10,6,15,30,816.0,63.0,4.0,22.9,402.0,594.53,472.38
2018,10,6,15,45,785.0,60.0,4.0,22.45,354.0,529.42,421.69
2018,10,6,16,0,754.0,57.0,4.0,22.0,306.0,465.72,370.24
2018,10,6,16,15,706.5,53.0,3.85,21.35,256.0,395.12,311.6
2018,10,6,16,30,659.0,49.0,3.7,20.7,206.0,328.54,254.23
2018,10,6,16,45,581.0,43.5,3.55,20.05,157.5,254.5,190.01
2018,10,6,17,0,503.0,38.0,3.4,19.4,109.0,190.66,133.59
2018,10,6,17,15,340.0,28.0,3.4,18.85,67.5,112.21,66.73
2018,10,6,17,30,177.0,18.0,3.4,18.3,26.0,48.42,0.0
2018,10,6,17,45,88.5,9.0,3.4,17.75,13.0,7.08,0.0
2018,10,6,18,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,17.15,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,6,15,109.0,10.0,3.55,15.35,15.5,18.86,0.0
2018,10,7,6,30,218.0,20.0,3.7,15.7,31.0,59.58,0.0
2018,10,7,6,45,354.5,29.5,3.8,16.05,71.0,121.0,75.83
2018,10,7,7,0,491.0,39.0,3.9,16.4,111.0,193.99,139.65
2018,10,7,7,15,593.5,42.5,4.0,16.75,163.0,264.36,201.8
2018,10,7,7,30,696.0,46.0,4.1,17.1,215.0,347.6,274.39
2018,10,7,7,45,740.0,50.0,4.25,17.45,265.5,414.81,333.58
2018,10,7,8,0,784.0,54.0,4.4,17.8,316.0,485.59,393.82
2018,10,7,8,15,813.5,57.0,4.4,18.2,364.5,545.69,443.45
2018,10,7,8,30,843.0,60.0,4.4,18.6,413.0,610.52,494.87
2018,10,7,8,45,863.5,62.0,4.4,19.0,457.5,668.83,539.59
2018,10,7,9,0,884.0,64.0,4.4,19.4,502.0,726.67,580.82
2018,10,7,9,15,898.0,66.0,4.4,19.8,541.5,778.67,616.48
2018,10,7,9,30,912.0,68.0,4.4,20.2,581.0,828.96,650.28
2018,10,7,9,45,922.5,69.5,4.4,20.55,614.5,873.68,679.7
2018,10,7,10,0,933.0,71.0,4.4,20.9,648.0,915.89,706.98
2018,10,7,10,15,940.0,72.0,4.35,21.25,674.5,951.54,729.25
2018,10,7,10,30,947.0,73.0,4.3,21.6,701.0,984.01,749.13
2018,10,7,10,45,952.5,73.0,4.25,21.95,720.0,1010.48,764.79
2018,10,7,11,0,958.0,73.0,4.2,22.3,739.0,1033.36,778.02
2018,10,7,11,15,959.5,73.5,4.2,22.6,749.5,1049.13,786.98
2018,10,7,11,30,961.0,74.0,4.2,22.9,760.0,1060.97,793.46
2018,10,7,11,45,961.0,74.5,4.15,23.2,763.5,1067.3,796.09
2018,10,7,12,0,961.0,75.0,4.1,23.5,767.0,1069.59,796.22
2018,10,7,12,15,957.0,76.0,4.05,23.7,761.5,1064.39,791.88
2018,10,7,12,30,953.0,77.0,4.0,23.9,756.0,1055.21,785.12
2018,10,7,12,45,946.5,78.0,4.0,24.1,743.0,1039.63,774.64
2018,10,7,13,0,940.0,79.0,4.0,24.3,730.0,1020.3,761.84
2018,10,7,13,15,935.0,77.5,4.0,24.35,709.5,995.85,746.17
2018,10,7,13,30,930.0,76.0,4.0,24.4,689.0,967.88,728.18
2018,10,7,13,45,922.5,74.5,4.05,24.45,661.5,934.27,706.63
2018,10,7,14,0,915.0,73.0,4.1,24.5,634.0,897.59,682.88
2018,10,7,14,15,903.5,71.0,4.05,24.45,599.5,854.09,653.96
2018,10,7,14,30,892.0,69.0,4.0,24.4,565.0,808.24,623.17
2018,10,7,14,45,876.0,67.5,4.0,24.35,525.0,757.45,588.68
2018,10,7,15,0,860.0,66.0,4.0,24.3,485.0,705.24,552.64
2018,10,7,15,15,838.0,63.0,4.0,24.3,440.0,646.11,509.85
2018,10,7,15,30,816.0,60.0,4.0,24.3,395.0,586.76,464.43
2018,10,7,15,45,783.5,57.5,3.75,23.85,347.0,526.34,416.84
2018,10,7,16,0,751.0,55.0,3.5,23.4,299.0,462.55,365.19
2018,10,7,16,15,702.0,51.0,3.25,22.7,249.0,391.47,306.52
2018,10,7,16,30,653.0,47.0,3.0,22.0,199.0,324.61,249.3
2018,10,7,16,45,575.0,41.0,2.75,21.25,151.0,250.5,185.51
2018,10,7,17,0,497.0,35.0,2.5,20.5,103.0,186.57,129.36
2018,10,7,17,15,347.0,26.0,2.5,19.95,64.0,112.35,64.21
2018,10,7,17,30,197.0,17.0,2.5,19.4,25.0,43.06,0.0
2018,10,7,17,45,98.5,8.5,2.45,18.85,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,100.0,9.5,3.0,17.05,14.0,17.89,0.0
2018,10,8,6,30,200.0,19.0,3.1,17.5,28.0,56.24,0.0
2018,10,8,6,45,355.5,27.5,3.25,17.95,69.0,120.77,74.19
2018,10,8,7,0,511.0,36.0,3.4,18.4,110.0,196.88,140.24
2018,10,8,7,15,593.5,41.0,3.5,18.8,159.0,264.77,200.48
2018,10,8,7,30,676.0,46.0,3.6,19.2,208.0,341.53,267.44
2018,10,8,7,45,726.0,48.5,3.7,19.6,258.0,408.8,325.86
2018,10,8,8,0,776.0,51.0,3.8,20.0,308.0,480.22,385.68
2018,10,8,8,15,805.0,54.0,3.85,20.4,355.5,539.47,434.13
2018,10,8,8,30,834.0,57.0,3.9,20.8,403.0,603.53,484.45
2018,10,8,8,45,854.0,58.5,3.9,21.2,446.5,660.41,527.58
2018,10,8,9,0,874.0,60.0,3.9,21.6,490.0,716.78,567.06
2018,10,8,9,15,888.5,62.0,3.9,21.9,529.0,768.67,602.51
2018,10,8,9,30,903.0,64.0,3.9,22.2,568.0,818.93,636.19
2018,10,8,9,45,913.0,65.5,3.9,22.55,601.0,862.83,664.73
2018,10,8,10,0,923.0,67.0,3.9,22.9,634.0,904.21,691.18
2018,10,8,10,15,930.0,68.0,3.8,23.2,660.0,939.49,712.71
2018,10,8,10,30,937.0,69.0,3.7,23.5,686.0,971.63,731.88
2018,10,8,10,45,941.5,70.0,3.65,23.8,705.0,998.03,747.37
2018,10,8,11,0,946.0,71.0,3.6,24.1,724.0,1020.85,760.47
2018,10,8,11,15,948.5,71.0,3.55,24.35,735.0,1036.76,769.16
2018,10,8,11,30,951.0,71.0,3.5,24.6,746.0,1048.82,775.44
2018,10,8,11,45,951.5,71.5,3.4,24.8,749.5,1055.52,778.1
2018,10,8,12,0,952.0,72.0,3.3,25.0,753.0,1058.23,778.3
2018,10,8,12,15,949.5,72.0,3.25,25.15,748.0,1053.3,774.27
2018,10,8,12,30,947.0,72.0,3.2,25.3,743.0,1044.41,767.9
2018,10,8,12,45,941.5,73.0,3.15,25.4,730.0,1029.84,758.15
2018,10,8,13,0,936.0,74.0,3.1,25.5,717.0,1011.52,746.13
2018,10,8,13,15,930.0,73.5,3.05,25.5,697.0,987.31,730.66
2018,10,8,13,30,924.0,73.0,3.0,25.5,677.0,959.65,713.0
2018,10,8,13,45,915.0,72.0,3.0,25.5,649.5,925.37,691.32
2018,10,8,14,0,906.0,71.0,3.0,25.5,622.0,888.15,667.58
2018,10,8,14,15,894.0,69.5,2.95,25.4,588.0,845.08,639.59
2018,10,8,14,30,882.0,68.0,2.9,25.3,554.0,799.75,609.79
2018,10,8,14,45,865.5,66.5,2.9,25.2,514.5,748.96,576.05
2018,10,8,15,0,849.0,65.0,2.9,25.1,475.0,696.83,540.79
2018,10,8,15,15,826.5,62.5,2.9,25.1,430.5,638.44,499.23
2018,10,8,15,30,804.0,60.0,2.9,25.1,386.0,584.88,458.62
2018,10,8,15,45,771.5,57.5,2.75,24.55,338.5,520.14,408.82
2018,10,8,16,0,739.0,55.0,2.6,24.0,291.0,456.98,358.48
2018,10,8,16,15,690.0,51.0,2.5,23.15,242.0,386.54,301.17
2018,10,8,16,30,641.0,47.0,2.4,22.3,193.0,320.32,245.1
2018,10,8,16,45,561.0,41.0,2.3,21.5,145.5,246.17,181.72
2018,10,8,17,0,481.0,35.0,2.2,20.7,98.0,182.69,126.16
2018,10,8,17,15,334.5,25.5,2.25,20.05,60.5,108.92,59.43
2018,10,8,17,30,188.0,16.0,2.3,19.4,23.0,41.08,0.0
2018,10,8,17,45,94.0,8.0,2.35,18.75,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
