Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,6,15,30.5,7.0,1.0,13.9,8.5,5.51,0.0
2018,10,9,6,30,61.0,14.0,1.1,14.3,17.0,24.92,0.0
2018,10,9,6,45,182.0,28.5,1.25,14.75,51.5,80.95,49.85
2018,10,9,7,0,303.0,43.0,1.4,15.2,86.0,143.45,104.09
2018,10,9,7,15,476.5,45.0,1.45,15.75,143.5,230.82,176.63
2018,10,9,7,30,650.0,47.0,1.5,16.3,201.0,333.89,262.44
2018,10,9,7,45,698.0,51.0,1.6,16.85,250.0,400.52,319.48
2018,10,9,8,0,746.0,55.0,1.7,17.4,299.0,471.2,377.83
2018,10,9,8,15,758.0,62.0,1.6,18.0,342.5,527.98,422.38
2018,10,9,8,30,770.0,69.0,1.5,18.6,386.0,584.23,464.41
2018,10,9,8,45,812.5,67.5,1.45,19.2,434.5,650.77,512.73
2018,10,9,9,0,855.0,66.0,1.4,19.8,483.0,712.19,553.94
2018,10,9,9,15,870.5,68.0,1.25,20.35,522.0,763.99,585.5
2018,10,9,9,30,886.0,70.0,1.1,20.9,561.0,814.28,614.85
2018,10,9,9,45,898.0,71.0,1.0,21.5,594.0,858.61,639.68
2018,10,9,10,0,910.0,72.0,0.9,22.1,627.0,900.6,662.24
2018,10,9,10,15,875.0,85.0,0.85,22.55,637.5,911.08,665.29
2018,10,9,10,30,840.0,98.0,0.8,23.0,648.0,927.49,672.59
2018,10,9,10,45,750.0,129.0,0.8,23.45,630.5,894.9,649.61
2018,10,9,11,0,660.0,160.0,0.8,23.9,613.0,862.99,627.83
2018,10,9,11,15,532.0,199.5,0.95,24.05,568.5,777.0,572.7
2018,10,9,11,30,404.0,239.0,1.1,24.2,524.0,697.03,518.04
2018,10,9,11,45,385.5,245.0,1.25,24.35,518.0,687.47,512.91
2018,10,9,12,0,367.0,251.0,1.4,24.5,512.0,675.8,505.44
2018,10,9,12,15,410.0,237.5,1.65,24.4,527.5,703.83,528.27
2018,10,9,12,30,453.0,224.0,1.9,24.3,543.0,729.24,548.89
2018,10,9,12,45,517.5,207.0,2.15,24.2,565.0,769.13,579.95
2018,10,9,13,0,582.0,190.0,2.4,24.1,587.0,815.37,614.9
2018,10,9,13,15,530.5,204.5,2.65,23.85,558.5,759.05,577.26
2018,10,9,13,30,479.0,219.0,2.9,23.6,530.0,712.58,546.05
2018,10,9,13,45,405.0,225.5,3.1,23.35,481.0,637.21,492.69
2018,10,9,14,0,331.0,232.0,3.3,23.1,432.0,543.95,425.12
2018,10,9,14,15,470.0,186.0,3.4,22.75,452.0,620.29,486.49
2018,10,9,14,30,609.0,140.0,3.5,22.4,472.0,673.29,529.27
2018,10,9,14,45,713.5,107.0,3.6,22.05,468.5,690.48,544.72
2018,10,9,15,0,818.0,74.0,3.7,21.7,465.0,692.32,548.45
2018,10,9,15,15,793.5,71.0,3.7,21.7,420.5,632.58,503.86
2018,10,9,15,30,769.0,68.0,3.7,21.7,376.0,572.97,457.85
2018,10,9,15,45,735.5,64.5,3.7,20.75,329.0,508.11,407.82
2018,10,9,16,0,702.0,61.0,3.7,19.8,282.0,445.0,357.1
2018,10,9,16,15,641.5,57.0,3.6,19.2,232.5,372.7,296.58
2018,10,9,16,30,581.0,53.0,3.5,18.6,183.0,304.64,237.75
2018,10,9,16,45,459.0,46.0,3.45,18.0,132.5,218.7,164.62
2018,10,9,17,0,337.0,39.0,3.4,17.4,82.0,146.85,103.3
2018,10,9,17,15,215.5,26.0,3.35,16.85,49.0,83.11,43.11
2018,10,9,17,30,94.0,13.0,3.3,16.3,16.0,24.57,0.0
2018,10,9,17,45,47.0,6.5,3.25,15.75,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.5,0.8,12.3,2.5,0.0,0.0
2018,10,10,6,30,5.0,5.0,0.9,12.7,5.0,4.78,0.0
2018,10,10,6,45,37.0,14.0,0.95,13.1,19.0,24.84,11.93
2018,10,10,7,0,69.0,23.0,1.0,13.5,33.0,45.85,30.86
2018,10,10,7,15,75.0,31.5,1.05,14.0,46.0,60.94,44.85
2018,10,10,7,30,81.0,40.0,1.1,14.5,59.0,76.78,59.28
2018,10,10,7,45,40.5,56.5,1.1,14.95,66.0,65.64,50.54
2018,10,10,8,0,0.0,73.0,1.1,15.4,73.0,56.69,42.77
2018,10,10,8,15,1.5,92.0,1.05,16.0,92.5,73.43,56.75
2018,10,10,8,30,3.0,111.0,1.0,16.6,112.0,90.53,70.76
2018,10,10,8,45,4.5,130.5,1.0,17.15,132.5,108.41,85.19
2018,10,10,9,0,6.0,150.0,1.0,17.7,153.0,126.61,99.67
2018,10,10,9,15,4.0,157.5,0.9,18.15,159.5,131.34,102.92
2018,10,10,9,30,2.0,165.0,0.8,18.6,166.0,136.0,106.12
2018,10,10,9,45,16.0,199.0,0.75,19.1,208.5,178.77,140.22
2018,10,10,10,0,30.0,233.0,0.7,19.6,251.0,241.71,189.06
2018,10,10,10,15,58.5,261.5,0.7,19.9,299.0,298.49,232.61
2018,10,10,10,30,87.0,290.0,0.7,20.2,347.0,357.25,276.67
2018,10,10,10,45,203.0,288.0,0.7,20.5,425.5,490.89,377.0
2018,10,10,11,0,319.0,286.0,0.7,20.8,504.0,630.21,475.85
2018,10,10,11,15,559.5,209.0,0.8,20.95,598.5,816.22,606.84
2018,10,10,11,30,800.0,132.0,0.9,21.1,693.0,983.33,714.24
2018,10,10,11,45,850.5,113.0,0.95,21.25,711.5,1018.01,733.95
2018,10,10,12,0,901.0,94.0,1.0,21.4,730.0,1035.02,744.61
2018,10,10,12,15,898.5,94.5,1.1,21.45,725.5,1030.66,743.61
2018,10,10,12,30,896.0,95.0,1.2,21.5,721.0,1022.54,740.6
2018,10,10,12,45,890.5,95.0,1.3,21.55,708.0,1007.16,733.05
2018,10,10,13,0,885.0,95.0,1.4,21.6,695.0,988.26,723.28
2018,10,10,13,15,878.0,94.5,1.55,21.5,675.0,963.92,711.07
2018,10,10,13,30,871.0,94.0,1.7,21.4,655.0,936.38,696.5
2018,10,10,13,45,861.0,92.5,1.85,21.3,627.5,901.92,676.96
2018,10,10,14,0,851.0,91.0,2.0,21.2,600.0,874.78,662.0
2018,10,10,14,15,837.0,89.5,2.1,21.0,566.5,831.06,634.99
2018,10,10,14,30,823.0,88.0,2.2,20.8,533.0,785.33,606.14
2018,10,10,14,45,803.5,86.0,2.3,20.65,493.5,733.08,571.86
2018,10,10,15,0,784.0,84.0,2.4,20.5,454.0,679.85,536.03
2018,10,10,15,15,757.5,80.5,2.4,20.5,410.0,619.58,491.49
2018,10,10,15,30,731.0,77.0,2.4,20.5,366.0,559.68,445.83
2018,10,10,15,45,693.0,72.5,2.5,19.8,318.5,495.12,396.39
2018,10,10,16,0,655.0,68.0,2.6,19.1,271.0,430.73,345.01
2018,10,10,16,15,598.5,62.5,2.6,18.5,223.0,359.56,285.95
2018,10,10,16,30,542.0,57.0,2.6,17.9,175.0,293.68,229.27
2018,10,10,16,45,441.5,48.5,2.6,17.3,128.5,215.62,162.38
2018,10,10,17,0,341.0,40.0,2.6,16.7,82.0,149.08,104.63
2018,10,10,17,15,207.0,26.5,2.55,16.15,48.5,80.05,37.42
2018,10,10,17,30,73.0,13.0,2.5,15.6,15.0,21.43,0.0
2018,10,10,17,45,36.5,6.5,2.45,15.05,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,6,15,54.0,9.0,0.75,12.0,11.0,0.0,0.0
2018,10,11,6,30,108.0,18.0,0.8,12.4,22.0,32.76,0.0
2018,10,11,6,45,166.5,31.0,0.85,12.75,48.0,82.11,49.37
2018,10,11,7,0,225.0,44.0,0.9,13.1,74.0,124.05,90.89
2018,10,11,7,15,255.5,60.5,0.9,13.55,108.5,166.94,129.64
2018,10,11,7,30,286.0,77.0,0.9,14.0,143.0,213.45,170.64
2018,10,11,7,45,247.5,99.5,0.85,14.45,166.0,225.87,183.08
2018,10,11,8,0,209.0,122.0,0.8,14.9,189.0,243.34,198.18
2018,10,11,8,15,169.0,139.0,0.8,15.4,198.5,237.21,193.24
2018,10,11,8,30,129.0,156.0,0.8,15.9,208.0,237.59,192.84
2018,10,11,8,45,119.5,178.5,0.75,16.35,231.0,260.78,210.53
2018,10,11,9,0,110.0,201.0,0.7,16.8,254.0,283.0,226.8
2018,10,11,9,15,260.0,196.5,0.75,17.25,335.0,416.34,332.04
2018,10,11,9,30,410.0,192.0,0.8,17.7,416.0,565.2,442.98
2018,10,11,9,45,565.5,162.5,0.8,18.1,491.5,693.28,534.25
2018,10,11,10,0,721.0,133.0,0.8,18.5,567.0,821.56,619.8
2018,10,11,10,15,797.5,113.5,0.8,18.9,612.5,886.88,659.38
2018,10,11,10,30,874.0,94.0,0.8,19.3,658.0,946.68,695.28
2018,10,11,10,45,880.5,94.5,0.85,19.7,677.0,972.85,710.22
2018,10,11,11,0,887.0,95.0,0.9,20.1,696.0,995.73,723.6
2018,10,11,11,15,891.5,95.5,0.85,20.4,708.0,1013.21,731.84
2018,10,11,11,30,896.0,96.0,0.8,20.7,720.0,1027.1,737.93
2018,10,11,11,45,898.0,96.0,0.75,21.0,723.5,1034.2,739.92
2018,10,11,12,0,900.0,96.0,0.7,21.3,727.0,1037.54,739.8
2018,10,11,12,15,899.5,95.0,0.7,21.45,722.5,1033.41,736.89
2018,10,11,12,30,899.0,94.0,0.7,21.6,718.0,1025.5,731.94
2018,10,11,12,45,897.0,93.0,0.75,21.8,706.0,1012.37,724.94
2018,10,11,13,0,895.0,92.0,0.8,22.0,694.0,995.59,715.82
2018,10,11,13,15,889.5,90.5,0.9,22.0,674.0,971.3,703.6
2018,10,11,13,30,884.0,89.0,1.0,22.0,654.0,943.7,689.14
2018,10,11,13,45,875.5,87.5,1.1,22.0,627.0,910.22,670.62
2018,10,11,14,0,867.0,86.0,1.2,22.0,600.0,873.91,649.9
2018,10,11,14,15,855.0,84.0,1.35,21.9,566.5,831.47,625.49
2018,10,11,14,30,843.0,82.0,1.5,21.8,533.0,795.23,604.61
2018,10,11,14,45,825.0,79.5,1.6,21.7,493.5,742.79,571.2
2018,10,11,15,0,807.0,77.0,1.7,21.6,454.0,689.23,536.18
2018,10,11,15,15,781.5,73.5,1.7,21.6,409.5,628.66,492.74
2018,10,11,15,30,756.0,70.0,1.7,21.6,365.0,568.33,447.64
2018,10,11,15,45,720.5,65.5,1.9,21.0,317.5,501.8,397.99
2018,10,11,16,0,685.0,61.0,2.1,20.4,270.0,437.32,347.37
2018,10,11,16,15,545.0,62.0,2.2,19.65,209.5,335.06,265.1
2018,10,11,16,30,405.0,63.0,2.3,18.9,149.0,240.99,187.69
2018,10,11,16,45,272.5,51.5,2.4,18.15,102.5,158.39,119.02
2018,10,11,17,0,140.0,40.0,2.5,17.4,56.0,85.34,58.98
2018,10,11,17,15,87.5,24.5,2.6,16.75,33.0,47.22,17.26
2018,10,11,17,30,35.0,9.0,2.7,16.1,10.0,12.49,0.0
2018,10,11,17,45,17.5,4.5,2.8,15.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,6,15,53.5,7.5,1.8,12.9,9.5,0.0,0.0
2018,10,12,6,30,107.0,15.0,1.9,13.4,19.0,30.54,0.0
2018,10,12,6,45,229.0,27.5,2.0,13.85,52.5,94.91,54.71
2018,10,12,7,0,351.0,40.0,2.1,14.3,86.0,161.2,117.29
2018,10,12,7,15,462.5,47.5,2.15,14.9,135.5,233.16,179.82
2018,10,12,7,30,574.0,55.0,2.2,15.5,185.0,317.83,252.47
2018,10,12,7,45,646.0,58.5,2.2,16.1,237.0,391.41,315.26
2018,10,12,8,0,718.0,62.0,2.2,16.7,289.0,470.07,380.06
2018,10,12,8,15,753.0,65.5,2.1,17.45,337.0,535.06,431.34
2018,10,12,8,30,788.0,69.0,2.0,18.2,385.0,601.83,481.69
2018,10,12,8,45,813.0,71.5,1.95,18.9,429.0,661.92,525.29
2018,10,12,9,0,838.0,74.0,1.9,19.6,473.0,722.01,565.83
2018,10,12,9,15,857.5,76.0,1.85,20.3,513.0,769.14,595.44
2018,10,12,9,30,877.0,78.0,1.8,21.0,553.0,822.06,628.4
2018,10,12,9,45,893.0,78.0,1.75,21.7,587.0,868.15,655.77
2018,10,12,10,0,909.0,78.0,1.7,22.4,621.0,912.19,681.17
2018,10,12,10,15,917.5,79.0,1.6,22.9,647.5,948.16,700.63
2018,10,12,10,30,926.0,80.0,1.5,23.4,674.0,981.11,717.77
2018,10,12,10,45,932.0,80.5,1.45,23.9,693.0,1007.84,731.4
2018,10,12,11,0,938.0,81.0,1.4,24.4,712.0,1031.07,742.77
2018,10,12,11,15,941.5,81.5,1.45,24.7,724.0,1048.18,752.6
2018,10,12,11,30,945.0,82.0,1.5,25.0,736.0,1061.48,760.24
2018,10,12,11,45,946.5,82.0,1.5,25.25,739.5,1068.27,763.33
2018,10,12,12,0,948.0,82.0,1.5,25.5,743.0,1071.11,764.2
2018,10,12,12,15,947.0,81.5,1.6,25.6,738.0,1066.83,762.98
2018,10,12,12,30,946.0,81.0,1.7,25.7,733.0,1058.6,759.46
2018,10,12,12,45,942.0,80.5,1.85,25.75,720.0,1043.47,752.55
2018,10,12,13,0,938.0,80.0,2.0,25.8,707.0,1024.58,743.2
2018,10,12,13,15,932.5,79.0,2.1,25.7,686.5,999.99,729.92
2018,10,12,13,30,927.0,78.0,2.2,25.6,666.0,971.93,714.31
2018,10,12,13,45,918.5,77.0,2.3,25.5,638.5,937.83,694.55
2018,10,12,14,0,910.0,76.0,2.4,25.4,611.0,900.77,672.57
2018,10,12,14,15,898.5,74.0,2.5,25.2,576.5,857.23,646.09
2018,10,12,14,30,887.0,72.0,2.6,25.0,542.0,811.39,617.53
2018,10,12,14,45,870.5,69.5,2.65,24.8,502.0,759.09,583.5
2018,10,12,15,0,854.0,67.0,2.7,24.6,462.0,705.45,547.81
2018,10,12,15,15,829.5,64.5,2.7,24.6,417.0,651.23,509.26
2018,10,12,15,30,805.0,62.0,2.7,24.6,372.0,590.46,463.5
2018,10,12,15,45,771.0,58.0,2.65,23.75,323.5,522.93,412.35
2018,10,12,16,0,737.0,54.0,2.6,22.9,275.0,457.22,360.43
2018,10,12,16,15,685.5,49.5,2.55,21.95,226.0,385.08,301.44
2018,10,12,16,30,634.0,45.0,2.5,21.0,177.0,317.47,243.76
2018,10,12,16,45,547.0,38.5,2.45,20.05,130.5,240.67,177.77
2018,10,12,17,0,460.0,32.0,2.4,19.1,84.0,176.11,119.88
2018,10,12,17,15,286.5,21.5,2.45,18.45,48.5,92.94,27.15
2018,10,12,17,30,113.0,11.0,2.5,17.8,13.0,26.23,0.0
2018,10,12,17,45,56.5,5.5,2.55,17.2,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,6,15,48.0,5.0,1.0,12.85,6.5,0.0,0.0
2018,10,13,6,30,96.0,10.0,1.0,13.3,13.0,24.96,0.0
2018,10,13,6,45,214.5,18.5,0.95,13.75,41.5,82.69,44.68
2018,10,13,7,0,333.0,27.0,0.9,14.2,70.0,143.61,103.27
2018,10,13,7,15,461.0,37.5,0.9,14.7,124.5,223.47,171.34
2018,10,13,7,30,589.0,48.0,0.9,15.2,179.0,318.36,251.03
2018,10,13,7,45,671.0,52.0,0.85,15.7,235.5,396.52,316.09
2018,10,13,8,0,753.0,56.0,0.8,16.2,292.0,484.28,386.0
2018,10,13,8,15,785.5,59.5,0.8,16.85,339.5,549.49,436.17
2018,10,13,8,30,818.0,63.0,0.8,17.5,387.0,616.18,485.35
2018,10,13,8,45,840.5,66.0,0.8,18.15,431.5,676.45,527.8
2018,10,13,9,0,863.0,69.0,0.8,18.8,476.0,729.53,561.88
2018,10,13,9,15,878.5,71.0,0.8,19.35,515.0,781.49,594.41
2018,10,13,9,30,894.0,73.0,0.8,19.9,554.0,831.91,625.11
2018,10,13,9,45,904.5,75.0,0.85,20.4,587.0,876.2,652.09
2018,10,13,10,0,915.0,77.0,0.9,20.9,620.0,918.03,677.18
2018,10,13,10,15,922.5,78.0,0.9,21.4,646.0,953.18,696.79
2018,10,13,10,30,930.0,79.0,0.9,21.9,672.0,985.25,714.31
2018,10,13,10,45,934.0,80.5,0.95,22.4,690.5,1011.25,728.95
2018,10,13,11,0,938.0,82.0,1.0,22.9,709.0,1033.67,741.45
2018,10,13,11,15,941.0,82.5,1.0,23.1,720.0,1050.21,750.24
2018,10,13,11,30,944.0,83.0,1.0,23.3,731.0,1062.93,756.86
2018,10,13,11,45,944.5,83.5,1.05,23.55,734.5,1069.23,760.65
2018,10,13,12,0,945.0,84.0,1.1,23.8,738.0,1071.58,762.25
2018,10,13,12,15,944.0,83.5,1.15,23.85,733.0,1067.25,760.55
2018,10,13,12,30,943.0,83.0,1.2,23.9,728.0,1058.98,756.63
2018,10,13,12,45,940.0,82.0,1.3,23.95,715.0,1044.23,749.76
2018,10,13,13,0,937.0,81.0,1.4,24.0,702.0,1025.69,740.56
2018,10,13,13,15,931.0,80.0,1.45,23.95,681.5,1000.59,726.64
2018,10,13,13,30,925.0,79.0,1.5,23.9,661.0,972.06,710.52
2018,10,13,13,45,915.5,78.0,1.6,23.85,633.0,937.06,690.77
2018,10,13,14,0,906.0,77.0,1.7,23.8,605.0,899.18,668.81
2018,10,13,14,15,893.5,75.0,1.75,23.6,570.5,854.9,641.96
2018,10,13,14,30,881.0,73.0,1.8,23.4,536.0,808.42,613.15
2018,10,13,14,45,863.0,71.0,1.85,23.25,495.5,755.79,579.34
2018,10,13,15,0,845.0,69.0,1.9,23.1,455.0,708.62,548.65
2018,10,13,15,15,820.0,66.0,1.9,23.1,410.0,647.25,505.26
2018,10,13,15,30,795.0,63.0,1.9,23.1,365.0,586.01,459.6
2018,10,13,15,45,759.0,59.5,1.95,22.35,317.0,518.38,408.86
2018,10,13,16,0,723.0,56.0,2.0,21.6,269.0,452.76,357.3
2018,10,13,16,15,668.0,51.5,2.0,20.75,220.0,379.67,297.65
2018,10,13,16,30,613.0,47.0,2.0,19.9,171.0,311.43,239.52
2018,10,13,16,45,521.5,39.5,2.0,19.0,124.5,235.61,174.39
2018,10,13,17,0,430.0,32.0,2.0,18.1,78.0,168.24,113.95
2018,10,13,17,15,260.5,21.0,2.0,17.45,44.5,86.33,13.03
2018,10,13,17,30,91.0,10.0,2.0,16.8,11.0,22.13,0.0
2018,10,13,17,45,45.5,5.0,2.0,16.15,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.3,11.8,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.3,12.2,3.0,2.36,0.0
2018,10,14,6,45,0.0,9.5,1.3,12.65,9.5,7.2,0.0
2018,10,14,7,0,0.0,16.0,1.3,13.1,16.0,12.16,4.43
2018,10,14,7,15,0.0,24.0,1.35,13.65,24.0,18.27,9.88
2018,10,14,7,30,0.0,32.0,1.4,14.2,32.0,24.4,15.26
2018,10,14,7,45,0.0,45.0,1.45,14.8,45.0,34.4,23.87
2018,10,14,8,0,0.0,58.0,1.5,15.4,58.0,44.43,32.39
2018,10,14,8,15,0.5,77.5,1.6,16.05,77.5,60.53,45.9
2018,10,14,8,30,1.0,97.0,1.7,16.7,97.0,77.3,59.76
2018,10,14,8,45,24.0,139.0,1.85,17.35,150.0,140.83,112.63
2018,10,14,9,0,47.0,181.0,2.0,18.0,203.0,201.77,162.11
2018,10,14,9,15,243.0,182.5,2.05,18.5,310.5,391.17,315.95
2018,10,14,9,30,439.0,184.0,2.1,19.0,418.0,584.75,464.18
2018,10,14,9,45,693.5,129.5,2.1,19.55,526.0,773.21,601.0
2018,10,14,10,0,948.0,75.0,2.1,20.1,634.0,946.74,716.45
2018,10,14,10,15,957.5,76.0,2.15,20.55,661.5,984.64,738.0
2018,10,14,10,30,967.0,77.0,2.2,21.0,689.0,1019.44,758.8
2018,10,14,10,45,973.5,77.0,2.2,21.45,708.5,1046.79,774.05
2018,10,14,11,0,980.0,77.0,2.2,21.9,728.0,1070.52,786.99
2018,10,14,11,15,983.5,77.5,2.2,22.25,740.0,1088.06,796.34
2018,10,14,11,30,987.0,78.0,2.2,22.6,752.0,1101.64,803.31
2018,10,14,11,45,990.5,78.5,2.2,23.0,757.0,1111.16,807.72
2018,10,14,12,0,994.0,79.0,2.2,23.4,762.0,1116.57,809.72
2018,10,14,12,15,994.5,78.5,2.2,23.6,758.0,1113.55,807.25
2018,10,14,12,30,995.0,78.0,2.2,23.8,754.0,1106.37,802.43
2018,10,14,12,45,992.5,77.0,2.15,24.05,741.0,1091.47,792.11
2018,10,14,13,0,990.0,76.0,2.1,24.3,728.0,1072.56,779.49
2018,10,14,13,15,984.0,75.5,2.1,24.4,706.5,1046.99,763.9
2018,10,14,13,30,978.0,75.0,2.1,24.5,685.0,1017.78,746.08
2018,10,14,13,45,970.0,73.5,2.1,24.6,656.5,982.07,724.03
2018,10,14,14,0,962.0,72.0,2.1,24.7,628.0,943.19,699.85
2018,10,14,14,15,949.0,70.5,2.15,24.6,592.0,897.13,671.7
2018,10,14,14,30,936.0,69.0,2.2,24.5,556.0,848.72,641.52
2018,10,14,14,45,918.5,67.0,2.2,24.4,514.0,794.19,606.11
2018,10,14,15,0,901.0,65.0,2.2,24.3,472.0,738.28,569.06
2018,10,14,15,15,877.0,62.0,2.2,24.3,425.5,675.73,525.69
2018,10,14,15,30,853.0,59.0,2.2,24.3,379.0,613.11,479.12
2018,10,14,15,45,818.0,56.0,2.1,23.55,329.5,548.76,430.24
2018,10,14,16,0,783.0,53.0,2.0,22.8,280.0,481.09,376.86
2018,10,14,16,15,697.5,51.0,1.95,21.7,225.0,393.26,306.51
2018,10,14,16,30,612.0,49.0,1.9,20.6,170.0,315.93,241.95
2018,10,14,16,45,410.0,42.5,1.85,19.45,113.5,201.04,148.6
2018,10,14,17,0,208.0,36.0,1.8,18.3,57.0,108.82,73.21
2018,10,14,17,15,132.0,22.0,1.9,17.75,32.5,57.91,0.0
2018,10,14,17,30,56.0,8.0,2.0,17.2,8.0,15.14,0.0
2018,10,14,17,45,28.0,4.0,2.15,16.6,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,6,15,37.5,5.5,3.2,12.95,6.5,0.0,0.0
2018,10,15,6,30,75.0,11.0,3.3,13.3,13.0,22.43,0.0
2018,10,15,6,45,230.5,24.0,3.4,13.7,48.5,92.84,44.79
2018,10,15,7,0,386.0,37.0,3.5,14.1,84.0,172.82,125.33
2018,10,15,7,15,533.5,41.5,3.5,14.65,138.5,257.64,199.2
2018,10,15,7,30,681.0,46.0,3.5,15.2,193.0,357.19,284.82
2018,10,15,7,45,738.5,49.5,3.55,15.8,244.5,430.16,348.49
2018,10,15,8,0,796.0,53.0,3.6,16.4,296.0,508.02,413.82
2018,10,15,8,15,828.0,56.0,3.45,17.0,345.0,574.58,467.45
2018,10,15,8,30,860.0,59.0,3.3,17.6,394.0,637.01,515.75
2018,10,15,8,45,882.0,61.5,3.2,18.2,439.0,697.5,560.04
2018,10,15,9,0,904.0,64.0,3.1,18.8,484.0,757.59,600.83
2018,10,15,9,15,919.5,66.0,2.9,19.35,523.5,811.2,635.26
2018,10,15,9,30,935.0,68.0,2.7,19.9,563.0,863.14,667.4
2018,10,15,9,45,945.5,70.0,2.55,20.4,597.0,908.81,694.71
2018,10,15,10,0,956.0,72.0,2.4,20.9,631.0,951.87,719.54
2018,10,15,10,15,963.5,73.5,2.25,21.4,658.0,988.69,739.57
2018,10,15,10,30,971.0,75.0,2.1,21.9,685.0,1022.28,757.01
2018,10,15,10,45,976.5,75.0,2.0,22.35,704.0,1048.67,770.21
2018,10,15,11,0,982.0,75.0,1.9,22.8,723.0,1071.39,780.95
2018,10,15,11,15,984.5,76.0,1.75,23.2,734.5,1088.5,787.43
2018,10,15,11,30,987.0,77.0,1.6,23.6,746.0,1101.61,791.31
2018,10,15,11,45,988.0,77.0,1.5,24.0,749.0,1107.92,791.82
2018,10,15,12,0,989.0,77.0,1.4,24.4,752.0,1110.11,789.95
2018,10,15,12,15,987.5,77.0,1.25,24.65,747.0,1105.62,783.6
2018,10,15,12,30,986.0,77.0,1.1,24.9,742.0,1097.03,774.87
2018,10,15,12,45,983.5,76.0,0.95,25.1,729.0,1082.17,762.58
2018,10,15,13,0,981.0,75.0,0.8,25.3,716.0,1063.35,748.04
2018,10,15,13,15,975.0,74.0,0.8,25.35,694.5,1037.3,733.16
2018,10,15,13,30,969.0,73.0,0.8,25.4,673.0,1007.66,716.18
2018,10,15,13,45,960.0,72.0,0.8,25.45,644.5,971.86,695.37
2018,10,15,14,0,951.0,71.0,0.8,25.5,616.0,932.99,672.56
2018,10,15,14,15,938.5,69.5,0.9,25.3,580.5,887.71,647.84
2018,10,15,14,30,926.0,68.0,1.0,25.1,545.0,840.09,620.88
2018,10,15,14,45,908.5,66.5,1.05,24.95,504.0,786.57,588.3
2018,10,15,15,0,891.0,65.0,1.1,24.8,463.0,731.7,553.95
2018,10,15,15,15,866.5,62.5,1.1,24.8,417.0,669.89,512.39
2018,10,15,15,30,842.0,60.0,1.1,24.8,371.0,613.16,471.2
2018,10,15,15,45,805.5,56.5,1.25,23.8,321.5,542.82,421.21
2018,10,15,16,0,769.0,53.0,1.4,22.8,272.0,474.46,369.65
2018,10,15,16,15,713.0,48.0,1.5,21.75,221.0,397.83,308.66
2018,10,15,16,30,657.0,43.0,1.6,20.7,170.0,326.21,248.63
2018,10,15,16,45,496.0,38.0,1.7,19.6,118.0,226.55,166.41
2018,10,15,17,0,335.0,33.0,1.8,18.5,66.0,143.2,94.51
2018,10,15,17,15,201.0,20.5,1.9,17.85,37.0,71.68,0.0
2018,10,15,17,30,67.0,8.0,2.0,17.2,8.0,16.95,0.0
2018,10,15,17,45,33.5,4.0,2.1,16.55,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,16,6,15,47.5,5.0,0.8,12.3,6.0,0.0,0.0
2018,10,16,6,30,95.0,10.0,0.8,12.7,12.0,25.58,0.0
2018,10,16,6,45,209.5,17.5,0.8,13.15,37.5,81.35,34.57
2018,10,16,7,0,324.0,25.0,0.8,13.6,63.0,142.25,101.86
2018,10,16,7,15,464.5,34.5,0.8,14.25,117.5,225.8,173.25
2018,10,16,7,30,605.0,44.0,0.8,14.9,172.0,324.21,255.71
2018,10,16,7,45,688.5,48.5,0.85,15.5,229.0,406.53,324.37
2018,10,16,8,0,772.0,53.0,0.9,16.1,286.0,496.89,396.81
2018,10,16,8,15,803.5,56.0,0.85,16.75,333.5,561.87,446.52
2018,10,16,8,30,835.0,59.0,0.8,17.4,381.0,622.67,491.08
2018,10,16,8,45,858.0,61.0,0.8,18.0,425.0,681.98,532.49
2018,10,16,9,0,881.0,63.0,0.8,18.6,469.0,741.05,570.73
2018,10,16,9,15,897.0,65.5,0.8,19.2,508.5,794.62,604.07
2018,10,16,9,30,913.0,68.0,0.8,19.8,548.0,846.63,635.56
2018,10,16,9,45,924.0,69.5,0.75,20.4,581.0,891.25,660.56
2018,10,16,10,0,935.0,71.0,0.7,21.0,614.0,933.37,683.39
2018,10,16,10,15,942.5,72.0,0.7,21.55,640.0,968.9,702.75
2018,10,16,10,30,950.0,73.0,0.7,22.1,666.0,1001.28,719.99
2018,10,16,10,45,954.5,74.0,0.75,22.6,684.5,1027.39,734.55
2018,10,16,11,0,959.0,75.0,0.8,23.1,703.0,1049.88,746.97
2018,10,16,11,15,961.5,75.0,0.8,23.5,713.5,1065.38,754.39
2018,10,16,11,30,964.0,75.0,0.8,23.9,724.0,1077.0,759.64
2018,10,16,11,45,965.0,75.5,0.85,24.3,727.5,1083.73,763.31
2018,10,16,12,0,966.0,76.0,0.9,24.7,731.0,1086.44,764.77
2018,10,16,12,15,964.0,76.0,0.95,24.85,725.5,1081.46,762.53
2018,10,16,12,30,962.0,76.0,1.0,25.0,720.0,1072.48,758.11
2018,10,16,12,45,958.0,75.5,1.0,25.15,707.0,1056.96,748.79
2018,10,16,13,0,954.0,75.0,1.0,25.3,694.0,1037.63,737.36
2018,10,16,13,15,948.0,74.0,1.1,25.3,673.0,1012.06,724.56
2018,10,16,13,30,942.0,73.0,1.2,25.3,652.0,983.02,709.44
2018,10,16,13,45,932.5,72.0,1.25,25.25,623.5,947.47,689.25
2018,10,16,14,0,923.0,71.0,1.3,25.2,595.0,908.99,666.96
2018,10,16,14,15,909.0,69.5,1.4,25.05,560.0,863.39,640.53
2018,10,16,14,30,895.0,68.0,1.5,24.9,525.0,815.67,612.03
2018,10,16,14,45,876.0,66.0,1.6,24.75,484.0,761.66,578.4
2018,10,16,15,0,857.0,64.0,1.7,24.6,443.0,706.55,543.01
2018,10,16,15,15,831.0,61.5,1.7,24.6,398.0,651.23,504.68
2018,10,16,15,30,805.0,59.0,1.7,24.6,353.0,589.48,458.95
2018,10,16,15,45,767.0,55.5,1.85,23.6,304.5,520.24,408.22
2018,10,16,16,0,729.0,52.0,2.0,22.6,256.0,453.23,356.38
2018,10,16,16,15,640.5,47.5,2.1,21.6,201.5,364.42,285.04
2018,10,16,16,30,552.0,43.0,2.2,20.6,147.0,286.58,219.87
2018,10,16,16,45,367.0,30.0,2.3,19.6,90.5,174.04,127.72
2018,10,16,17,0,182.0,17.0,2.4,18.6,34.0,83.12,52.2
2018,10,16,17,15,96.0,9.5,2.5,18.0,18.0,37.09,0.0
2018,10,16,17,30,10.0,2.0,2.6,17.4,2.0,3.18,0.0
2018,10,16,17,45,5.0,1.0,2.7,16.8,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.85,11.8,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.9,12.2,4.0,6.55,0.0
2018,10,17,6,45,9.0,6.5,0.95,12.6,6.5,8.07,0.0
2018,10,17,7,0,0.0,9.0,1.0,13.0,9.0,6.82,0.0
2018,10,17,7,15,0.0,14.0,1.05,13.55,14.0,10.62,3.36
2018,10,17,7,30,0.0,19.0,1.1,14.1,19.0,14.44,6.73
2018,10,17,7,45,0.0,25.5,1.15,14.6,25.5,19.41,11.05
2018,10,17,8,0,0.0,32.0,1.2,15.1,32.0,24.39,15.32
2018,10,17,8,15,0.0,54.0,1.15,15.75,54.0,41.33,29.7
2018,10,17,8,30,0.0,76.0,1.1,16.4,76.0,58.6,44.14
2018,10,17,8,45,17.5,122.0,1.1,17.0,130.0,111.12,88.13
2018,10,17,9,0,35.0,168.0,1.1,17.6,184.0,180.75,144.84
2018,10,17,9,15,273.5,165.0,1.1,18.1,306.5,398.89,321.56
2018,10,17,9,30,512.0,162.0,1.1,18.6,429.0,625.45,491.04
2018,10,17,9,45,705.0,120.5,1.05,19.15,513.0,777.42,594.93
2018,10,17,10,0,898.0,79.0,1.0,19.7,597.0,911.33,679.86
2018,10,17,10,15,907.0,80.0,1.0,20.2,623.0,947.11,698.88
2018,10,17,10,30,916.0,81.0,1.0,20.7,649.0,979.95,717.14
2018,10,17,10,45,922.0,82.0,1.0,21.2,668.0,1006.72,731.43
2018,10,17,11,0,928.0,83.0,1.0,21.7,687.0,1030.05,743.59
2018,10,17,11,15,931.5,83.5,0.95,22.05,698.0,1046.7,751.01
2018,10,17,11,30,935.0,84.0,0.9,22.4,709.0,1059.59,756.23
2018,10,17,11,45,936.0,84.0,0.85,22.7,712.0,1065.5,757.45
2018,10,17,12,0,937.0,84.0,0.8,23.0,715.0,1067.52,756.51
2018,10,17,12,15,935.0,84.0,0.8,23.2,710.0,1062.57,753.01
2018,10,17,12,30,933.0,84.0,0.8,23.4,705.0,1053.75,747.42
2018,10,17,12,45,928.5,83.5,0.75,23.6,691.5,1038.02,736.68
2018,10,17,13,0,924.0,83.0,0.7,23.8,678.0,1018.61,723.93
2018,10,17,13,15,917.5,82.5,0.8,23.85,657.5,993.71,711.67
2018,10,17,13,30,911.0,82.0,0.9,23.9,637.0,965.48,697.17
2018,10,17,13,45,901.0,80.5,0.95,23.9,609.0,929.68,676.82
2018,10,17,14,0,891.0,79.0,1.0,23.9,581.0,891.11,654.47
2018,10,17,14,15,877.0,77.5,1.05,23.75,546.5,846.59,628.21
2018,10,17,14,30,863.0,76.0,1.1,23.6,512.0,800.05,600.09
2018,10,17,14,45,843.5,73.5,1.2,23.45,471.5,753.89,572.16
2018,10,17,15,0,824.0,71.0,1.3,23.3,431.0,698.41,536.78
2018,10,17,15,15,796.5,67.5,1.3,23.3,386.0,635.66,492.95
2018,10,17,15,30,769.0,64.0,1.3,23.3,341.0,573.36,447.01
2018,10,17,15,45,729.0,60.5,1.55,22.45,293.5,504.68,397.09
2018,10,17,16,0,689.0,57.0,1.8,21.6,246.0,438.42,345.9
2018,10,17,16,15,620.0,52.0,1.9,20.65,197.0,362.51,284.19
2018,10,17,16,30,551.0,47.0,2.0,19.7,148.0,291.14,223.73
2018,10,17,16,45,361.5,39.5,2.15,18.75,97.5,182.96,134.81
2018,10,17,17,0,172.0,32.0,2.3,17.8,47.0,96.6,60.88
2018,10,17,17,15,97.0,18.0,2.4,17.2,25.5,35.45,0.0
2018,10,17,17,30,22.0,4.0,2.5,16.6,4.0,3.15,0.0
2018,10,17,17,45,11.0,2.0,2.55,16.0,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,1.15,12.75,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,1.1,13.0,2.0,1.57,0.0
2018,10,18,6,45,0.0,6.0,1.0,13.3,6.0,4.54,0.0
2018,10,18,7,0,0.0,10.0,0.9,13.6,10.0,7.58,0.52
2018,10,18,7,15,0.0,15.5,0.9,14.15,15.5,11.77,4.29
2018,10,18,7,30,0.0,21.0,0.9,14.7,21.0,15.97,8.0
2018,10,18,7,45,0.0,27.5,0.9,15.25,27.5,20.94,12.32
2018,10,18,8,0,0.0,34.0,0.9,15.8,34.0,25.93,16.59
2018,10,18,8,15,0.0,54.5,0.8,16.35,54.5,41.71,29.97
2018,10,18,8,30,0.0,75.0,0.7,16.9,75.0,57.79,43.39
2018,10,18,8,45,5.0,112.5,0.65,17.45,115.0,93.82,73.29
2018,10,18,9,0,10.0,150.0,0.6,18.0,155.0,131.76,104.03
2018,10,18,9,15,100.0,175.5,0.55,18.55,227.0,257.16,205.91
2018,10,18,9,30,190.0,201.0,0.5,19.1,299.0,363.39,287.92
2018,10,18,9,45,482.0,157.0,0.5,19.65,427.5,615.37,476.12
2018,10,18,10,0,774.0,113.0,0.5,20.2,556.0,850.78,632.59
2018,10,18,10,15,841.0,98.0,0.55,20.7,599.0,919.63,672.21
2018,10,18,10,30,908.0,83.0,0.6,21.2,642.0,975.99,705.62
2018,10,18,10,45,914.0,84.5,0.6,21.65,661.0,1003.12,719.59
2018,10,18,11,0,920.0,86.0,0.6,22.1,680.0,1026.86,731.86
2018,10,18,11,15,924.0,86.5,0.6,22.4,691.5,1043.84,740.49
2018,10,18,11,30,928.0,87.0,0.6,22.7,703.0,1057.11,747.05
2018,10,18,11,45,929.0,87.0,0.65,23.05,706.0,1062.93,750.38
2018,10,18,12,0,930.0,87.0,0.7,23.4,709.0,1064.89,751.64
2018,10,18,12,15,929.0,86.5,0.7,23.6,704.0,1060.33,748.4
2018,10,18,12,30,928.0,86.0,0.7,23.8,699.0,1051.92,743.09
2018,10,18,12,45,924.0,85.5,0.75,24.05,686.0,1036.7,734.86
2018,10,18,13,0,920.0,85.0,0.8,24.3,673.0,1017.82,724.54
2018,10,18,13,15,913.5,84.0,0.8,24.35,652.0,992.37,709.72
2018,10,18,13,30,907.0,83.0,0.8,24.4,631.0,963.6,692.92
2018,10,18,13,45,897.0,81.5,0.85,24.5,603.0,927.89,672.53
2018,10,18,14,0,887.0,80.0,0.9,24.6,575.0,889.42,650.18
2018,10,18,14,15,873.0,78.0,1.0,24.45,540.5,844.43,624.59
2018,10,18,14,30,859.0,76.0,1.1,24.3,506.0,805.76,602.55
2018,10,18,14,45,839.5,74.0,1.15,24.2,466.0,752.05,568.79
2018,10,18,15,0,820.0,72.0,1.2,24.1,426.0,697.31,533.56
2018,10,18,15,15,792.0,68.5,1.2,24.1,381.0,634.39,489.81
2018,10,18,15,30,764.0,65.0,1.2,24.1,336.0,571.95,444.0
2018,10,18,15,45,724.0,60.5,1.45,23.25,288.5,502.38,393.74
2018,10,18,16,0,684.0,56.0,1.7,22.4,241.0,435.32,342.19
2018,10,18,16,15,519.0,56.5,1.75,21.45,180.5,321.35,251.48
2018,10,18,16,30,354.0,57.0,1.8,20.5,120.0,218.85,168.07
2018,10,18,16,45,199.5,43.0,1.9,19.5,76.5,128.82,94.33
2018,10,18,17,0,45.0,29.0,2.0,18.5,33.0,44.64,24.92
2018,10,18,17,15,33.0,16.5,2.1,17.95,18.5,20.26,0.0
2018,10,18,17,30,21.0,4.0,2.2,17.4,4.0,0.0,0.0
2018,10,18,17,45,10.5,2.0,2.3,16.8,2.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
