Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.45,12.7,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,29,6,45,69.0,14.5,2.35,13.05,18.0,30.3,0.0
2018,10,29,7,0,111.0,26.0,2.3,13.2,34.0,73.02,37.34
2018,10,29,7,15,159.0,42.0,2.3,13.45,63.0,118.39,89.31
2018,10,29,7,30,207.0,58.0,2.3,13.7,92.0,166.16,132.59
2018,10,29,7,45,236.5,74.0,2.25,14.0,124.5,209.96,171.74
2018,10,29,8,0,266.0,90.0,2.2,14.3,157.0,256.85,212.56
2018,10,29,8,15,298.0,104.5,2.3,14.6,193.0,306.31,254.6
2018,10,29,8,30,330.0,119.0,2.4,14.9,229.0,358.62,297.91
2018,10,29,8,45,327.5,135.5,2.45,15.15,257.0,391.19,323.86
2018,10,29,9,0,325.0,152.0,2.5,15.4,285.0,422.8,348.41
2018,10,29,9,15,320.0,169.5,2.6,15.7,310.5,452.58,370.93
2018,10,29,9,30,315.0,187.0,2.7,16.0,336.0,481.09,392.04
2018,10,29,9,45,351.5,193.0,2.8,16.3,369.5,531.14,430.55
2018,10,29,10,0,388.0,199.0,2.9,16.6,403.0,582.56,469.39
2018,10,29,10,15,542.5,165.0,2.9,16.85,464.5,723.23,576.19
2018,10,29,10,30,697.0,131.0,2.9,17.1,526.0,858.91,671.89
2018,10,29,10,45,809.0,101.0,2.95,17.35,573.5,942.02,727.95
2018,10,29,11,0,921.0,71.0,3.0,17.6,621.0,1018.21,778.57
2018,10,29,11,15,928.5,70.5,3.0,17.95,632.5,1036.96,788.93
2018,10,29,11,30,936.0,70.0,3.0,18.3,644.0,1052.11,797.52
2018,10,29,11,45,909.0,78.5,3.0,18.65,638.0,1039.67,787.74
2018,10,29,12,0,882.0,87.0,3.0,19.0,632.0,1023.12,775.65
2018,10,29,12,15,864.0,92.5,2.95,19.25,622.5,1008.36,764.8
2018,10,29,12,30,846.0,98.0,2.9,19.5,613.0,1003.3,760.68
2018,10,29,12,45,878.0,86.5,2.9,19.75,611.0,998.41,757.2
2018,10,29,13,0,910.0,75.0,2.9,20.0,609.0,1001.89,759.55
2018,10,29,13,15,902.0,74.0,2.9,20.1,588.0,975.07,741.88
2018,10,29,13,30,894.0,73.0,2.9,20.2,567.0,945.11,722.37
2018,10,29,13,45,830.0,85.0,2.85,20.25,526.0,887.62,683.46
2018,10,29,14,0,766.0,97.0,2.8,20.3,485.0,818.54,636.09
2018,10,29,14,15,804.0,81.5,2.85,20.25,464.5,805.47,629.05
2018,10,29,14,30,842.0,66.0,2.9,20.2,444.0,777.71,610.94
2018,10,29,14,45,820.5,63.5,2.95,20.15,405.0,731.12,578.93
2018,10,29,15,0,799.0,61.0,3.0,20.1,366.0,675.51,539.65
2018,10,29,15,15,767.0,58.5,3.0,20.1,323.0,612.38,492.98
2018,10,29,15,30,735.0,56.0,3.0,20.1,280.0,550.17,443.92
2018,10,29,15,45,687.5,51.5,2.95,19.55,234.0,477.99,386.01
2018,10,29,16,0,640.0,47.0,2.9,19.0,188.0,409.18,328.48
2018,10,29,16,15,490.5,44.5,2.9,18.25,137.5,302.09,239.1
2018,10,29,16,30,341.0,42.0,2.9,17.5,87.0,206.96,158.07
2018,10,29,16,45,188.5,28.5,2.95,16.7,51.5,115.76,74.38
2018,10,29,17,0,36.0,15.0,3.0,15.9,16.0,22.28,0.0
2018,10,29,17,15,18.0,7.5,3.05,15.6,8.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,6,15,15.0,1.5,3.35,11.8,1.0,0.0,0.0
2018,10,30,6,30,30.0,3.0,3.4,12.0,2.0,0.0,0.0
2018,10,30,6,45,68.0,14.0,3.45,12.2,17.0,29.75,0.0
2018,10,30,7,0,106.0,25.0,3.5,12.4,32.0,70.11,31.91
2018,10,30,7,15,244.5,37.0,3.65,12.95,71.5,155.97,118.47
2018,10,30,7,30,383.0,49.0,3.8,13.5,111.0,249.52,200.36
2018,10,30,7,45,542.5,49.0,3.95,14.0,167.5,354.94,291.34
2018,10,30,8,0,702.0,49.0,4.1,14.5,224.0,472.94,391.09
2018,10,30,8,15,751.0,51.5,4.15,15.1,271.0,544.2,450.48
2018,10,30,8,30,800.0,54.0,4.2,15.7,318.0,618.49,510.18
2018,10,30,8,45,826.5,56.5,4.25,16.3,360.5,672.7,550.82
2018,10,30,9,0,853.0,59.0,4.3,16.9,403.0,732.92,594.25
2018,10,30,9,15,870.0,60.5,4.25,17.4,440.0,784.03,629.5
2018,10,30,9,30,887.0,62.0,4.2,17.9,477.0,833.78,663.08
2018,10,30,9,45,899.5,64.0,4.2,18.4,509.0,878.58,692.64
2018,10,30,10,0,912.0,66.0,4.2,18.9,541.0,921.1,720.14
2018,10,30,10,15,921.5,67.0,4.15,19.3,566.5,957.0,742.63
2018,10,30,10,30,931.0,68.0,4.1,19.7,592.0,989.98,762.89
2018,10,30,10,45,938.0,68.0,4.0,20.05,610.0,1016.09,778.1
2018,10,30,11,0,945.0,68.0,3.9,20.4,628.0,1038.8,790.94
2018,10,30,11,15,948.5,68.5,3.9,20.7,638.5,1055.06,800.31
2018,10,30,11,30,952.0,69.0,3.9,21.0,649.0,1067.57,807.3
2018,10,30,11,45,953.5,68.5,3.85,21.3,651.5,1072.91,809.27
2018,10,30,12,0,955.0,68.0,3.8,21.6,654.0,1074.36,808.85
2018,10,30,12,15,952.0,68.5,3.8,21.75,648.5,1068.59,804.66
2018,10,30,12,30,949.0,69.0,3.8,21.9,643.0,1058.97,798.14
2018,10,30,12,45,943.0,69.5,3.75,22.05,629.5,1042.57,786.86
2018,10,30,13,0,937.0,70.0,3.7,22.2,616.0,1022.55,773.36
2018,10,30,13,15,929.5,69.5,3.7,22.25,595.0,996.33,756.42
2018,10,30,13,30,922.0,69.0,3.7,22.3,574.0,966.86,737.33
2018,10,30,13,45,910.0,67.5,3.65,22.3,545.5,928.91,712.17
2018,10,30,14,0,898.0,66.0,3.6,22.3,517.0,888.35,685.1
2018,10,30,14,15,880.5,64.5,3.6,22.2,482.0,840.76,653.35
2018,10,30,14,30,863.0,63.0,3.6,22.1,447.0,791.49,619.96
2018,10,30,14,45,763.5,72.5,3.6,21.95,389.5,698.74,554.09
2018,10,30,15,0,664.0,82.0,3.6,21.8,332.0,606.59,486.77
2018,10,30,15,15,623.5,76.0,3.6,21.8,288.5,539.37,435.05
2018,10,30,15,30,583.0,70.0,3.6,21.8,245.0,474.41,383.39
2018,10,30,15,45,598.0,59.0,3.4,21.0,213.0,438.58,353.96
2018,10,30,16,0,613.0,48.0,3.2,20.2,181.0,396.62,317.63
2018,10,30,16,15,462.5,44.5,3.1,19.25,131.0,289.62,228.41
2018,10,30,16,30,312.0,41.0,3.0,18.3,81.0,194.55,147.67
2018,10,30,16,45,190.0,27.5,2.85,17.4,48.5,114.67,70.43
2018,10,30,17,0,68.0,14.0,2.7,16.5,16.0,30.88,0.0
2018,10,30,17,15,34.0,7.0,2.75,16.15,8.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.05,12.8,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.0,13.1,2.0,0.0,0.0
2018,10,31,6,45,33.5,11.5,2.0,13.4,12.5,18.33,0.0
2018,10,31,7,0,40.0,20.0,2.0,13.7,23.0,35.54,10.97
2018,10,31,7,15,51.5,36.5,2.1,14.35,43.0,62.14,44.18
2018,10,31,7,30,63.0,53.0,2.2,15.0,63.0,87.1,67.03
2018,10,31,7,45,85.0,69.0,2.35,15.65,87.0,117.91,94.12
2018,10,31,8,0,107.0,85.0,2.5,16.3,111.0,151.14,122.93
2018,10,31,8,15,128.0,99.5,2.55,16.75,137.0,184.25,151.26
2018,10,31,8,30,149.0,114.0,2.6,17.2,163.0,219.46,180.8
2018,10,31,8,45,288.5,123.5,2.7,17.7,233.5,350.76,289.39
2018,10,31,9,0,428.0,133.0,2.8,18.2,304.0,499.19,407.03
2018,10,31,9,15,483.0,135.5,2.85,18.75,345.5,565.39,456.93
2018,10,31,9,30,538.0,138.0,2.9,19.3,387.0,634.38,508.13
2018,10,31,9,45,610.5,128.5,2.95,19.85,429.5,717.65,567.87
2018,10,31,10,0,683.0,119.0,3.0,20.4,472.0,794.07,620.55
2018,10,31,10,15,748.5,107.0,3.05,20.9,510.5,861.4,665.74
2018,10,31,10,30,814.0,95.0,3.1,21.4,549.0,923.38,706.39
2018,10,31,10,45,786.0,106.0,3.1,21.85,556.0,926.34,705.82
2018,10,31,11,0,758.0,117.0,3.1,22.3,563.0,931.99,707.77
2018,10,31,11,15,765.5,117.5,3.1,22.65,574.0,943.03,713.78
2018,10,31,11,30,773.0,118.0,3.1,23.0,585.0,958.31,722.73
2018,10,31,11,45,737.0,130.0,3.05,23.3,577.0,947.45,713.84
2018,10,31,12,0,701.0,142.0,3.0,23.6,569.0,925.27,697.66
2018,10,31,12,15,668.5,151.0,3.0,23.75,555.0,899.68,680.15
2018,10,31,12,30,636.0,160.0,3.0,23.9,541.0,871.01,660.6
2018,10,31,12,45,692.0,139.0,2.95,24.05,545.5,895.51,677.36
2018,10,31,13,0,748.0,118.0,2.9,24.2,550.0,914.08,689.67
2018,10,31,13,15,655.5,140.0,2.9,24.25,509.0,834.89,635.71
2018,10,31,13,30,563.0,162.0,2.9,24.3,468.0,744.75,573.72
2018,10,31,13,45,479.0,174.0,2.95,24.3,425.0,664.99,516.71
2018,10,31,14,0,395.0,186.0,3.0,24.3,382.0,587.39,459.5
2018,10,31,14,15,398.5,171.0,2.95,24.2,357.5,558.69,439.64
2018,10,31,14,30,402.0,156.0,2.9,24.1,333.0,528.33,417.94
2018,10,31,14,45,337.0,150.5,2.9,24.0,289.5,435.93,347.8
2018,10,31,15,0,272.0,145.0,2.9,23.9,246.0,368.06,294.81
2018,10,31,15,15,243.0,129.5,2.9,23.9,211.5,318.15,255.43
2018,10,31,15,30,214.0,114.0,2.9,23.9,177.0,270.65,217.07
2018,10,31,15,45,158.0,97.0,2.55,23.15,139.5,196.44,156.72
2018,10,31,16,0,102.0,80.0,2.2,22.4,102.0,141.26,110.8
2018,10,31,16,15,79.0,62.0,2.15,21.6,76.5,106.41,81.23
2018,10,31,16,30,56.0,44.0,2.1,20.8,51.0,73.98,53.16
2018,10,31,16,45,34.0,27.5,2.05,20.0,31.0,44.75,23.02
2018,10,31,17,0,12.0,11.0,2.0,19.2,11.0,12.18,0.0
2018,10,31,17,15,6.0,5.5,2.0,18.9,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.3,15.5,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,15.7,2.0,0.0,0.0
2018,11,1,6,45,96.0,13.0,1.3,15.95,17.5,36.99,0.0
2018,11,1,7,0,167.0,23.0,1.3,16.2,33.0,94.74,28.69
2018,11,1,7,15,231.0,36.5,1.45,16.8,64.0,151.92,111.98
2018,11,1,7,30,295.0,50.0,1.6,17.4,95.0,209.45,164.32
2018,11,1,7,45,355.5,61.0,1.7,18.05,133.5,269.61,216.56
2018,11,1,8,0,416.0,72.0,1.8,18.7,172.0,336.24,272.67
2018,11,1,8,15,395.0,90.0,1.85,19.2,200.5,366.53,297.94
2018,11,1,8,30,374.0,108.0,1.9,19.7,229.0,393.68,319.53
2018,11,1,8,45,416.5,117.0,1.95,20.2,268.0,453.21,366.14
2018,11,1,9,0,459.0,126.0,2.0,20.7,307.0,515.6,413.46
2018,11,1,9,15,507.0,128.0,2.0,21.2,346.0,576.74,458.62
2018,11,1,9,30,555.0,130.0,2.0,21.7,385.0,649.07,510.46
2018,11,1,9,45,611.5,125.5,2.0,22.25,424.0,715.84,556.11
2018,11,1,10,0,668.0,121.0,2.0,22.8,463.0,783.34,600.88
2018,11,1,10,15,710.5,114.5,2.0,23.25,494.0,835.61,634.32
2018,11,1,10,30,753.0,108.0,2.0,23.7,525.0,880.32,662.18
2018,11,1,10,45,743.5,115.0,2.0,24.15,537.5,902.46,674.63
2018,11,1,11,0,734.0,122.0,2.0,24.6,550.0,914.73,680.75
2018,11,1,11,15,773.5,112.0,1.95,24.95,570.0,945.32,698.84
2018,11,1,11,30,813.0,102.0,1.9,25.3,590.0,980.92,719.84
2018,11,1,11,45,864.5,85.0,1.9,25.65,606.0,1003.46,732.81
2018,11,1,12,0,916.0,68.0,1.9,26.0,622.0,1035.09,751.75
2018,11,1,12,15,909.0,70.5,1.9,26.2,616.0,1027.96,746.41
2018,11,1,12,30,902.0,73.0,1.9,26.4,610.0,1017.19,739.36
2018,11,1,12,45,865.5,82.5,1.85,26.55,588.5,982.17,716.42
2018,11,1,13,0,829.0,92.0,1.8,26.7,567.0,956.6,699.88
2018,11,1,13,15,822.5,90.0,1.8,26.7,547.5,931.14,684.38
2018,11,1,13,30,816.0,88.0,1.8,26.7,528.0,902.71,666.92
2018,11,1,13,45,785.0,89.5,1.8,26.75,495.5,853.25,635.25
2018,11,1,14,0,754.0,91.0,1.8,26.8,463.0,802.47,602.46
2018,11,1,14,15,714.0,92.0,1.8,26.6,425.0,747.55,566.85
2018,11,1,14,30,674.0,93.0,1.8,26.4,387.0,688.2,527.39
2018,11,1,14,45,675.5,84.5,1.8,26.2,356.5,650.24,502.36
2018,11,1,15,0,677.0,76.0,1.8,26.0,326.0,610.11,475.01
2018,11,1,15,15,606.5,74.5,1.8,26.0,278.0,527.33,413.48
2018,11,1,15,30,536.0,73.0,1.8,26.0,230.0,449.34,353.72
2018,11,1,15,45,517.0,63.0,1.7,24.8,193.5,397.49,313.57
2018,11,1,16,0,498.0,53.0,1.6,23.6,157.0,346.63,272.02
2018,11,1,16,15,379.5,46.5,1.65,22.7,114.0,253.87,196.16
2018,11,1,16,30,261.0,40.0,1.7,21.8,71.0,172.14,127.36
2018,11,1,16,45,168.5,26.5,1.75,20.95,43.0,105.22,55.55
2018,11,1,17,0,76.0,13.0,1.8,20.1,15.0,32.63,0.0
2018,11,1,17,15,38.0,6.5,1.85,19.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,6,45,102.5,11.0,1.7,14.4,17.0,37.39,0.0
2018,11,2,7,0,205.0,22.0,1.7,14.5,34.0,106.93,20.61
2018,11,2,7,15,340.5,31.5,1.7,15.15,73.5,192.81,142.35
2018,11,2,7,30,476.0,41.0,1.7,15.8,113.0,286.07,225.16
2018,11,2,7,45,524.5,49.5,1.75,16.4,153.5,348.8,280.63
2018,11,2,8,0,573.0,58.0,1.8,17.0,194.0,416.09,337.69
2018,11,2,8,15,668.0,56.5,1.75,17.55,246.0,501.07,406.44
2018,11,2,8,30,763.0,55.0,1.7,18.1,298.0,597.51,480.86
2018,11,2,8,45,783.5,58.5,1.65,18.7,337.5,653.51,520.5
2018,11,2,9,0,804.0,62.0,1.6,19.3,377.0,709.18,558.04
2018,11,2,9,15,790.5,71.5,1.6,19.9,405.5,744.4,580.29
2018,11,2,9,30,777.0,81.0,1.6,20.5,434.0,775.85,599.59
2018,11,2,9,45,801.0,81.5,1.6,21.15,467.5,825.75,631.2
2018,11,2,10,0,825.0,82.0,1.6,21.8,501.0,874.32,661.0
2018,11,2,10,15,862.5,77.5,1.65,22.2,534.5,916.71,687.37
2018,11,2,10,30,900.0,73.0,1.7,22.6,568.0,968.05,719.41
2018,11,2,10,45,898.5,76.5,1.7,23.0,583.5,989.55,730.86
2018,11,2,11,0,897.0,80.0,1.7,23.4,599.0,1007.46,740.37
2018,11,2,11,15,860.0,92.0,1.8,23.7,596.5,1009.2,741.27
2018,11,2,11,30,823.0,104.0,1.9,24.0,594.0,993.87,731.43
2018,11,2,11,45,852.5,96.0,2.0,24.3,605.5,1018.32,747.66
2018,11,2,12,0,882.0,88.0,2.1,24.6,617.0,1025.96,752.67
2018,11,2,12,15,820.0,105.5,2.15,24.65,594.0,994.03,732.47
2018,11,2,12,30,758.0,123.0,2.2,24.7,571.0,952.82,706.49
2018,11,2,12,45,662.0,147.5,2.25,24.8,532.5,875.92,656.22
2018,11,2,13,0,566.0,172.0,2.3,24.9,494.0,786.45,596.49
2018,11,2,13,15,711.0,127.5,2.3,24.85,517.5,875.13,658.93
2018,11,2,13,30,856.0,83.0,2.3,24.8,541.0,934.65,699.21
2018,11,2,13,45,834.0,83.5,2.3,24.7,511.0,891.3,670.8
2018,11,2,14,0,812.0,84.0,2.3,24.6,481.0,846.02,641.77
2018,11,2,14,15,771.0,85.0,2.3,24.55,441.0,783.52,600.18
2018,11,2,14,30,730.0,86.0,2.3,24.5,401.0,725.75,561.24
2018,11,2,14,45,757.0,74.0,2.3,24.45,374.5,697.14,542.44
2018,11,2,15,0,784.0,62.0,2.3,24.4,348.0,668.32,522.87
2018,11,2,15,15,705.5,62.0,2.3,24.4,295.5,577.12,455.97
2018,11,2,15,30,627.0,62.0,2.3,24.4,243.0,494.84,392.42
2018,11,2,15,45,570.5,56.5,2.2,23.55,199.5,421.84,335.02
2018,11,2,16,0,514.0,51.0,2.1,22.7,156.0,353.53,279.02
2018,11,2,16,15,357.5,46.0,2.2,21.85,110.0,243.53,189.06
2018,11,2,16,30,201.0,41.0,2.3,21.0,64.0,149.48,110.36
2018,11,2,16,45,131.0,26.0,2.4,20.15,38.5,90.97,42.97
2018,11,2,17,0,61.0,11.0,2.5,19.3,13.0,26.72,0.0
2018,11,2,17,15,30.5,5.5,2.65,18.9,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,6,45,91.0,10.0,1.85,14.7,15.0,33.51,0.0
2018,11,3,7,0,182.0,20.0,1.8,14.9,30.0,96.95,3.15
2018,11,3,7,15,345.5,29.0,1.95,15.55,71.5,192.98,141.02
2018,11,3,7,30,509.0,38.0,2.1,16.2,113.0,298.64,234.64
2018,11,3,7,45,613.0,40.5,2.25,16.9,162.0,381.32,306.43
2018,11,3,8,0,717.0,43.0,2.4,17.6,211.0,477.81,386.93
2018,11,3,8,15,758.0,46.5,2.5,18.15,256.0,545.75,442.66
2018,11,3,8,30,799.0,50.0,2.6,18.7,301.0,610.08,493.7
2018,11,3,8,45,826.0,53.0,2.7,19.25,343.5,670.86,538.15
2018,11,3,9,0,853.0,56.0,2.8,19.8,386.0,731.9,581.3
2018,11,3,9,15,872.0,57.5,2.8,20.4,423.5,784.38,616.45
2018,11,3,9,30,891.0,59.0,2.8,21.0,461.0,835.69,649.95
2018,11,3,9,45,903.5,61.0,2.8,21.55,492.5,880.43,678.25
2018,11,3,10,0,916.0,63.0,2.8,22.1,524.0,922.92,704.54
2018,11,3,10,15,925.0,64.5,2.85,22.55,549.5,958.95,726.76
2018,11,3,10,30,934.0,66.0,2.9,23.0,575.0,992.04,746.87
2018,11,3,10,45,940.0,66.5,2.9,23.5,593.0,1017.74,761.38
2018,11,3,11,0,946.0,67.0,2.9,24.0,611.0,1040.01,773.65
2018,11,3,11,15,915.5,75.0,2.85,24.3,609.0,1031.53,765.92
2018,11,3,11,30,885.0,83.0,2.8,24.6,607.0,1018.53,755.69
2018,11,3,11,45,839.5,98.5,2.75,24.95,597.0,1008.41,747.45
2018,11,3,12,0,794.0,114.0,2.7,25.3,587.0,980.57,727.67
2018,11,3,12,15,629.5,162.0,2.65,25.4,535.0,872.98,655.23
2018,11,3,12,30,465.0,210.0,2.6,25.5,483.0,744.72,565.23
2018,11,3,12,45,483.5,195.0,2.6,25.65,473.5,740.33,563.89
2018,11,3,13,0,502.0,180.0,2.6,25.8,464.0,733.11,559.69
2018,11,3,13,15,633.0,141.0,2.55,25.8,485.5,815.48,618.28
2018,11,3,13,30,764.0,102.0,2.5,25.8,507.0,870.99,656.12
2018,11,3,13,45,624.0,130.0,2.45,25.75,450.0,759.98,579.76
2018,11,3,14,0,484.0,158.0,2.4,25.7,393.0,636.95,492.73
2018,11,3,14,15,599.5,119.5,2.4,25.55,390.0,683.18,529.36
2018,11,3,14,30,715.0,81.0,2.4,25.4,387.0,703.68,545.08
2018,11,3,14,45,723.5,71.5,2.4,25.2,356.5,668.9,521.34
2018,11,3,15,0,732.0,62.0,2.4,25.0,326.0,631.04,495.28
2018,11,3,15,15,534.5,77.5,2.4,25.0,257.5,482.95,383.38
2018,11,3,15,30,337.0,93.0,2.4,25.0,189.0,340.61,271.44
2018,11,3,15,45,335.5,75.0,2.25,23.6,156.5,300.87,240.38
2018,11,3,16,0,334.0,57.0,2.1,22.2,124.0,260.39,206.74
2018,11,3,16,15,402.5,45.0,2.1,21.35,105.0,264.33,205.55
2018,11,3,16,30,471.0,33.0,2.1,20.5,86.0,255.29,188.48
2018,11,3,16,45,303.5,23.0,2.15,19.7,51.0,149.71,63.23
2018,11,3,17,0,136.0,13.0,2.2,18.9,16.0,50.69,0.0
2018,11,3,17,15,68.0,6.5,2.2,18.5,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,4,6,45,54.0,10.0,2.45,12.4,13.0,23.17,0.0
2018,11,4,7,0,108.0,20.0,2.4,12.5,26.0,70.22,0.0
2018,11,4,7,15,183.0,34.0,2.4,13.1,55.5,132.3,95.94
2018,11,4,7,30,258.0,48.0,2.4,13.7,85.0,192.6,152.75
2018,11,4,7,45,315.5,59.5,2.35,14.25,121.0,249.69,203.59
2018,11,4,8,0,373.0,71.0,2.3,14.8,157.0,313.0,258.28
2018,11,4,8,15,407.5,82.5,2.2,15.35,194.0,367.7,304.22
2018,11,4,8,30,442.0,94.0,2.1,15.9,231.0,425.17,350.71
2018,11,4,8,45,448.5,108.0,2.05,16.4,263.5,467.85,383.81
2018,11,4,9,0,455.0,122.0,2.0,16.9,296.0,509.96,415.38
2018,11,4,9,15,469.5,132.5,1.95,17.5,327.5,553.75,447.27
2018,11,4,9,30,484.0,143.0,1.9,18.1,359.0,597.28,478.01
2018,11,4,9,45,574.0,129.0,1.85,18.75,403.0,688.03,543.34
2018,11,4,10,0,664.0,115.0,1.8,19.4,447.0,774.21,601.46
2018,11,4,10,15,756.5,101.0,1.8,19.85,496.5,857.5,656.55
2018,11,4,10,30,849.0,87.0,1.8,20.3,546.0,948.92,715.5
2018,11,4,10,45,855.5,88.0,1.8,20.8,563.5,974.47,729.18
2018,11,4,11,0,862.0,89.0,1.8,21.3,581.0,996.85,741.5
2018,11,4,11,15,819.5,101.5,1.9,21.6,575.5,980.54,730.44
2018,11,4,11,30,777.0,114.0,2.0,21.9,570.0,959.17,716.53
2018,11,4,11,45,835.5,98.0,2.1,22.2,590.5,1003.99,746.5
2018,11,4,12,0,894.0,82.0,2.2,22.5,611.0,1031.37,764.22
2018,11,4,12,15,904.5,80.0,2.35,22.55,611.0,1036.43,769.0
2018,11,4,12,30,915.0,78.0,2.5,22.6,611.0,1037.7,771.65
2018,11,4,12,45,907.5,76.5,2.65,22.7,595.5,1017.68,760.22
2018,11,4,13,0,900.0,75.0,2.8,22.8,580.0,994.27,746.65
2018,11,4,13,15,889.5,75.0,2.9,22.75,559.0,966.62,730.12
2018,11,4,13,30,879.0,75.0,3.0,22.7,538.0,936.03,711.48
2018,11,4,13,45,826.0,83.0,3.1,22.65,500.0,884.24,677.97
2018,11,4,14,0,773.0,91.0,3.2,22.6,462.0,820.61,635.61
2018,11,4,14,15,741.5,88.5,3.25,22.45,424.5,763.34,596.91
2018,11,4,14,30,710.0,86.0,3.3,22.3,387.0,710.7,560.73
2018,11,4,14,45,708.5,78.5,3.35,22.1,355.0,670.24,532.88
2018,11,4,15,0,707.0,71.0,3.4,21.9,323.0,623.88,499.83
2018,11,4,15,15,671.5,64.5,3.4,21.9,280.0,561.59,452.3
2018,11,4,15,30,636.0,58.0,3.4,21.9,237.0,497.09,400.96
2018,11,4,15,45,531.0,57.0,3.35,20.95,188.5,400.88,323.8
2018,11,4,16,0,426.0,56.0,3.3,20.0,140.0,313.57,251.47
2018,11,4,16,15,340.0,46.0,3.35,19.3,102.0,236.23,185.46
2018,11,4,16,30,254.0,36.0,3.4,18.6,64.0,166.78,123.4
2018,11,4,16,45,171.5,23.5,3.45,17.9,38.5,101.67,33.69
2018,11,4,17,0,89.0,11.0,3.5,17.2,13.0,35.26,0.0
2018,11,4,17,15,44.5,5.5,3.5,16.85,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,6,45,110.0,9.5,2.65,12.3,15.0,38.79,0.0
2018,11,5,7,0,220.0,19.0,2.7,12.5,30.0,107.85,0.0
2018,11,5,7,15,358.0,28.0,2.75,12.95,68.0,198.22,142.78
2018,11,5,7,30,496.0,37.0,2.8,13.4,106.0,292.99,232.39
2018,11,5,7,45,590.0,39.5,2.9,13.9,151.5,369.63,301.09
2018,11,5,8,0,684.0,42.0,3.0,14.4,197.0,459.23,378.02
2018,11,5,8,15,727.5,45.0,3.0,15.0,241.0,526.29,434.16
2018,11,5,8,30,771.0,48.0,3.0,15.6,285.0,589.94,485.57
2018,11,5,8,45,800.5,50.5,3.0,16.15,326.5,650.42,530.52
2018,11,5,9,0,830.0,53.0,3.0,16.7,368.0,711.47,574.3
2018,11,5,9,15,847.0,56.0,3.0,17.3,404.5,763.29,609.89
2018,11,5,9,30,864.0,59.0,3.0,17.9,441.0,813.85,643.74
2018,11,5,9,45,873.0,62.5,3.0,18.5,472.0,856.47,671.18
2018,11,5,10,0,882.0,66.0,3.0,19.1,503.0,896.69,696.51
2018,11,5,10,15,892.5,67.0,2.95,19.45,528.0,932.44,718.66
2018,11,5,10,30,903.0,68.0,2.9,19.8,553.0,965.46,738.7
2018,11,5,10,45,910.0,69.0,2.8,20.2,571.0,992.11,753.63
2018,11,5,11,0,917.0,70.0,2.7,20.6,589.0,1015.49,766.28
2018,11,5,11,15,921.0,70.5,2.7,20.85,599.5,1031.78,775.63
2018,11,5,11,30,925.0,71.0,2.7,21.1,610.0,1044.47,782.76
2018,11,5,11,45,925.5,71.0,2.65,21.35,612.5,1049.26,784.31
2018,11,5,12,0,926.0,71.0,2.6,21.6,615.0,1050.29,783.63
2018,11,5,12,15,925.0,71.5,2.6,21.75,610.5,1046.69,780.96
2018,11,5,12,30,924.0,72.0,2.6,21.9,606.0,1039.37,776.05
2018,11,5,12,45,919.0,71.5,2.65,22.0,593.0,1023.05,766.06
2018,11,5,13,0,914.0,71.0,2.7,22.1,580.0,1003.23,753.91
2018,11,5,13,15,906.5,70.0,2.7,22.15,559.5,976.97,737.18
2018,11,5,13,30,899.0,69.0,2.7,22.2,539.0,947.57,718.39
2018,11,5,13,45,887.5,68.5,2.75,22.2,512.0,912.21,696.02
2018,11,5,14,0,876.0,68.0,2.8,22.2,485.0,874.31,671.71
2018,11,5,14,15,859.0,66.5,2.8,22.05,451.5,828.16,641.3
2018,11,5,14,30,842.0,65.0,2.8,21.9,418.0,788.73,615.26
2018,11,5,14,45,818.0,62.5,2.8,21.75,379.0,732.16,576.25
2018,11,5,15,0,794.0,60.0,2.8,21.6,340.0,675.1,536.03
2018,11,5,15,15,759.0,56.5,2.8,21.6,297.0,609.14,487.52
2018,11,5,15,30,724.0,53.0,2.8,21.6,254.0,544.44,436.55
2018,11,5,15,45,670.0,49.5,2.75,20.55,209.5,470.24,377.6
2018,11,5,16,0,616.0,46.0,2.7,19.5,165.0,399.75,318.96
2018,11,5,16,15,486.0,41.0,2.75,18.65,119.0,301.07,235.83
2018,11,5,16,30,356.0,36.0,2.8,17.8,73.0,211.01,155.69
2018,11,5,16,45,208.0,22.5,2.85,16.95,41.5,113.85,26.51
2018,11,5,17,0,60.0,9.0,2.9,16.1,10.0,25.11,0.0
2018,11,5,17,15,30.0,4.5,2.9,15.75,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,6,45,60.0,9.0,2.0,11.0,11.5,24.24,0.0
2018,11,6,7,0,120.0,18.0,2.0,11.1,23.0,71.27,0.0
2018,11,6,7,15,297.5,28.5,2.05,11.75,63.5,174.94,124.03
2018,11,6,7,30,475.0,39.0,2.1,12.4,104.0,286.01,226.78
2018,11,6,7,45,587.0,42.0,2.1,13.05,152.5,371.06,301.72
2018,11,6,8,0,699.0,45.0,2.1,13.7,201.0,471.79,386.58
2018,11,6,8,15,742.5,49.0,2.15,14.3,246.0,541.06,443.94
2018,11,6,8,30,786.0,53.0,2.2,14.9,291.0,612.91,500.97
2018,11,6,8,45,814.5,55.5,2.2,15.5,332.5,674.27,545.96
2018,11,6,9,0,843.0,58.0,2.2,16.1,374.0,728.48,583.71
2018,11,6,9,15,862.5,60.0,2.2,16.7,411.5,781.45,619.47
2018,11,6,9,30,882.0,62.0,2.2,17.3,449.0,833.32,653.49
2018,11,6,9,45,895.0,64.0,2.15,17.9,480.5,878.05,681.26
2018,11,6,10,0,908.0,66.0,2.1,18.5,512.0,920.6,706.93
2018,11,6,10,15,918.5,67.0,2.05,19.0,537.5,957.04,728.24
2018,11,6,10,30,929.0,68.0,2.0,19.5,563.0,990.67,747.38
2018,11,6,10,45,935.5,69.0,1.95,20.0,581.0,1017.34,761.69
2018,11,6,11,0,942.0,70.0,1.9,20.5,599.0,1040.63,773.76
2018,11,6,11,15,946.0,70.0,1.95,20.9,609.5,1056.58,782.78
2018,11,6,11,30,950.0,70.0,2.0,21.3,620.0,1068.83,789.63
2018,11,6,11,45,951.0,70.0,2.0,21.75,622.5,1074.25,791.4
2018,11,6,12,0,952.0,70.0,2.0,22.2,625.0,1075.82,790.95
2018,11,6,12,15,949.0,70.5,2.05,22.35,619.5,1070.11,787.66
2018,11,6,12,30,946.0,71.0,2.1,22.5,614.0,1060.6,782.15
2018,11,6,12,45,939.5,71.5,2.1,22.7,600.5,1043.85,771.34
2018,11,6,13,0,933.0,72.0,2.1,22.9,587.0,1023.57,758.42
2018,11,6,13,15,925.5,70.5,2.1,22.95,566.0,996.32,741.49
2018,11,6,13,30,918.0,69.0,2.1,23.0,545.0,965.88,722.5
2018,11,6,13,45,907.0,67.5,2.1,23.05,517.0,929.2,699.3
2018,11,6,14,0,896.0,66.0,2.1,23.1,489.0,889.91,674.18
2018,11,6,14,15,879.5,64.0,2.05,22.95,455.0,842.9,643.52
2018,11,6,14,30,863.0,62.0,2.0,22.8,421.0,794.17,611.26
2018,11,6,14,45,840.0,59.5,1.95,22.65,381.5,738.34,573.35
2018,11,6,15,0,817.0,57.0,1.9,22.5,342.0,688.81,539.15
2018,11,6,15,15,782.5,54.0,1.9,22.5,299.0,622.86,491.89
2018,11,6,15,30,748.0,51.0,1.9,22.5,256.0,558.06,441.92
2018,11,6,15,45,694.5,46.5,1.75,21.15,210.0,481.94,382.62
2018,11,6,16,0,641.0,42.0,1.6,19.8,164.0,409.73,323.59
2018,11,6,16,15,539.0,36.5,1.7,18.9,120.0,317.65,246.7
2018,11,6,16,30,437.0,31.0,1.8,18.0,76.0,241.32,175.8
2018,11,6,16,45,269.5,20.5,1.95,17.1,43.5,133.92,14.55
2018,11,6,17,0,102.0,10.0,2.1,16.2,11.0,38.67,0.0
2018,11,6,17,15,51.0,5.0,2.15,15.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,6,45,63.0,8.5,0.9,12.4,11.0,6.69,0.0
2018,11,7,7,0,126.0,17.0,0.9,12.4,22.0,56.52,0.0
2018,11,7,7,15,290.5,27.5,0.95,12.9,60.0,171.67,118.01
2018,11,7,7,30,455.0,38.0,1.0,13.4,98.0,276.32,216.53
2018,11,7,7,45,562.0,42.0,1.05,13.9,145.0,358.55,288.3
2018,11,7,8,0,669.0,46.0,1.1,14.4,192.0,456.29,369.66
2018,11,7,8,15,715.0,49.0,1.2,14.95,236.0,524.47,425.55
2018,11,7,8,30,761.0,52.0,1.3,15.5,280.0,595.38,481.42
2018,11,7,8,45,791.5,55.0,1.4,16.1,321.5,657.57,527.07
2018,11,7,9,0,822.0,58.0,1.5,16.7,363.0,720.32,571.29
2018,11,7,9,15,842.5,60.0,1.5,17.2,400.0,765.74,601.16
2018,11,7,9,30,863.0,62.0,1.5,17.7,437.0,817.64,634.98
2018,11,7,9,45,877.0,63.5,1.55,18.25,468.0,861.88,663.12
2018,11,7,10,0,891.0,65.0,1.6,18.8,499.0,904.08,689.48
2018,11,7,10,15,901.0,66.5,1.6,19.2,524.0,940.21,711.16
2018,11,7,10,30,911.0,68.0,1.6,19.6,549.0,973.56,730.83
2018,11,7,10,45,917.5,68.5,1.6,20.05,566.5,999.19,745.14
2018,11,7,11,0,924.0,69.0,1.6,20.5,584.0,1021.52,757.36
2018,11,7,11,15,928.0,69.0,1.6,20.75,594.5,1037.22,765.96
2018,11,7,11,30,932.0,69.0,1.6,21.0,605.0,1049.32,772.42
2018,11,7,11,45,933.0,69.5,1.6,21.25,607.5,1055.32,775.16
2018,11,7,12,0,934.0,70.0,1.6,21.5,610.0,1057.55,775.74
2018,11,7,12,15,932.0,69.5,1.6,21.6,604.5,1051.63,771.79
2018,11,7,12,30,930.0,69.0,1.6,21.7,599.0,1041.98,765.72
2018,11,7,12,45,926.0,68.5,1.65,21.85,586.0,1026.65,756.83
2018,11,7,13,0,922.0,68.0,1.7,22.0,573.0,1007.78,745.78
2018,11,7,13,15,914.0,67.0,1.75,22.0,552.5,980.95,730.02
2018,11,7,13,30,906.0,66.0,1.8,22.0,532.0,950.99,712.17
2018,11,7,13,45,894.5,64.5,1.9,22.0,504.5,914.22,690.2
2018,11,7,14,0,883.0,63.0,2.0,22.0,477.0,874.92,666.14
2018,11,7,14,15,867.0,61.5,2.05,21.85,444.0,829.49,637.26
2018,11,7,14,30,851.0,60.0,2.1,21.7,411.0,782.35,606.61
2018,11,7,14,45,828.0,57.5,2.1,21.6,372.0,727.06,568.9
2018,11,7,15,0,805.0,55.0,2.1,21.5,333.0,678.18,534.96
2018,11,7,15,15,770.5,52.0,2.1,21.5,290.5,612.89,487.57
2018,11,7,15,30,736.0,49.0,2.1,21.5,248.0,548.79,437.63
2018,11,7,15,45,683.0,45.0,1.9,20.45,203.5,474.26,378.32
2018,11,7,16,0,630.0,41.0,1.7,19.4,159.0,403.56,319.51
2018,11,7,16,15,522.5,36.0,1.8,18.55,115.5,309.93,240.95
2018,11,7,16,30,415.0,31.0,1.9,17.7,72.0,232.78,168.26
2018,11,7,16,45,254.0,20.0,1.95,16.8,41.0,127.44,0.0
2018,11,7,17,0,93.0,9.0,2.0,15.9,10.0,35.31,0.0
2018,11,7,17,15,46.5,4.5,2.05,15.5,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
