Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,45,18.5,4.0,0.8,7.45,4.0,0.0,0.0
2018,11,18,7,0,37.0,8.0,0.8,7.4,8.0,19.2,0.0
2018,11,18,7,15,130.0,22.5,0.95,7.95,33.0,92.37,0.0
2018,11,18,7,30,223.0,37.0,1.1,8.5,58.0,172.33,127.42
2018,11,18,7,45,284.0,49.0,1.2,9.0,90.5,228.54,185.29
2018,11,18,8,0,345.0,61.0,1.3,9.5,123.0,292.02,242.23
2018,11,18,8,15,197.0,78.0,1.4,9.95,115.5,224.07,187.67
2018,11,18,8,30,49.0,95.0,1.5,10.4,108.0,127.5,105.11
2018,11,18,8,45,105.5,114.0,1.6,10.85,147.0,204.16,171.54
2018,11,18,9,0,162.0,133.0,1.7,11.3,186.0,272.95,229.69
2018,11,18,9,15,299.0,133.5,1.7,11.8,245.5,404.41,338.69
2018,11,18,9,30,436.0,134.0,1.7,12.3,305.0,550.93,454.22
2018,11,18,9,45,551.0,127.0,1.75,12.8,360.5,659.07,535.65
2018,11,18,10,0,666.0,120.0,1.8,13.3,416.0,782.91,624.37
2018,11,18,10,15,692.0,121.5,1.8,13.85,443.5,829.17,653.99
2018,11,18,10,30,718.0,123.0,1.8,14.4,471.0,873.98,682.86
2018,11,18,10,45,730.0,124.0,1.8,14.9,489.0,902.79,700.33
2018,11,18,11,0,742.0,125.0,1.8,15.4,507.0,929.03,716.08
2018,11,18,11,15,748.5,126.0,1.75,15.75,518.0,946.99,725.93
2018,11,18,11,30,755.0,127.0,1.7,16.1,529.0,961.95,733.84
2018,11,18,11,45,758.0,127.0,1.65,16.5,532.0,969.03,736.42
2018,11,18,12,0,761.0,127.0,1.6,16.9,535.0,972.9,737.05
2018,11,18,12,15,737.0,133.0,1.55,17.1,525.5,953.04,722.57
2018,11,18,12,30,713.0,139.0,1.5,17.3,516.0,929.98,706.36
2018,11,18,12,45,678.0,146.0,1.45,17.5,498.0,893.96,681.52
2018,11,18,13,0,643.0,153.0,1.4,17.7,480.0,855.3,654.99
2018,11,18,13,15,631.0,150.5,1.35,17.75,461.0,827.41,636.2
2018,11,18,13,30,619.0,148.0,1.3,17.8,442.0,797.25,615.68
2018,11,18,13,45,601.5,143.0,1.25,17.85,416.0,751.09,583.84
2018,11,18,14,0,584.0,138.0,1.2,17.9,390.0,710.87,556.06
2018,11,18,14,15,560.5,131.0,1.15,17.7,358.0,662.22,522.28
2018,11,18,14,30,537.0,124.0,1.1,17.5,326.0,613.38,487.51
2018,11,18,14,45,469.5,115.0,1.05,17.3,278.5,528.03,423.87
2018,11,18,15,0,402.0,106.0,1.0,17.1,231.0,446.93,361.83
2018,11,18,15,15,384.5,96.0,1.0,17.1,202.0,404.21,328.35
2018,11,18,15,30,367.0,86.0,1.0,17.1,173.0,362.33,294.0
2018,11,18,15,45,318.5,73.0,1.1,15.85,137.5,299.64,243.11
2018,11,18,16,0,270.0,60.0,1.2,14.6,102.0,241.66,194.0
2018,11,18,16,15,185.0,43.5,1.25,14.15,68.0,166.86,128.24
2018,11,18,16,30,100.0,27.0,1.3,13.7,34.0,85.9,42.68
2018,11,18,16,45,53.0,14.0,1.4,13.2,17.5,30.92,0.0
2018,11,18,17,0,6.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.5,12.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,19,6,45,7.0,2.5,1.7,8.15,2.5,0.0,0.0
2018,11,19,7,0,14.0,5.0,1.7,8.2,5.0,8.82,0.0
2018,11,19,7,15,46.5,19.0,1.8,8.8,22.5,47.13,0.0
2018,11,19,7,30,79.0,33.0,1.9,9.4,40.0,90.09,63.29
2018,11,19,7,45,101.0,48.5,2.05,9.95,63.0,122.5,97.47
2018,11,19,8,0,123.0,64.0,2.2,10.5,86.0,157.35,129.36
2018,11,19,8,15,169.5,79.5,2.2,11.0,118.0,209.68,175.5
2018,11,19,8,30,216.0,95.0,2.2,11.5,150.0,266.53,224.56
2018,11,19,8,45,286.0,104.0,2.2,12.05,189.5,335.79,283.17
2018,11,19,9,0,356.0,113.0,2.2,12.6,229.0,429.42,359.35
2018,11,19,9,15,451.5,114.0,2.25,13.2,278.0,522.36,433.47
2018,11,19,9,30,547.0,115.0,2.3,13.8,327.0,621.33,509.36
2018,11,19,9,45,593.0,116.0,2.3,14.45,362.5,691.63,559.66
2018,11,19,10,0,639.0,117.0,2.3,15.1,398.0,755.01,603.68
2018,11,19,10,15,686.0,114.0,2.3,15.65,431.0,814.87,644.33
2018,11,19,10,30,733.0,111.0,2.3,16.2,464.0,874.08,683.65
2018,11,19,10,45,746.5,112.0,2.25,16.7,482.5,904.46,701.76
2018,11,19,11,0,760.0,113.0,2.2,17.2,501.0,932.33,718.22
2018,11,19,11,15,701.5,127.5,2.15,17.5,491.5,901.34,694.71
2018,11,19,11,30,643.0,142.0,2.1,17.8,482.0,865.27,668.38
2018,11,19,11,45,611.5,148.5,2.05,18.1,473.0,843.79,652.36
2018,11,19,12,0,580.0,155.0,2.0,18.4,464.0,819.18,634.13
2018,11,19,12,15,567.0,156.0,1.95,18.55,456.0,795.15,616.79
2018,11,19,12,30,554.0,157.0,1.9,18.7,448.0,779.07,605.14
2018,11,19,12,45,583.5,145.5,1.85,18.85,445.5,798.97,618.93
2018,11,19,13,0,613.0,134.0,1.8,19.0,443.0,805.92,623.31
2018,11,19,13,15,590.0,134.5,1.75,19.05,423.0,771.5,599.1
2018,11,19,13,30,567.0,135.0,1.7,19.1,403.0,735.39,573.99
2018,11,19,13,45,443.5,150.0,1.6,19.1,352.5,614.71,485.78
2018,11,19,14,0,320.0,165.0,1.5,19.1,302.0,487.47,389.67
2018,11,19,14,15,233.5,159.5,1.4,18.95,255.5,396.85,319.65
2018,11,19,14,30,147.0,154.0,1.3,18.8,209.0,293.76,237.86
2018,11,19,14,45,77.0,120.5,1.2,18.65,149.0,177.27,143.5
2018,11,19,15,0,7.0,87.0,1.1,18.5,89.0,76.74,59.04
2018,11,19,15,15,10.0,58.0,1.1,18.5,60.5,51.54,38.16
2018,11,19,15,30,13.0,29.0,1.1,18.5,32.0,31.22,21.05
2018,11,19,15,45,22.5,27.5,0.95,17.45,31.5,35.03,24.32
2018,11,19,16,0,32.0,26.0,0.8,16.4,31.0,44.39,31.79
2018,11,19,16,15,18.5,17.0,0.75,16.2,19.5,26.79,16.07
2018,11,19,16,30,5.0,8.0,0.7,16.0,8.0,8.43,0.0
2018,11,19,16,45,5.0,4.5,0.65,15.8,4.5,5.43,0.0
2018,11,19,17,0,5.0,1.0,0.6,15.6,1.0,0.0,0.0
2018,11,19,17,15,2.5,0.5,0.6,15.45,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,45,18.5,3.0,1.7,7.4,3.0,0.0,0.0
2018,11,20,7,0,37.0,6.0,1.7,7.4,6.0,17.64,0.0
2018,11,20,7,15,150.5,19.0,1.75,8.05,30.5,75.52,0.0
2018,11,20,7,30,264.0,32.0,1.8,8.7,55.0,183.95,130.75
2018,11,20,7,45,339.5,43.0,1.85,9.3,90.0,251.09,203.01
2018,11,20,8,0,415.0,54.0,1.9,9.9,125.0,326.06,270.2
2018,11,20,8,15,426.5,66.0,1.9,10.45,156.5,366.08,306.4
2018,11,20,8,30,438.0,78.0,1.9,11.0,188.0,409.27,343.43
2018,11,20,8,45,541.5,79.0,1.85,11.55,238.0,512.03,426.98
2018,11,20,9,0,645.0,80.0,1.8,12.1,288.0,617.56,508.32
2018,11,20,9,15,659.0,87.0,1.75,12.75,320.5,664.99,541.36
2018,11,20,9,30,673.0,94.0,1.7,13.4,353.0,711.5,573.12
2018,11,20,9,45,602.0,113.0,1.6,14.05,358.5,696.05,558.18
2018,11,20,10,0,531.0,132.0,1.5,14.7,364.0,665.1,532.51
2018,11,20,10,15,542.0,137.5,1.55,15.15,385.5,697.55,555.36
2018,11,20,10,30,553.0,143.0,1.6,15.6,407.0,728.6,576.31
2018,11,20,10,45,572.5,142.5,1.6,16.0,424.5,768.88,603.35
2018,11,20,11,0,592.0,142.0,1.6,16.4,442.0,798.72,622.56
2018,11,20,11,15,572.0,151.0,1.7,16.6,446.0,786.84,613.92
2018,11,20,11,30,552.0,160.0,1.8,16.8,450.0,782.99,611.48
2018,11,20,11,45,578.5,152.5,1.95,17.0,458.0,814.27,634.38
2018,11,20,12,0,605.0,145.0,2.1,17.2,466.0,834.08,648.85
2018,11,20,12,15,596.5,146.5,2.1,17.2,460.5,825.08,642.42
2018,11,20,12,30,588.0,148.0,2.1,17.2,455.0,813.45,634.54
2018,11,20,12,45,550.0,154.5,2.15,17.25,436.5,765.94,601.44
2018,11,20,13,0,512.0,161.0,2.2,17.3,418.0,727.71,575.0
2018,11,20,13,15,484.5,160.0,2.15,17.25,395.5,689.75,547.53
2018,11,20,13,30,457.0,159.0,2.1,17.2,373.0,650.94,519.13
2018,11,20,13,45,488.0,143.0,2.1,17.15,360.5,647.79,518.72
2018,11,20,14,0,519.0,127.0,2.1,17.1,348.0,640.91,514.72
2018,11,20,14,15,541.0,112.0,2.0,17.0,327.0,632.67,509.06
2018,11,20,14,30,563.0,97.0,1.9,16.9,306.0,612.78,494.55
2018,11,20,14,45,475.0,98.0,1.8,16.8,261.5,513.04,418.25
2018,11,20,15,0,387.0,99.0,1.7,16.7,217.0,428.85,351.52
2018,11,20,15,15,310.0,92.0,1.7,16.7,178.0,349.18,287.05
2018,11,20,15,30,233.0,85.0,1.7,16.7,139.0,261.57,214.72
2018,11,20,15,45,199.5,70.0,1.35,15.9,109.5,213.2,173.57
2018,11,20,16,0,166.0,55.0,1.0,15.1,80.0,168.12,134.08
2018,11,20,16,15,122.0,39.5,0.95,14.85,54.5,120.62,90.9
2018,11,20,16,30,78.0,24.0,0.9,14.6,29.0,71.62,29.0
2018,11,20,16,45,47.5,13.0,0.85,14.4,15.5,28.23,0.0
2018,11,20,17,0,17.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.0,0.75,14.15,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,2.55,13.05,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,2.6,13.1,1.0,0.79,0.0
2018,11,21,7,15,2.0,6.0,2.65,13.15,6.0,5.53,0.0
2018,11,21,7,30,0.0,11.0,2.7,13.2,11.0,8.35,0.36
2018,11,21,7,45,0.0,16.5,2.8,13.3,16.5,12.54,4.74
2018,11,21,8,0,0.0,22.0,2.9,13.4,22.0,16.74,8.54
2018,11,21,8,15,0.0,21.0,2.9,13.45,21.0,15.97,8.04
2018,11,21,8,30,0.0,20.0,2.9,13.5,20.0,15.2,7.45
2018,11,21,8,45,0.0,23.0,2.85,13.55,23.0,17.5,9.46
2018,11,21,9,0,0.0,26.0,2.8,13.6,26.0,19.8,11.45
2018,11,21,9,15,2.5,41.0,2.85,13.8,42.0,33.31,23.13
2018,11,21,9,30,5.0,56.0,2.9,14.0,58.0,47.06,34.94
2018,11,21,9,45,2.5,42.5,2.95,14.25,43.5,34.66,24.16
2018,11,21,10,0,0.0,29.0,3.0,14.5,29.0,22.13,13.29
2018,11,21,10,15,0.0,28.0,3.1,14.7,28.0,21.38,12.61
2018,11,21,10,30,0.0,27.0,3.2,14.9,27.0,20.62,11.92
2018,11,21,10,45,0.0,38.0,3.35,15.1,38.0,29.06,19.06
2018,11,21,11,0,0.0,49.0,3.5,15.3,49.0,37.53,26.17
2018,11,21,11,15,1.0,86.0,3.55,15.4,86.5,67.16,51.1
2018,11,21,11,30,2.0,123.0,3.6,15.5,124.0,101.04,79.36
2018,11,21,11,45,3.0,134.5,3.65,15.6,136.0,112.76,89.04
2018,11,21,12,0,4.0,146.0,3.7,15.7,148.0,124.79,99.0
2018,11,21,12,15,2.0,128.0,3.6,15.65,129.0,105.65,83.06
2018,11,21,12,30,0.0,110.0,3.5,15.6,110.0,87.16,67.64
2018,11,21,12,45,4.5,130.0,3.4,15.6,132.0,110.35,87.23
2018,11,21,13,0,9.0,150.0,3.3,15.6,154.0,134.6,107.58
2018,11,21,13,15,36.0,167.5,3.15,15.55,184.0,196.75,160.03
2018,11,21,13,30,63.0,185.0,3.0,15.5,214.0,244.28,199.84
2018,11,21,13,45,68.0,170.0,2.9,15.5,200.0,230.7,189.12
2018,11,21,14,0,73.0,155.0,2.8,15.5,186.0,216.95,178.36
2018,11,21,14,15,51.5,132.5,2.7,15.45,153.5,171.18,140.19
2018,11,21,14,30,30.0,110.0,2.6,15.4,121.0,127.35,103.2
2018,11,21,14,45,123.0,106.5,2.5,15.35,145.0,212.25,176.88
2018,11,21,15,0,216.0,103.0,2.4,15.3,169.0,289.76,242.02
2018,11,21,15,15,349.0,78.5,2.4,15.3,167.0,360.25,300.3
2018,11,21,15,30,482.0,54.0,2.4,15.3,165.0,406.64,336.62
2018,11,21,15,45,451.0,47.5,2.0,14.8,134.5,355.17,291.03
2018,11,21,16,0,420.0,41.0,1.6,14.3,104.0,305.96,246.03
2018,11,21,16,15,331.0,30.5,1.5,13.75,70.0,226.75,173.76
2018,11,21,16,30,242.0,20.0,1.4,13.2,36.0,149.0,59.39
2018,11,21,16,45,133.0,11.5,1.25,12.65,19.0,59.67,0.0
2018,11,21,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.1,12.0,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,6,45,25.5,3.0,1.8,11.05,3.0,0.0,0.0
2018,11,22,7,0,51.0,6.0,1.8,11.1,6.0,4.72,0.0
2018,11,22,7,15,182.0,17.0,1.85,11.5,29.5,86.55,0.0
2018,11,22,7,30,313.0,28.0,1.9,11.9,53.0,200.79,131.99
2018,11,22,7,45,431.0,35.0,1.95,12.3,92.5,290.71,230.99
2018,11,22,8,0,549.0,42.0,2.0,12.7,132.0,389.64,318.0
2018,11,22,8,15,509.5,54.0,2.15,12.95,156.0,408.51,338.01
2018,11,22,8,30,470.0,66.0,2.3,13.2,180.0,422.37,352.09
2018,11,22,8,45,514.5,73.0,2.4,13.4,218.0,485.85,405.03
2018,11,22,9,0,559.0,80.0,2.5,13.6,256.0,551.93,458.14
2018,11,22,9,15,410.5,110.0,2.6,13.85,247.5,484.93,402.95
2018,11,22,9,30,262.0,140.0,2.7,14.1,239.0,393.15,327.07
2018,11,22,9,45,325.0,145.5,2.8,14.35,278.5,463.01,384.18
2018,11,22,10,0,388.0,151.0,2.9,14.6,318.0,558.61,458.81
2018,11,22,10,15,375.5,161.0,3.05,14.85,330.0,570.51,466.5
2018,11,22,10,30,363.0,171.0,3.2,15.1,342.0,556.83,455.51
2018,11,22,10,45,291.5,189.5,3.3,15.35,330.0,517.56,422.51
2018,11,22,11,0,220.0,208.0,3.4,15.6,318.0,451.01,368.42
2018,11,22,11,15,227.5,206.0,3.55,15.7,322.0,482.29,392.95
2018,11,22,11,30,235.0,204.0,3.7,15.8,326.0,489.36,398.55
2018,11,22,11,45,232.5,212.5,3.85,15.9,333.5,498.65,405.49
2018,11,22,12,0,230.0,221.0,4.0,16.0,341.0,482.53,393.14
2018,11,22,12,15,200.0,220.0,4.1,15.95,324.0,450.25,367.3
2018,11,22,12,30,170.0,219.0,4.2,15.9,307.0,417.68,341.14
2018,11,22,12,45,199.0,214.0,4.3,15.85,314.5,439.1,359.63
2018,11,22,13,0,228.0,209.0,4.4,15.8,322.0,459.26,376.91
2018,11,22,13,15,152.5,195.0,4.45,15.7,269.5,365.24,300.41
2018,11,22,13,30,77.0,181.0,4.5,15.6,217.0,253.05,207.86
2018,11,22,13,45,83.0,166.0,4.6,15.5,202.5,240.04,198.13
2018,11,22,14,0,89.0,151.0,4.7,15.4,188.0,245.63,203.29
2018,11,22,14,15,67.5,142.5,4.7,15.2,169.5,197.45,163.12
2018,11,22,14,30,46.0,134.0,4.7,15.0,151.0,169.77,139.59
2018,11,22,14,45,44.0,111.5,4.7,14.85,126.5,141.68,116.22
2018,11,22,15,0,42.0,89.0,4.7,14.7,102.0,114.13,92.98
2018,11,22,15,15,96.0,87.0,4.7,14.7,110.5,163.79,135.98
2018,11,22,15,30,150.0,85.0,4.7,14.7,119.0,209.24,173.93
2018,11,22,15,45,126.5,68.5,4.55,14.35,93.0,156.73,128.29
2018,11,22,16,0,103.0,52.0,4.4,14.0,67.0,119.67,95.15
2018,11,22,16,15,82.0,37.5,4.4,13.85,47.0,99.1,73.87
2018,11,22,16,30,61.0,23.0,4.4,13.7,27.0,62.85,19.13
2018,11,22,16,45,35.0,12.5,4.4,13.6,14.5,23.22,0.0
2018,11,22,17,0,9.0,2.0,4.4,13.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.5,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.95,12.85,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,2.1,12.9,3.0,0.0,0.0
2018,11,23,7,15,7.0,8.0,2.2,13.05,8.0,9.11,0.0
2018,11,23,7,30,0.0,13.0,2.3,13.2,13.0,9.88,0.89
2018,11,23,7,45,0.0,23.0,2.45,13.35,23.0,17.53,8.78
2018,11,23,8,0,0.0,33.0,2.6,13.5,33.0,25.2,15.65
2018,11,23,8,15,0.0,46.5,2.7,13.65,46.5,35.98,25.08
2018,11,23,8,30,0.0,60.0,2.8,13.8,60.0,47.77,35.32
2018,11,23,8,45,0.0,49.0,2.95,13.95,49.0,37.48,26.58
2018,11,23,9,0,0.0,38.0,3.1,14.1,38.0,29.0,19.32
2018,11,23,9,15,0.0,39.5,3.2,14.3,39.5,30.16,20.28
2018,11,23,9,30,0.0,41.0,3.3,14.5,41.0,31.32,21.22
2018,11,23,9,45,0.0,43.0,3.45,14.65,43.0,32.87,22.49
2018,11,23,10,0,0.0,45.0,3.6,14.8,45.0,34.41,23.74
2018,11,23,10,15,0.0,41.5,3.75,14.95,41.5,31.73,21.4
2018,11,23,10,30,0.0,38.0,3.9,15.1,38.0,29.05,19.08
2018,11,23,10,45,0.0,45.0,4.05,15.25,45.0,34.44,23.6
2018,11,23,11,0,0.0,52.0,4.2,15.4,52.0,39.84,28.11
2018,11,23,11,15,0.0,54.0,4.25,15.4,54.0,41.39,29.39
2018,11,23,11,30,0.0,56.0,4.3,15.4,56.0,42.94,30.68
2018,11,23,11,45,0.0,53.0,4.4,15.45,53.0,40.63,28.71
2018,11,23,12,0,0.0,50.0,4.5,15.5,50.0,38.31,26.75
2018,11,23,12,15,0.0,56.0,4.5,15.55,56.0,42.94,30.65
2018,11,23,12,30,0.0,62.0,4.5,15.6,62.0,47.57,34.55
2018,11,23,12,45,0.0,55.0,4.5,15.65,55.0,42.16,30.01
2018,11,23,13,0,0.0,48.0,4.5,15.7,48.0,36.76,25.48
2018,11,23,13,15,3.0,70.0,4.5,15.7,71.5,56.63,42.43
2018,11,23,13,30,6.0,92.0,4.5,15.7,95.0,77.52,60.19
2018,11,23,13,45,3.5,78.0,4.45,15.7,79.5,63.13,48.04
2018,11,23,14,0,1.0,64.0,4.4,15.7,64.0,49.96,36.87
2018,11,23,14,15,2.0,58.0,4.4,15.65,58.5,46.14,33.75
2018,11,23,14,30,3.0,52.0,4.4,15.6,53.0,42.25,30.55
2018,11,23,14,45,10.0,67.5,4.35,15.55,70.5,59.79,45.76
2018,11,23,15,0,17.0,83.0,4.3,15.5,88.0,88.85,70.6
2018,11,23,15,15,8.5,60.0,4.3,15.5,62.5,52.71,39.57
2018,11,23,15,30,0.0,37.0,4.3,15.5,37.0,28.24,18.41
2018,11,23,15,45,0.0,29.0,4.25,15.35,29.0,22.1,13.05
2018,11,23,16,0,0.0,21.0,4.2,15.2,21.0,15.98,7.67
2018,11,23,16,15,4.0,15.0,4.2,15.1,15.0,13.38,5.02
2018,11,23,16,30,8.0,9.0,4.2,15.0,9.0,10.57,0.0
2018,11,23,16,45,8.0,5.5,4.15,14.95,5.5,7.4,0.0
2018,11,23,17,0,8.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,4.05,14.85,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,45,18.5,2.0,1.95,12.25,1.5,0.0,0.0
2018,11,24,7,0,37.0,4.0,2.0,12.2,3.0,0.0,0.0
2018,11,24,7,15,199.0,14.0,2.1,12.45,27.0,90.9,0.0
2018,11,24,7,30,361.0,24.0,2.2,12.7,51.0,216.72,127.13
2018,11,24,7,45,462.0,30.0,2.35,13.0,88.0,295.19,232.51
2018,11,24,8,0,563.0,36.0,2.5,13.3,125.0,385.24,314.07
2018,11,24,8,15,609.5,41.0,2.55,13.5,163.0,449.82,371.47
2018,11,24,8,30,656.0,46.0,2.6,13.7,201.0,517.57,429.19
2018,11,24,8,45,398.5,77.5,2.6,13.9,176.5,400.77,334.97
2018,11,24,9,0,141.0,109.0,2.6,14.1,152.0,228.6,190.79
2018,11,24,9,15,110.5,129.0,2.6,14.4,165.5,233.15,193.98
2018,11,24,9,30,80.0,149.0,2.6,14.7,179.0,217.7,179.98
2018,11,24,9,45,97.0,164.0,2.6,15.05,203.0,251.1,207.51
2018,11,24,10,0,114.0,179.0,2.6,15.4,227.0,305.22,251.05
2018,11,24,10,15,139.0,191.0,2.55,15.7,253.0,345.2,282.96
2018,11,24,10,30,164.0,203.0,2.5,16.0,279.0,386.29,315.31
2018,11,24,10,45,162.5,210.5,2.45,16.35,288.5,396.54,322.24
2018,11,24,11,0,161.0,218.0,2.4,16.7,298.0,406.42,328.98
2018,11,24,11,15,187.0,218.0,2.35,16.85,312.5,433.79,350.57
2018,11,24,11,30,213.0,218.0,2.3,17.0,327.0,461.31,372.01
2018,11,24,11,45,209.5,217.5,2.2,17.2,325.5,457.95,368.55
2018,11,24,12,0,206.0,217.0,2.1,17.4,324.0,453.96,364.85
2018,11,24,12,15,174.5,216.0,2.1,17.45,306.0,420.25,337.97
2018,11,24,12,30,143.0,215.0,2.1,17.5,288.0,386.37,310.92
2018,11,24,12,45,227.5,200.0,2.05,17.55,313.0,474.76,381.76
2018,11,24,13,0,312.0,185.0,2.0,17.6,338.0,536.1,430.34
2018,11,24,13,15,473.5,149.0,2.0,17.55,371.0,667.45,531.94
2018,11,24,13,30,635.0,113.0,2.0,17.5,404.0,777.01,611.44
2018,11,24,13,45,658.5,101.0,1.95,17.45,388.0,766.96,603.69
2018,11,24,14,0,682.0,89.0,1.9,17.4,372.0,752.85,594.22
2018,11,24,14,15,729.5,76.0,1.9,17.25,357.5,748.65,592.54
2018,11,24,14,30,777.0,63.0,1.9,17.1,343.0,744.97,591.04
2018,11,24,14,45,650.0,71.5,1.9,16.95,289.0,629.75,506.94
2018,11,24,15,0,523.0,80.0,1.9,16.8,235.0,516.79,421.65
2018,11,24,15,15,398.5,76.5,1.9,16.8,184.5,394.26,324.15
2018,11,24,15,30,274.0,73.0,1.9,16.8,134.0,290.52,238.44
2018,11,24,15,45,313.0,59.0,1.95,15.95,115.0,283.36,231.51
2018,11,24,16,0,352.0,45.0,2.0,15.1,96.0,274.59,220.52
2018,11,24,16,15,257.0,33.0,2.05,14.65,63.5,194.36,146.89
2018,11,24,16,30,162.0,21.0,2.1,14.2,31.0,112.89,26.75
2018,11,24,16,45,89.0,12.0,2.15,13.7,16.5,43.78,0.0
2018,11,24,17,0,16.0,3.0,2.2,13.2,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.25,13.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,6,45,11.5,1.5,0.8,10.5,1.0,0.0,0.0
2018,11,25,7,0,23.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,11,25,7,15,121.0,13.5,0.8,10.75,20.5,59.15,0.0
2018,11,25,7,30,219.0,24.0,0.8,11.1,39.0,150.34,80.26
2018,11,25,7,45,309.5,35.0,0.75,11.45,73.5,227.94,178.4
2018,11,25,8,0,400.0,46.0,0.7,11.8,108.0,308.93,250.55
2018,11,25,8,15,527.0,47.5,0.7,12.25,155.0,411.12,336.02
2018,11,25,8,30,654.0,49.0,0.7,12.7,202.0,519.27,422.88
2018,11,25,8,45,706.0,51.0,0.65,13.15,243.0,590.17,476.09
2018,11,25,9,0,758.0,53.0,0.6,13.6,284.0,663.56,528.2
2018,11,25,9,15,782.5,56.0,0.65,14.1,319.5,718.52,566.23
2018,11,25,9,30,807.0,59.0,0.7,14.6,355.0,773.04,603.07
2018,11,25,9,45,823.0,61.5,0.75,15.05,385.5,818.74,633.0
2018,11,25,10,0,839.0,64.0,0.8,15.5,416.0,862.75,661.31
2018,11,25,10,15,851.0,65.5,0.8,15.85,440.5,889.31,676.77
2018,11,25,10,30,863.0,67.0,0.8,16.2,465.0,923.38,697.33
2018,11,25,10,45,871.0,68.0,0.85,16.5,483.0,950.31,713.98
2018,11,25,11,0,879.0,69.0,0.9,16.8,501.0,974.3,728.81
2018,11,25,11,15,883.5,69.5,0.95,16.95,511.5,991.01,739.38
2018,11,25,11,30,888.0,70.0,1.0,17.1,522.0,1004.42,748.04
2018,11,25,11,45,867.5,75.5,1.0,17.3,519.5,995.7,741.4
2018,11,25,12,0,847.0,81.0,1.0,17.5,517.0,995.83,741.0
2018,11,25,12,15,861.0,76.5,1.0,17.55,516.5,989.53,736.87
2018,11,25,12,30,875.0,72.0,1.0,17.6,516.0,992.17,738.82
2018,11,25,12,45,880.0,69.0,0.95,17.65,506.5,984.15,732.86
2018,11,25,13,0,885.0,66.0,0.9,17.7,497.0,972.59,724.91
2018,11,25,13,15,832.0,73.0,0.9,17.75,466.0,926.22,695.27
2018,11,25,13,30,779.0,80.0,0.9,17.8,435.0,866.6,656.88
2018,11,25,13,45,805.0,71.0,0.85,17.9,420.0,858.74,652.21
2018,11,25,14,0,831.0,62.0,0.8,18.0,405.0,836.49,637.11
2018,11,25,14,15,786.5,65.0,0.85,17.95,369.5,784.7,603.78
2018,11,25,14,30,742.0,68.0,0.9,17.9,334.0,723.0,562.91
2018,11,25,14,45,681.5,67.0,0.9,17.8,291.5,649.38,511.7
2018,11,25,15,0,621.0,66.0,0.9,17.7,249.0,573.97,457.52
2018,11,25,15,15,557.0,62.0,0.9,17.7,208.5,495.62,398.22
2018,11,25,15,30,493.0,58.0,0.9,17.7,168.0,421.49,339.24
2018,11,25,15,45,420.5,51.0,0.85,17.0,131.0,343.68,275.89
2018,11,25,16,0,348.0,44.0,0.8,16.3,94.0,272.1,215.21
2018,11,25,16,15,272.5,33.0,0.9,15.9,63.5,202.57,150.98
2018,11,25,16,30,197.0,22.0,1.0,15.5,33.0,130.49,24.27
2018,11,25,16,45,98.5,11.0,1.05,15.05,16.5,46.83,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,1.8,9.5,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,1.8,9.6,2.0,0.0,0.0
2018,11,26,7,15,83.5,14.0,1.9,10.0,18.5,44.46,0.0
2018,11,26,7,30,144.0,25.0,2.0,10.4,35.0,115.3,53.88
2018,11,26,7,45,200.0,38.0,2.05,10.8,62.5,173.96,135.97
2018,11,26,8,0,256.0,51.0,2.1,11.2,90.0,230.87,189.28
2018,11,26,8,15,284.0,64.0,2.05,11.5,119.5,276.52,230.49
2018,11,26,8,30,312.0,77.0,2.0,11.8,149.0,324.67,272.42
2018,11,26,8,45,294.5,94.0,1.95,12.1,172.0,347.49,291.66
2018,11,26,9,0,277.0,111.0,1.9,12.4,195.0,350.73,294.46
2018,11,26,9,15,239.0,127.5,1.85,12.85,206.0,351.53,293.87
2018,11,26,9,30,201.0,144.0,1.8,13.3,217.0,348.76,289.94
2018,11,26,9,45,166.0,160.5,1.8,13.7,224.5,325.95,270.15
2018,11,26,10,0,131.0,177.0,1.8,14.1,232.0,318.96,262.73
2018,11,26,10,15,130.5,183.0,1.75,14.6,240.5,327.9,269.03
2018,11,26,10,30,130.0,189.0,1.7,15.1,249.0,336.73,275.08
2018,11,26,10,45,222.0,193.5,1.65,15.6,300.0,433.37,352.64
2018,11,26,11,0,314.0,198.0,1.6,16.1,351.0,556.43,446.37
2018,11,26,11,15,402.5,183.0,1.55,16.4,383.5,654.89,518.86
2018,11,26,11,30,491.0,168.0,1.5,16.7,416.0,731.12,573.82
2018,11,26,11,45,459.5,175.0,1.45,17.05,408.5,710.3,556.0
2018,11,26,12,0,428.0,182.0,1.4,17.4,401.0,687.17,537.65
2018,11,26,12,15,410.5,186.0,1.35,17.45,394.5,672.86,526.67
2018,11,26,12,30,393.0,190.0,1.3,17.5,388.0,656.81,514.41
2018,11,26,12,45,305.0,198.5,1.3,17.55,350.0,551.26,436.05
2018,11,26,13,0,217.0,207.0,1.3,17.6,312.0,448.09,357.78
2018,11,26,13,15,352.0,175.5,1.15,17.4,338.5,558.39,444.79
2018,11,26,13,30,487.0,144.0,1.0,17.2,365.0,663.99,523.12
2018,11,26,13,45,489.0,132.5,0.9,16.95,344.0,638.86,503.83
2018,11,26,14,0,491.0,121.0,0.8,16.7,323.0,611.78,484.52
2018,11,26,14,15,618.5,92.5,0.75,16.5,326.5,680.52,535.16
2018,11,26,14,30,746.0,64.0,0.7,16.3,330.0,722.09,564.3
2018,11,26,14,45,561.5,80.0,0.65,16.1,268.5,572.11,455.51
2018,11,26,15,0,377.0,96.0,0.6,15.9,207.0,421.76,341.25
2018,11,26,15,15,274.0,89.5,0.6,15.9,164.0,308.22,251.9
2018,11,26,15,30,171.0,83.0,0.6,15.9,121.0,222.69,181.25
2018,11,26,15,45,199.0,65.0,0.6,15.6,100.0,209.98,170.07
2018,11,26,16,0,227.0,47.0,0.6,15.3,79.0,207.23,164.56
2018,11,26,16,15,181.0,34.0,0.65,15.1,54.0,157.53,116.68
2018,11,26,16,30,135.0,21.0,0.7,14.9,29.0,101.2,12.1
2018,11,26,16,45,67.5,10.5,0.75,14.7,14.5,34.54,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,1.85,10.9,2.0,1.57,0.0
2018,11,27,7,30,0.0,4.0,1.9,11.2,4.0,3.02,0.0
2018,11,27,7,45,0.0,5.0,1.95,11.55,5.0,3.78,0.0
2018,11,27,8,0,0.0,6.0,2.0,11.9,6.0,4.54,0.0
2018,11,27,8,15,0.0,8.5,2.15,12.25,8.5,6.44,0.0
2018,11,27,8,30,0.0,11.0,2.3,12.6,11.0,8.34,1.55
2018,11,27,8,45,0.0,28.5,2.4,12.9,28.5,21.71,13.12
2018,11,27,9,0,0.0,46.0,2.5,13.2,46.0,35.16,24.71
2018,11,27,9,15,0.0,41.0,2.6,13.45,41.0,31.31,21.36
2018,11,27,9,30,0.0,36.0,2.7,13.7,36.0,27.48,18.02
2018,11,27,9,45,0.0,45.0,2.85,13.95,45.0,34.4,23.9
2018,11,27,10,0,0.0,54.0,3.0,14.2,54.0,41.34,29.75
2018,11,27,10,15,5.5,102.5,3.05,14.35,105.0,87.1,68.69
2018,11,27,10,30,11.0,151.0,3.1,14.5,156.0,139.95,112.93
2018,11,27,10,45,6.5,102.5,3.2,14.6,105.5,87.52,68.76
2018,11,27,11,0,2.0,54.0,3.3,14.7,55.0,43.35,31.29
2018,11,27,11,15,1.5,64.0,3.4,14.7,65.0,50.6,37.39
2018,11,27,11,30,1.0,74.0,3.5,14.7,75.0,57.85,43.45
2018,11,27,11,45,1.0,58.5,3.55,14.75,59.5,45.88,33.32
2018,11,27,12,0,1.0,43.0,3.6,14.8,44.0,33.94,23.22
2018,11,27,12,15,0.5,55.0,3.55,14.8,55.5,42.67,30.59
2018,11,27,12,30,0.0,67.0,3.5,14.8,67.0,51.42,37.97
2018,11,27,12,45,1.0,67.0,3.5,14.8,67.5,52.42,38.88
2018,11,27,13,0,2.0,67.0,3.5,14.8,68.0,53.38,39.78
2018,11,27,13,15,1.0,60.5,3.35,14.8,61.0,47.35,34.67
2018,11,27,13,30,0.0,54.0,3.2,14.8,54.0,41.36,29.59
2018,11,27,13,45,9.0,76.5,3.05,14.8,80.0,67.04,51.84
2018,11,27,14,0,18.0,99.0,2.9,14.8,106.0,105.1,84.38
2018,11,27,14,15,17.5,107.0,2.75,14.7,113.5,103.32,82.91
2018,11,27,14,30,17.0,115.0,2.6,14.6,121.0,112.3,90.53
2018,11,27,14,45,8.5,90.0,2.45,14.55,93.0,80.7,63.59
2018,11,27,15,0,0.0,65.0,2.3,14.5,65.0,50.68,37.79
2018,11,27,15,15,0.0,54.0,2.3,14.5,54.0,41.36,29.8
2018,11,27,15,30,0.0,43.0,2.3,14.5,43.0,32.88,22.44
2018,11,27,15,45,0.0,30.0,1.95,14.25,30.0,22.88,13.77
2018,11,27,16,0,0.0,17.0,1.6,14.0,17.0,12.92,5.15
2018,11,27,16,15,0.0,12.0,1.55,13.85,12.0,9.11,1.52
2018,11,27,16,30,0.0,7.0,1.5,13.7,7.0,5.3,0.0
2018,11,27,16,45,0.0,3.5,1.4,13.55,3.5,2.75,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
