Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,15,873.5,69.5,2.65,13.5,478.5,976.3,765.13
2018,12,8,11,30,879.0,70.0,2.6,13.7,490.0,991.57,774.07
2018,12,8,11,45,807.5,86.5,2.55,13.95,475.0,958.87,749.62
2018,12,8,12,0,736.0,103.0,2.5,14.2,460.0,916.61,719.02
2018,12,8,12,15,806.0,87.5,2.45,14.3,476.5,959.9,749.1
2018,12,8,12,30,876.0,72.0,2.4,14.4,493.0,993.98,771.67
2018,12,8,12,45,867.5,72.0,2.35,14.5,481.5,977.73,759.62
2018,12,8,13,0,859.0,72.0,2.3,14.6,470.0,969.99,754.16
2018,12,8,13,15,850.0,71.0,2.2,14.6,452.5,945.46,736.8
2018,12,8,13,30,841.0,70.0,2.1,14.6,435.0,918.04,717.65
2018,12,8,13,45,818.0,70.5,2.05,14.55,409.0,876.91,689.47
2018,12,8,14,0,795.0,71.0,2.0,14.5,383.0,833.88,659.78
2018,12,8,14,15,742.0,72.5,1.95,14.35,346.0,764.33,610.64
2018,12,8,14,30,689.0,74.0,1.9,14.2,309.0,701.64,565.71
2018,12,8,14,45,703.5,65.5,1.8,14.05,283.5,670.12,542.65
2018,12,8,15,0,718.0,57.0,1.7,13.9,258.0,641.72,520.98
2018,12,8,15,15,674.5,52.5,1.7,13.9,219.5,573.2,468.17
2018,12,8,15,30,631.0,48.0,1.7,13.9,181.0,506.57,414.52
2018,12,8,15,45,538.0,44.0,1.7,12.95,140.0,418.55,341.73
2018,12,8,16,0,445.0,40.0,1.7,12.0,99.0,332.32,267.34
2018,12,8,16,15,281.5,29.5,1.75,11.65,62.0,211.95,156.13
2018,12,8,16,30,118.0,19.0,1.8,11.3,25.0,93.17,0.0
2018,12,8,16,45,59.0,9.5,1.9,11.0,12.5,31.75,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,9,7,15,10.5,5.0,2.45,7.05,5.5,0.0,0.0
2018,12,9,7,30,21.0,10.0,2.5,7.1,11.0,17.13,0.0
2018,12,9,7,45,32.5,22.0,2.5,7.1,25.0,44.2,22.71
2018,12,9,8,0,44.0,34.0,2.5,7.1,39.0,66.7,50.53
2018,12,9,8,15,58.0,45.0,2.5,7.2,54.5,88.15,71.06
2018,12,9,8,30,72.0,56.0,2.5,7.3,70.0,111.14,92.34
2018,12,9,8,45,39.0,55.0,2.55,7.4,63.0,75.95,61.89
2018,12,9,9,0,6.0,54.0,2.6,7.5,56.0,45.78,34.79
2018,12,9,9,15,3.0,45.0,2.55,7.65,46.0,36.73,26.8
2018,12,9,9,30,0.0,36.0,2.5,7.8,36.0,27.47,18.54
2018,12,9,9,45,4.5,70.0,2.5,8.0,71.5,57.62,45.07
2018,12,9,10,0,9.0,104.0,2.5,8.2,107.0,93.56,76.28
2018,12,9,10,15,71.0,121.5,2.45,8.35,151.5,180.08,152.76
2018,12,9,10,30,133.0,139.0,2.4,8.5,196.0,279.13,237.52
2018,12,9,10,45,139.5,150.0,2.35,8.7,212.0,301.11,255.03
2018,12,9,11,0,146.0,161.0,2.3,8.9,228.0,323.06,272.62
2018,12,9,11,15,88.5,172.5,2.3,9.0,213.5,259.85,218.13
2018,12,9,11,30,31.0,184.0,2.3,9.1,199.0,216.6,179.66
2018,12,9,11,45,63.0,193.0,2.3,9.25,223.5,260.1,217.04
2018,12,9,12,0,95.0,202.0,2.3,9.4,248.0,304.16,254.15
2018,12,9,12,15,67.5,193.0,2.3,9.55,225.5,264.62,220.39
2018,12,9,12,30,40.0,184.0,2.3,9.7,203.0,225.5,187.02
2018,12,9,12,45,76.0,177.0,2.3,9.85,212.5,253.05,211.57
2018,12,9,13,0,112.0,170.0,2.3,10.0,222.0,301.64,252.75
2018,12,9,13,15,210.0,171.0,2.35,10.1,263.5,419.93,351.51
2018,12,9,13,30,308.0,172.0,2.4,10.2,305.0,510.82,425.91
2018,12,9,13,45,281.0,164.0,2.4,10.35,280.5,468.87,391.71
2018,12,9,14,0,254.0,156.0,2.4,10.5,256.0,427.51,358.44
2018,12,9,14,15,428.0,117.0,2.4,10.55,269.5,543.34,455.29
2018,12,9,14,30,602.0,78.0,2.4,10.6,283.0,634.89,527.21
2018,12,9,14,45,581.5,74.0,2.4,10.65,255.0,590.12,491.77
2018,12,9,15,0,561.0,70.0,2.4,10.7,227.0,545.1,456.33
2018,12,9,15,15,583.0,59.5,2.4,10.7,201.5,522.85,438.0
2018,12,9,15,30,605.0,49.0,2.4,10.7,176.0,497.08,414.6
2018,12,9,15,45,513.5,44.0,2.2,10.2,135.5,404.27,335.16
2018,12,9,16,0,422.0,39.0,2.0,9.7,95.0,319.07,259.66
2018,12,9,16,15,301.5,29.5,2.0,9.45,62.0,222.97,166.07
2018,12,9,16,30,181.0,20.0,2.0,9.2,29.0,124.76,0.0
2018,12,9,16,45,90.5,10.0,2.0,8.9,14.5,45.28,0.0
2018,12,9,17,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.55,9.05,1.5,0.0,0.0
2018,12,10,7,30,0.0,3.0,1.6,9.3,3.0,2.36,0.0
2018,12,10,7,45,0.0,4.5,1.65,9.5,4.5,3.4,0.0
2018,12,10,8,0,0.0,6.0,1.7,9.7,6.0,4.54,0.0
2018,12,10,8,15,76.0,15.5,1.8,10.1,30.0,76.63,60.99
2018,12,10,8,30,152.0,25.0,1.9,10.5,54.0,144.32,121.05
2018,12,10,8,45,111.5,30.5,2.0,10.9,54.5,130.76,109.71
2018,12,10,9,0,71.0,36.0,2.1,11.3,55.0,98.75,81.89
2018,12,10,9,15,39.0,58.5,2.15,11.75,69.0,80.4,65.23
2018,12,10,9,30,7.0,81.0,2.2,12.2,83.0,70.8,55.7
2018,12,10,9,45,32.5,116.0,2.25,12.6,128.0,140.27,115.55
2018,12,10,10,0,58.0,151.0,2.3,13.0,173.0,205.95,170.82
2018,12,10,10,15,59.5,162.0,2.25,13.3,186.0,220.39,182.19
2018,12,10,10,30,61.0,173.0,2.2,13.6,199.0,235.09,193.8
2018,12,10,10,45,39.0,169.5,2.2,13.9,186.5,208.51,170.71
2018,12,10,11,0,17.0,166.0,2.2,14.2,174.0,163.06,132.12
2018,12,10,11,15,22.0,173.0,2.1,14.4,183.5,175.0,142.06
2018,12,10,11,30,27.0,180.0,2.0,14.6,193.0,207.76,168.78
2018,12,10,11,45,21.0,177.0,1.95,14.8,187.0,177.58,143.6
2018,12,10,12,0,15.0,174.0,1.9,15.0,181.0,168.08,135.46
2018,12,10,12,15,27.5,182.0,1.95,15.05,195.0,210.32,170.51
2018,12,10,12,30,40.0,190.0,2.0,15.1,209.0,233.38,189.64
2018,12,10,12,45,65.0,195.0,2.05,15.2,225.0,265.36,216.48
2018,12,10,13,0,90.0,200.0,2.1,15.3,241.0,297.24,242.98
2018,12,10,13,15,88.0,191.0,2.15,15.3,230.0,283.67,232.2
2018,12,10,13,30,86.0,182.0,2.2,15.3,219.0,270.28,221.69
2018,12,10,13,45,162.0,165.0,2.25,15.25,230.0,338.92,279.95
2018,12,10,14,0,238.0,148.0,2.3,15.2,241.0,402.94,333.17
2018,12,10,14,15,527.5,101.5,2.25,15.1,287.0,620.03,507.12
2018,12,10,14,30,817.0,55.0,2.2,15.0,333.0,780.53,625.71
2018,12,10,14,45,789.0,52.5,2.15,14.85,298.0,724.24,583.03
2018,12,10,15,0,761.0,50.0,2.1,14.7,263.0,667.71,541.08
2018,12,10,15,15,719.5,47.0,2.1,14.7,224.5,600.97,489.9
2018,12,10,15,30,678.0,44.0,2.1,14.7,186.0,535.81,437.83
2018,12,10,15,45,595.0,39.5,2.0,13.6,144.5,445.0,362.99
2018,12,10,16,0,512.0,35.0,1.9,12.5,103.0,360.33,289.7
2018,12,10,16,15,322.5,25.0,2.0,12.1,62.5,229.8,169.7
2018,12,10,16,30,133.0,15.0,2.1,11.7,22.0,98.01,0.0
2018,12,10,16,45,66.5,7.5,2.15,11.3,11.0,33.51,0.0
2018,12,10,17,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,7,15,36.0,5.5,1.7,7.6,6.5,0.0,0.0
2018,12,11,7,30,72.0,11.0,1.7,8.1,13.0,40.21,0.0
2018,12,11,7,45,204.5,23.0,1.65,8.55,42.5,152.04,79.02
2018,12,11,8,0,337.0,35.0,1.6,9.0,72.0,256.21,203.59
2018,12,11,8,15,439.5,41.0,1.65,9.55,110.5,342.97,282.88
2018,12,11,8,30,542.0,47.0,1.7,10.1,149.0,438.84,365.14
2018,12,11,8,45,547.5,56.5,1.75,10.65,179.5,480.54,401.07
2018,12,11,9,0,553.0,66.0,1.8,11.2,210.0,521.46,434.79
2018,12,11,9,15,600.0,69.5,1.85,11.65,246.5,586.52,485.39
2018,12,11,9,30,647.0,73.0,1.9,12.1,283.0,653.46,535.64
2018,12,11,9,45,730.5,67.0,1.9,12.55,326.0,735.3,595.09
2018,12,11,10,0,814.0,61.0,1.9,13.0,369.0,825.66,658.6
2018,12,11,10,15,828.0,62.5,1.95,13.35,394.0,864.42,684.21
2018,12,11,10,30,842.0,64.0,2.0,13.7,419.0,890.46,701.03
2018,12,11,10,45,816.0,73.0,2.05,14.05,429.5,907.03,711.23
2018,12,11,11,0,790.0,82.0,2.1,14.4,440.0,908.45,710.97
2018,12,11,11,15,811.0,79.5,2.2,14.6,455.5,938.05,731.58
2018,12,11,11,30,832.0,77.0,2.3,14.8,471.0,964.85,749.95
2018,12,11,11,45,855.5,72.0,2.35,15.0,480.5,975.63,756.79
2018,12,11,12,0,879.0,67.0,2.4,15.2,490.0,995.2,769.99
2018,12,11,12,15,878.0,66.0,2.45,15.3,486.5,992.08,767.92
2018,12,11,12,30,877.0,65.0,2.5,15.4,483.0,985.6,763.94
2018,12,11,12,45,785.0,84.0,2.55,15.45,452.5,923.39,721.42
2018,12,11,13,0,693.0,103.0,2.6,15.5,422.0,853.46,673.23
2018,12,11,13,15,690.5,97.0,2.65,15.5,405.0,831.6,659.13
2018,12,11,13,30,688.0,91.0,2.7,15.5,388.0,807.11,642.62
2018,12,11,13,45,736.0,77.5,2.75,15.5,379.5,811.38,647.03
2018,12,11,14,0,784.0,64.0,2.8,15.5,371.0,816.96,652.19
2018,12,11,14,15,780.0,60.0,2.65,15.3,345.5,783.87,628.18
2018,12,11,14,30,776.0,56.0,2.5,15.1,320.0,748.47,602.46
2018,12,11,14,45,713.0,57.5,2.35,14.95,280.5,670.87,544.48
2018,12,11,15,0,650.0,59.0,2.2,14.8,241.0,600.52,490.9
2018,12,11,15,15,580.0,57.0,2.2,14.8,201.5,519.38,427.66
2018,12,11,15,30,510.0,55.0,2.2,14.8,162.0,442.43,364.22
2018,12,11,15,45,428.5,48.0,2.05,13.7,124.5,357.49,293.25
2018,12,11,16,0,347.0,41.0,1.9,12.6,87.0,279.45,225.35
2018,12,11,16,15,265.5,31.0,2.0,12.25,58.5,206.6,152.64
2018,12,11,16,30,184.0,21.0,2.1,11.9,30.0,127.76,0.0
2018,12,11,16,45,92.0,10.5,2.25,11.6,15.0,46.62,0.0
2018,12,11,17,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,12,7,15,44.5,6.0,2.95,8.5,7.0,0.0,0.0
2018,12,12,7,30,89.0,12.0,3.1,8.7,14.0,48.32,0.0
2018,12,12,7,45,169.5,24.5,3.25,8.9,39.0,134.33,63.03
2018,12,12,8,0,250.0,37.0,3.4,9.1,64.0,209.54,166.12
2018,12,12,8,15,383.0,44.0,3.4,9.35,105.5,311.77,259.24
2018,12,12,8,30,516.0,51.0,3.4,9.6,147.0,425.93,358.57
2018,12,12,8,45,622.0,50.5,3.4,9.9,192.5,523.75,442.08
2018,12,12,9,0,728.0,50.0,3.4,10.2,238.0,624.42,523.23
2018,12,12,9,15,690.0,62.0,3.4,10.65,261.0,640.42,535.05
2018,12,12,9,30,652.0,74.0,3.4,11.1,284.0,658.05,547.88
2018,12,12,9,45,755.5,65.0,3.4,11.55,331.5,753.3,619.79
2018,12,12,10,0,859.0,56.0,3.4,12.0,379.0,848.11,688.52
2018,12,12,10,15,874.5,57.5,3.4,12.35,405.5,889.0,716.12
2018,12,12,10,30,890.0,59.0,3.4,12.7,432.0,927.79,742.17
2018,12,12,10,45,901.0,58.5,3.4,13.1,451.0,957.05,760.94
2018,12,12,11,0,912.0,58.0,3.4,13.5,470.0,983.51,777.66
2018,12,12,11,15,918.0,58.5,3.45,13.75,482.5,1003.44,790.56
2018,12,12,11,30,924.0,59.0,3.5,14.0,495.0,1020.09,801.27
2018,12,12,11,45,926.5,59.0,3.5,14.2,500.0,1029.07,806.51
2018,12,12,12,0,929.0,59.0,3.5,14.4,505.0,1034.54,809.5
2018,12,12,12,15,921.0,60.5,3.55,14.55,500.5,1027.93,804.81
2018,12,12,12,30,913.0,62.0,3.6,14.7,496.0,1017.81,797.92
2018,12,12,12,45,889.5,65.5,3.6,14.8,481.5,991.58,779.61
2018,12,12,13,0,866.0,69.0,3.6,14.9,467.0,962.4,759.39
2018,12,12,13,15,803.0,76.0,3.5,14.9,434.5,907.99,720.65
2018,12,12,13,30,740.0,83.0,3.4,14.9,402.0,840.32,672.08
2018,12,12,13,45,710.5,83.0,3.3,14.95,375.5,801.22,643.96
2018,12,12,14,0,681.0,83.0,3.2,15.0,349.0,754.89,609.99
2018,12,12,14,15,665.0,78.0,3.0,14.85,321.5,713.04,579.01
2018,12,12,14,30,649.0,73.0,2.8,14.7,294.0,670.03,546.67
2018,12,12,14,45,705.5,61.0,2.6,14.55,278.0,670.02,546.6
2018,12,12,15,0,762.0,49.0,2.4,14.4,262.0,669.22,545.0
2018,12,12,15,15,717.0,46.0,2.4,14.4,223.0,600.04,491.15
2018,12,12,15,30,672.0,43.0,2.4,14.4,184.0,532.76,437.25
2018,12,12,15,45,597.5,39.0,2.2,13.25,144.5,448.09,366.68
2018,12,12,16,0,523.0,35.0,2.0,12.1,105.0,368.58,297.08
2018,12,12,16,15,380.0,28.0,2.05,11.7,69.0,264.74,196.69
2018,12,12,16,30,237.0,21.0,2.1,11.3,33.0,153.42,0.0
2018,12,12,16,45,118.5,10.5,2.15,10.9,16.5,57.89,0.0
2018,12,12,17,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,13,7,15,58.0,6.0,2.5,6.9,7.5,0.0,0.0
2018,12,13,7,30,116.0,12.0,2.6,7.3,15.0,59.96,0.0
2018,12,13,7,45,305.5,20.5,2.7,7.75,48.5,196.77,84.6
2018,12,13,8,0,495.0,29.0,2.8,8.2,82.0,327.79,259.79
2018,12,13,8,15,572.0,34.0,2.9,8.65,120.5,406.46,336.66
2018,12,13,8,30,649.0,39.0,3.0,9.1,159.0,491.11,411.69
2018,12,13,8,45,696.5,42.5,3.05,9.55,198.0,559.4,470.0
2018,12,13,9,0,744.0,46.0,3.1,10.0,237.0,630.14,526.78
2018,12,13,9,15,774.5,49.0,3.15,10.5,273.5,689.1,572.26
2018,12,13,9,30,805.0,52.0,3.2,11.0,310.0,748.29,616.48
2018,12,13,9,45,825.0,54.5,3.25,11.5,341.5,788.81,645.39
2018,12,13,10,0,845.0,57.0,3.3,12.0,373.0,836.36,678.98
2018,12,13,10,15,859.5,58.5,3.35,12.4,399.0,875.98,706.29
2018,12,13,10,30,874.0,60.0,3.4,12.8,425.0,913.51,731.74
2018,12,13,10,45,883.5,60.5,3.4,13.15,444.0,942.48,750.54
2018,12,13,11,0,893.0,61.0,3.4,13.5,463.0,968.66,767.3
2018,12,13,11,15,899.0,61.5,3.4,13.75,475.5,988.4,779.74
2018,12,13,11,30,905.0,62.0,3.4,14.0,488.0,1004.93,790.02
2018,12,13,11,45,907.0,62.5,3.4,14.25,493.0,1014.09,795.25
2018,12,13,12,0,909.0,63.0,3.4,14.5,498.0,1019.79,798.27
2018,12,13,12,15,906.0,63.5,3.4,14.6,495.5,1016.94,795.95
2018,12,13,12,30,903.0,64.0,3.4,14.7,493.0,1010.63,791.46
2018,12,13,12,45,895.5,65.0,3.35,14.8,483.0,997.1,781.69
2018,12,13,13,0,888.0,66.0,3.3,14.9,473.0,980.32,769.84
2018,12,13,13,15,879.5,64.5,3.25,14.9,455.5,955.99,753.06
2018,12,13,13,30,871.0,63.0,3.2,14.9,438.0,928.74,734.29
2018,12,13,13,45,857.5,62.0,3.15,14.9,414.5,894.8,710.67
2018,12,13,14,0,844.0,61.0,3.1,14.9,391.0,868.44,692.43
2018,12,13,14,15,824.0,59.5,3.0,14.75,361.0,823.15,660.15
2018,12,13,14,30,804.0,58.0,2.9,14.6,331.0,776.37,626.4
2018,12,13,14,45,775.5,55.5,2.8,14.4,296.5,720.26,585.05
2018,12,13,15,0,747.0,53.0,2.7,14.2,262.0,663.92,542.5
2018,12,13,15,15,704.5,49.5,2.7,14.2,223.5,596.36,489.98
2018,12,13,15,30,662.0,46.0,2.7,14.2,185.0,530.45,436.71
2018,12,13,15,45,567.5,41.5,2.4,13.0,142.5,432.73,355.37
2018,12,13,16,0,473.0,37.0,2.1,11.8,100.0,349.72,282.64
2018,12,13,16,15,368.5,28.5,2.15,11.3,67.0,259.94,194.09
2018,12,13,16,30,264.0,20.0,2.2,10.8,34.0,166.42,0.0
2018,12,13,16,45,132.0,10.0,2.25,10.3,17.0,63.39,0.0
2018,12,13,17,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,1.5,3.05,10.95,1.5,0.0,0.0
2018,12,14,7,30,11.0,3.0,3.2,11.3,3.0,7.13,0.0
2018,12,14,7,45,5.5,4.0,3.35,11.6,4.0,6.34,0.0
2018,12,14,8,0,0.0,5.0,3.5,11.9,5.0,3.78,0.0
2018,12,14,8,15,0.0,6.0,3.7,12.25,6.0,4.54,0.0
2018,12,14,8,30,0.0,7.0,3.9,12.6,7.0,5.3,0.0
2018,12,14,8,45,0.0,8.5,4.1,12.9,8.5,6.44,0.0
2018,12,14,9,0,0.0,10.0,4.3,13.2,10.0,7.59,0.89
2018,12,14,9,15,0.0,13.5,4.4,13.4,13.5,10.25,3.2
2018,12,14,9,30,0.0,17.0,4.5,13.6,17.0,12.93,5.5
2018,12,14,9,45,5.0,41.5,4.6,13.8,43.5,35.94,25.49
2018,12,14,10,0,10.0,66.0,4.7,14.0,70.0,59.41,45.73
2018,12,14,10,15,243.5,97.5,4.75,14.05,199.0,344.67,292.74
2018,12,14,10,30,477.0,129.0,4.8,14.1,328.0,634.44,527.73
2018,12,14,10,45,636.0,105.0,4.8,14.2,383.0,779.74,637.8
2018,12,14,11,0,795.0,81.0,4.8,14.3,438.0,910.62,734.04
2018,12,14,11,15,794.5,83.0,4.85,14.3,448.0,924.9,743.45
2018,12,14,11,30,794.0,85.0,4.9,14.3,458.0,936.05,751.46
2018,12,14,11,45,535.0,108.5,4.9,14.35,361.0,717.37,586.88
2018,12,14,12,0,276.0,132.0,4.9,14.4,264.0,445.47,371.52
2018,12,14,12,15,145.0,139.0,4.9,14.4,208.5,298.95,249.62
2018,12,14,12,30,14.0,146.0,4.9,14.4,153.0,137.92,111.28
2018,12,14,12,45,33.0,154.0,4.9,14.4,169.5,182.54,149.54
2018,12,14,13,0,52.0,162.0,4.9,14.4,186.0,211.43,174.34
2018,12,14,13,15,32.0,149.5,4.75,14.3,164.0,176.91,144.95
2018,12,14,13,30,12.0,137.0,4.6,14.2,142.0,128.49,103.79
2018,12,14,13,45,30.5,135.5,4.5,14.1,147.5,159.92,131.17
2018,12,14,14,0,49.0,134.0,4.4,14.0,153.0,175.89,145.43
2018,12,14,14,15,39.5,118.0,4.25,13.9,132.5,148.55,122.28
2018,12,14,14,30,30.0,102.0,4.1,13.8,112.0,122.02,99.69
2018,12,14,14,45,67.5,96.0,3.9,13.7,115.5,161.59,134.44
2018,12,14,15,0,105.0,90.0,3.7,13.6,119.0,182.39,152.82
2018,12,14,15,15,52.5,59.0,3.7,13.6,73.5,102.31,83.37
2018,12,14,15,30,0.0,28.0,3.7,13.6,28.0,21.33,12.6
2018,12,14,15,45,9.0,22.5,3.4,13.4,23.5,23.35,14.4
2018,12,14,16,0,18.0,17.0,3.1,13.2,19.0,27.96,18.02
2018,12,14,16,15,9.0,11.5,3.0,13.15,12.5,13.77,5.13
2018,12,14,16,30,0.0,6.0,2.9,13.1,6.0,4.54,0.0
2018,12,14,16,45,0.0,3.0,2.75,13.05,3.0,2.36,0.0
2018,12,14,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,15,7,15,10.0,1.5,2.35,12.1,1.5,0.0,0.0
2018,12,15,7,30,20.0,3.0,2.4,12.2,3.0,11.01,0.0
2018,12,15,7,45,10.0,4.0,2.45,12.3,4.0,10.93,0.0
2018,12,15,8,0,0.0,5.0,2.5,12.4,5.0,3.78,0.0
2018,12,15,8,15,0.0,6.0,2.6,12.55,6.0,4.54,0.0
2018,12,15,8,30,0.0,7.0,2.7,12.7,7.0,5.3,0.0
2018,12,15,8,45,0.0,9.0,2.75,12.8,9.0,6.82,0.22
2018,12,15,9,0,0.0,11.0,2.8,12.9,11.0,8.35,1.56
2018,12,15,9,15,0.0,24.0,2.8,13.1,24.0,18.27,10.15
2018,12,15,9,30,0.0,37.0,2.8,13.3,37.0,28.23,18.74
2018,12,15,9,45,1.0,64.0,2.75,13.45,64.5,49.91,37.35
2018,12,15,10,0,2.0,91.0,2.7,13.6,92.0,74.95,58.66
2018,12,15,10,15,3.5,106.5,2.7,13.8,108.0,90.76,71.98
2018,12,15,10,30,5.0,122.0,2.7,14.0,124.0,106.99,85.55
2018,12,15,10,45,2.5,97.0,2.7,14.15,98.0,79.47,62.11
2018,12,15,11,0,0.0,72.0,2.7,14.3,72.0,55.26,41.45
2018,12,15,11,15,1.0,97.5,2.65,14.4,98.0,77.96,60.63
2018,12,15,11,30,2.0,123.0,2.6,14.5,124.0,102.94,81.54
2018,12,15,11,45,1.5,125.5,2.6,14.6,126.0,104.69,82.87
2018,12,15,12,0,1.0,128.0,2.6,14.7,128.0,106.54,84.33
2018,12,15,12,15,0.5,111.0,2.6,14.8,111.0,89.66,70.18
2018,12,15,12,30,0.0,94.0,2.6,14.9,94.0,73.55,56.65
2018,12,15,12,45,0.0,78.0,2.55,14.95,78.0,59.92,45.21
2018,12,15,13,0,0.0,62.0,2.5,15.0,62.0,47.53,34.78
2018,12,15,13,15,1.0,85.0,2.4,15.05,85.5,66.84,51.18
2018,12,15,13,30,2.0,108.0,2.3,15.1,109.0,89.57,70.37
2018,12,15,13,45,5.0,115.5,2.25,15.1,117.5,100.5,79.75
2018,12,15,14,0,8.0,123.0,2.2,15.1,126.0,112.11,89.68
2018,12,15,14,15,4.5,103.5,2.2,15.05,105.0,89.84,70.94
2018,12,15,14,30,1.0,84.0,2.2,15.0,84.0,68.33,52.72
2018,12,15,14,45,2.5,72.5,2.2,14.9,73.0,59.32,45.2
2018,12,15,15,0,4.0,61.0,2.2,14.8,62.0,50.31,37.59
2018,12,15,15,15,3.0,45.5,2.2,14.8,46.0,36.96,26.09
2018,12,15,15,30,2.0,30.0,2.2,14.8,30.0,24.22,15.07
2018,12,15,15,45,1.0,24.0,2.2,14.25,24.0,18.9,10.39
2018,12,15,16,0,0.0,18.0,2.2,13.7,18.0,13.68,5.76
2018,12,15,16,15,3.5,15.5,2.25,13.5,15.5,13.64,4.99
2018,12,15,16,30,7.0,13.0,2.3,13.3,13.0,13.56,0.0
2018,12,15,16,45,3.5,6.5,2.3,13.05,6.5,6.6,0.0
2018,12,15,17,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,12,16,7,15,7.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,12,16,7,30,14.0,5.0,3.8,13.9,5.0,9.97,0.0
2018,12,16,7,45,7.0,9.5,3.8,13.95,9.5,10.84,0.0
2018,12,16,8,0,0.0,14.0,3.8,14.0,14.0,10.63,2.75
2018,12,16,8,15,0.0,20.0,3.9,14.05,20.0,15.21,7.05
2018,12,16,8,30,0.0,26.0,4.0,14.1,26.0,19.8,11.15
2018,12,16,8,45,0.0,31.0,4.1,14.15,31.0,23.63,14.56
2018,12,16,9,0,0.0,36.0,4.2,14.2,36.0,27.47,17.93
2018,12,16,9,15,0.0,29.5,4.25,14.3,29.5,22.48,13.68
2018,12,16,9,30,0.0,23.0,4.3,14.4,23.0,17.51,9.41
2018,12,16,9,45,0.0,20.0,4.35,14.45,20.0,15.22,7.44
2018,12,16,10,0,0.0,17.0,4.4,14.5,17.0,12.94,5.46
2018,12,16,10,15,0.0,19.0,4.45,14.55,19.0,14.47,6.76
2018,12,16,10,30,0.0,21.0,4.5,14.6,21.0,16.01,8.05
2018,12,16,10,45,0.0,20.5,4.6,14.65,20.5,15.63,7.71
2018,12,16,11,0,0.0,20.0,4.7,14.7,20.0,15.25,7.37
2018,12,16,11,15,0.0,22.0,4.65,14.7,22.0,16.78,8.67
2018,12,16,11,30,0.0,24.0,4.6,14.7,24.0,18.32,9.97
2018,12,16,11,45,0.0,26.5,4.6,14.7,26.5,20.23,11.6
2018,12,16,12,0,0.0,29.0,4.6,14.7,29.0,22.15,13.22
2018,12,16,12,15,0.0,37.0,4.5,14.7,37.0,28.29,18.44
2018,12,16,12,30,0.0,45.0,4.4,14.7,45.0,34.44,23.67
2018,12,16,12,45,0.0,47.0,4.35,14.7,47.0,35.97,24.99
2018,12,16,13,0,0.0,49.0,4.3,14.7,49.0,37.51,26.31
2018,12,16,13,15,0.0,47.0,4.25,14.75,47.0,35.96,25.02
2018,12,16,13,30,0.0,45.0,4.2,14.8,45.0,34.42,23.73
2018,12,16,13,45,0.0,34.5,4.15,14.8,34.5,26.34,16.88
2018,12,16,14,0,0.0,24.0,4.1,14.8,24.0,18.29,10.02
2018,12,16,14,15,0.0,27.5,4.05,14.75,27.5,20.96,12.33
2018,12,16,14,30,0.0,31.0,4.0,14.7,31.0,23.64,14.65
2018,12,16,14,45,0.0,24.5,3.9,14.7,24.5,18.65,10.38
2018,12,16,15,0,0.0,18.0,3.8,14.7,18.0,13.68,6.11
2018,12,16,15,15,0.0,15.5,3.8,14.7,15.5,11.77,4.44
2018,12,16,15,30,0.0,13.0,3.8,14.7,13.0,9.86,2.77
2018,12,16,15,45,0.0,11.0,3.5,14.5,11.0,8.34,1.41
2018,12,16,16,0,0.0,9.0,3.2,14.3,9.0,6.82,0.02
2018,12,16,16,15,0.0,6.5,3.15,14.25,6.5,4.92,0.0
2018,12,16,16,30,0.0,4.0,3.1,14.2,4.0,3.02,0.0
2018,12,16,16,45,0.0,2.0,3.0,14.15,2.0,1.57,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,17,7,15,0.0,1.5,1.55,9.75,1.5,0.0,0.0
2018,12,17,7,30,0.0,3.0,1.5,10.1,3.0,2.36,0.0
2018,12,17,7,45,86.0,14.0,1.45,10.5,22.5,72.76,7.37
2018,12,17,8,0,172.0,25.0,1.4,10.9,42.0,147.5,111.8
2018,12,17,8,15,167.0,35.0,1.45,11.25,58.0,165.3,134.12
2018,12,17,8,30,162.0,45.0,1.5,11.6,74.0,166.31,137.9
2018,12,17,8,45,100.0,60.5,1.55,12.0,79.5,137.14,113.71
2018,12,17,9,0,38.0,76.0,1.6,12.4,85.0,100.7,81.84
2018,12,17,9,15,94.5,99.5,1.6,12.6,127.5,187.59,156.93
2018,12,17,9,30,151.0,123.0,1.6,12.8,170.0,265.64,222.78
2018,12,17,9,45,127.5,138.5,1.6,13.05,181.0,269.03,224.23
2018,12,17,10,0,104.0,154.0,1.6,13.3,192.0,270.66,224.35
2018,12,17,10,15,121.5,163.5,1.6,13.5,211.0,299.76,248.11
2018,12,17,10,30,139.0,173.0,1.6,13.7,230.0,329.8,272.19
2018,12,17,10,45,149.0,183.0,1.65,13.95,247.0,354.05,291.17
2018,12,17,11,0,159.0,193.0,1.7,14.2,264.0,378.49,310.17
2018,12,17,11,15,165.5,198.5,1.7,14.3,274.0,393.49,321.65
2018,12,17,11,30,172.0,204.0,1.7,14.4,284.0,408.35,333.04
2018,12,17,11,45,204.0,202.0,1.75,14.55,298.0,438.69,357.51
2018,12,17,12,0,236.0,200.0,1.8,14.7,312.0,492.92,399.62
2018,12,17,12,15,227.5,195.5,1.8,14.7,303.5,478.42,387.98
2018,12,17,12,30,219.0,191.0,1.8,14.7,295.0,439.25,358.17
2018,12,17,12,45,173.5,181.5,1.85,14.7,263.0,380.04,311.14
2018,12,17,13,0,128.0,172.0,1.9,14.7,231.0,321.34,263.76
2018,12,17,13,15,192.0,169.5,1.85,14.55,254.0,379.43,312.63
2018,12,17,13,30,256.0,167.0,1.8,14.4,277.0,457.04,374.94
2018,12,17,13,45,260.5,159.0,1.8,14.3,266.0,445.74,366.27
2018,12,17,14,0,265.0,151.0,1.8,14.2,255.0,433.48,357.37
2018,12,17,14,15,282.0,136.0,1.75,14.1,239.0,421.92,349.24
2018,12,17,14,30,299.0,121.0,1.7,14.0,223.0,408.49,339.38
2018,12,17,14,45,225.5,109.5,1.7,13.9,182.0,324.75,270.9
2018,12,17,15,0,152.0,98.0,1.7,13.8,141.0,229.7,191.95
2018,12,17,15,15,207.0,86.0,1.7,13.8,135.5,265.87,222.37
2018,12,17,15,30,262.0,74.0,1.7,13.8,130.0,296.63,246.36
2018,12,17,15,45,205.0,61.0,1.5,13.0,99.0,217.57,179.1
2018,12,17,16,0,148.0,48.0,1.3,12.2,68.0,159.95,128.52
2018,12,17,16,15,123.0,34.0,1.3,12.0,46.5,123.58,91.62
2018,12,17,16,30,98.0,20.0,1.3,11.8,25.0,88.62,2.79
2018,12,17,16,45,49.0,10.0,1.35,11.6,12.5,28.83,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,7,15,5.5,2.0,1.8,10.7,2.0,0.0,0.0
2018,12,18,7,30,11.0,4.0,1.8,11.0,4.0,7.85,0.0
2018,12,18,7,45,88.0,13.5,1.8,11.3,21.5,72.42,0.86
2018,12,18,8,0,165.0,23.0,1.8,11.6,39.0,140.05,105.07
2018,12,18,8,15,235.0,29.0,1.9,11.85,64.0,203.33,165.61
2018,12,18,8,30,305.0,35.0,2.0,12.1,89.0,266.97,222.53
2018,12,18,8,45,154.5,47.0,2.05,12.35,74.5,168.8,141.26
2018,12,18,9,0,4.0,59.0,2.1,12.6,60.0,49.44,37.01
2018,12,18,9,15,5.0,65.5,2.1,12.75,67.0,55.44,42.36
2018,12,18,9,30,6.0,72.0,2.1,12.9,74.0,61.65,47.72
2018,12,18,9,45,16.0,97.5,2.1,13.05,103.5,94.69,76.23
2018,12,18,10,0,26.0,123.0,2.1,13.2,133.0,143.09,117.28
2018,12,18,10,15,35.0,141.0,2.1,13.4,155.0,172.29,141.66
2018,12,18,10,30,44.0,159.0,2.1,13.6,177.0,202.37,166.52
2018,12,18,10,45,31.5,145.0,2.1,13.8,158.0,171.84,140.51
2018,12,18,11,0,19.0,131.0,2.1,14.0,139.0,128.51,103.87
2018,12,18,11,15,9.5,117.5,2.05,14.2,121.5,105.39,84.03
2018,12,18,11,30,0.0,104.0,2.0,14.4,104.0,82.86,64.59
2018,12,18,11,45,0.0,105.5,1.95,14.55,105.5,84.12,65.61
2018,12,18,12,0,0.0,107.0,1.9,14.7,107.0,85.45,66.66
2018,12,18,12,15,0.0,117.5,1.9,14.8,117.5,95.39,74.94
2018,12,18,12,30,0.0,128.0,1.9,14.9,128.0,105.73,83.53
2018,12,18,12,45,2.5,131.0,1.95,15.05,132.0,111.47,88.42
2018,12,18,13,0,5.0,134.0,2.0,15.2,136.0,117.38,93.46
2018,12,18,13,15,4.5,120.0,2.0,15.2,122.0,103.28,81.77
2018,12,18,13,30,4.0,106.0,2.0,15.2,108.0,89.55,70.38
2018,12,18,13,45,3.5,94.5,2.0,15.2,96.0,78.53,61.2
2018,12,18,14,0,3.0,83.0,2.0,15.2,84.0,67.72,52.14
2018,12,18,14,15,151.5,91.5,2.0,15.1,143.0,249.18,208.93
2018,12,18,14,30,300.0,100.0,2.0,15.0,202.0,403.91,336.5
2018,12,18,14,45,236.0,91.5,1.95,14.9,166.5,309.26,258.56
2018,12,18,15,0,172.0,83.0,1.9,14.8,131.0,241.14,201.48
2018,12,18,15,15,153.5,68.5,1.9,14.8,107.0,202.77,169.05
2018,12,18,15,30,135.0,54.0,1.9,14.8,83.0,165.51,136.86
2018,12,18,15,45,166.5,42.0,1.7,14.15,70.0,181.06,148.74
2018,12,18,16,0,198.0,30.0,1.5,13.5,57.0,175.25,141.37
2018,12,18,16,15,202.5,25.5,1.5,13.25,45.0,171.03,128.46
